Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,8.5,4.15,3.0,8.5,7.73,0.0
2016,1,1,8,0,0.0,17.0,4.2,3.0,17.0,14.96,6.62
2016,1,1,8,15,0.0,31.5,4.25,3.0,31.5,27.79,19.47
2016,1,1,8,30,0.0,46.0,4.3,3.0,46.0,40.13,31.31
2016,1,1,8,45,0.0,62.0,4.4,3.0,62.0,53.46,43.96
2016,1,1,9,0,0.0,78.0,4.5,3.0,78.0,66.62,56.32
2016,1,1,9,15,0.0,93.0,4.5,3.0,93.0,78.89,67.69
2016,1,1,9,30,0.0,108.0,4.5,3.0,108.0,91.03,78.78
2016,1,1,9,45,0.0,121.0,4.55,3.5,121.0,101.57,88.12
2016,1,1,10,0,0.0,134.0,4.6,4.0,134.0,112.15,93.03
2016,1,1,10,15,2.0,148.0,4.5,4.0,149.0,124.44,103.39
2016,1,1,10,30,4.0,162.0,4.4,4.0,164.0,137.04,113.91
2016,1,1,10,45,2.0,154.5,4.35,4.5,155.5,132.53,109.67
2016,1,1,11,0,0.0,147.0,4.3,5.0,147.0,127.13,104.74
2016,1,1,11,15,23.5,192.5,4.25,5.0,206.0,171.35,141.51
2016,1,1,11,30,47.0,238.0,4.2,5.0,265.0,215.63,178.21
2016,1,1,11,45,126.5,256.0,4.2,5.0,329.5,264.12,217.5
2016,1,1,12,0,206.0,274.0,4.2,5.0,394.0,320.87,264.23
2016,1,1,12,15,151.0,274.5,4.15,5.0,363.5,309.72,256.22
2016,1,1,12,30,96.0,275.0,4.1,5.0,333.0,290.8,241.28
2016,1,1,12,45,75.0,266.0,4.05,5.0,311.0,278.64,231.58
2016,1,1,13,0,54.0,257.0,4.0,5.0,289.0,264.44,219.98
2016,1,1,13,15,61.5,256.0,3.95,5.0,292.0,272.51,227.1
2016,1,1,13,30,69.0,255.0,3.9,5.0,295.0,280.91,234.51
2016,1,1,13,45,92.5,252.0,3.85,5.5,303.5,297.61,248.71
2016,1,1,14,0,116.0,249.0,3.8,6.0,312.0,315.15,263.64
2016,1,1,14,15,58.0,196.5,3.7,6.0,228.0,227.62,190.35
2016,1,1,14,30,0.0,144.0,3.6,6.0,144.0,131.02,107.72
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,105.16,85.88
2016,1,1,15,0,0.0,89.0,3.4,6.0,89.0,79.28,63.71
2016,1,1,15,15,0.0,81.0,3.2,5.5,81.0,71.96,57.62
2016,1,1,15,30,0.0,73.0,3.0,5.0,73.0,64.61,51.43
2016,1,1,15,45,0.0,64.0,2.8,5.0,64.0,56.55,44.44
2016,1,1,16,0,0.0,55.0,2.6,5.0,55.0,48.56,37.44
2016,1,1,16,15,0.0,45.5,2.35,4.5,45.5,40.14,30.03
2016,1,1,16,30,0.0,36.0,2.1,4.0,36.0,31.73,22.51
2016,1,1,16,45,0.0,26.5,1.85,4.0,26.5,23.33,14.87
2016,1,1,17,0,0.0,17.0,1.6,4.0,17.0,14.94,7.21
2016,1,1,17,15,0.0,10.0,1.55,4.0,10.0,8.78,0.79
2016,1,1,17,30,0.0,3.0,1.5,4.0,3.0,2.73,0.0
2016,1,1,17,45,0.0,1.5,1.5,4.0,1.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,3.5,8.0,7.28,0.0
2016,1,2,8,0,0.0,16.0,0.8,4.0,16.0,14.08,5.86
2016,1,2,8,15,0.0,29.5,0.8,4.0,29.5,26.01,17.86
2016,1,2,8,30,0.0,43.0,0.8,4.0,43.0,37.76,29.1
2016,1,2,8,45,0.0,57.5,0.85,4.5,57.5,49.98,40.58
2016,1,2,9,0,0.0,72.0,0.9,5.0,72.0,62.07,51.75
2016,1,2,9,15,0.0,86.0,0.85,5.0,86.0,73.65,62.36
2016,1,2,9,30,0.0,100.0,0.8,5.0,100.0,85.11,72.7
2016,1,2,9,45,0.0,110.0,0.8,5.0,110.0,93.46,80.1
2016,1,2,10,0,0.0,120.0,0.8,5.0,120.0,101.83,87.43
2016,1,2,10,15,0.0,137.0,0.8,5.0,137.0,116.05,95.48
2016,1,2,10,30,0.0,154.0,0.8,5.0,154.0,130.46,107.49
2016,1,2,10,45,1.0,161.0,0.8,5.5,161.5,137.45,112.9
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,144.48,118.35
2016,1,2,11,15,1.0,144.5,0.8,6.0,145.0,126.02,102.67
2016,1,2,11,30,0.0,121.0,0.8,6.0,121.0,106.38,86.03
2016,1,2,11,45,0.0,138.0,0.8,6.5,138.0,121.19,98.34
2016,1,2,12,0,0.0,155.0,0.8,7.0,155.0,136.18,110.59
2016,1,2,12,15,9.5,189.5,0.85,7.0,195.5,170.78,139.23
2016,1,2,12,30,19.0,224.0,0.9,7.0,236.0,206.73,168.7
2016,1,2,12,45,10.5,201.0,0.95,7.5,208.0,183.78,149.52
2016,1,2,13,0,2.0,178.0,1.0,8.0,180.0,159.65,129.5
2016,1,2,13,15,4.0,182.5,0.95,8.0,185.5,165.64,134.62
2016,1,2,13,30,6.0,187.0,0.9,8.0,191.0,171.91,139.89
2016,1,2,13,45,3.0,156.5,0.9,8.0,158.5,142.58,115.66
2016,1,2,14,0,0.0,126.0,0.9,8.0,126.0,112.82,90.92
2016,1,2,14,15,89.0,176.5,0.8,8.0,221.0,236.62,195.89
2016,1,2,14,30,178.0,227.0,0.7,8.0,316.0,354.8,291.67
2016,1,2,14,45,106.0,202.5,0.6,8.0,254.5,274.44,225.69
2016,1,2,15,0,34.0,178.0,0.5,8.0,193.0,202.36,166.22
2016,1,2,15,15,31.0,163.0,0.4,7.5,176.0,187.27,154.66
2016,1,2,15,30,28.0,148.0,0.3,7.0,159.0,171.94,142.39
2016,1,2,15,45,24.0,131.0,0.25,7.0,140.0,143.45,118.68
2016,1,2,16,0,20.0,114.0,0.2,7.0,121.0,125.09,103.26
2016,1,2,16,15,13.5,96.0,0.2,6.5,100.5,103.8,85.14
2016,1,2,16,30,7.0,78.0,0.2,6.0,80.0,82.44,66.54
2016,1,2,16,45,3.5,59.0,0.2,6.0,60.0,61.38,47.81
2016,1,2,17,0,0.0,40.0,0.2,6.0,40.0,39.57,28.2
2016,1,2,17,15,0.0,24.0,0.25,5.5,24.0,22.73,11.39
2016,1,2,17,30,0.0,8.0,0.3,5.0,8.0,7.28,0.0
2016,1,2,17,45,0.0,4.0,0.4,5.0,4.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,14.5,2.65,4.5,28.0,13.19,0.0
2016,1,3,8,0,323.0,29.0,3.0,5.0,56.0,24.01,13.77
2016,1,3,8,15,427.5,39.0,3.0,5.5,99.5,31.44,22.52
2016,1,3,8,30,532.0,49.0,3.0,6.0,143.0,38.71,29.64
2016,1,3,8,45,327.0,79.0,3.05,6.5,142.0,58.96,48.38
2016,1,3,9,0,122.0,109.0,3.1,7.0,141.0,83.46,70.76
2016,1,3,9,15,134.0,127.0,3.1,7.5,168.5,96.05,82.04
2016,1,3,9,30,146.0,145.0,3.1,8.0,196.0,108.28,92.79
2016,1,3,9,45,99.0,158.5,3.15,9.0,195.0,117.12,100.14
2016,1,3,10,0,52.0,172.0,3.2,10.0,194.0,132.28,112.95
2016,1,3,10,15,32.5,173.5,3.15,10.5,187.5,139.15,112.1
2016,1,3,10,30,13.0,175.0,3.1,11.0,181.0,147.82,119.46
2016,1,3,10,45,38.0,202.0,3.05,11.5,222.0,170.26,136.5
2016,1,3,11,0,63.0,229.0,3.0,12.0,263.0,200.68,160.21
2016,1,3,11,15,84.0,244.5,2.95,12.0,291.0,224.68,179.26
2016,1,3,11,30,105.0,260.0,2.9,12.0,319.0,250.9,200.36
2016,1,3,11,45,509.5,174.0,2.9,12.5,471.0,335.97,262.12
2016,1,3,12,0,914.0,88.0,2.9,13.0,623.0,455.77,354.29
2016,1,3,12,15,917.0,88.5,2.9,13.0,630.0,496.09,389.77
2016,1,3,12,30,920.0,89.0,2.9,13.0,637.0,534.27,423.13
2016,1,3,12,45,922.5,87.5,2.9,13.5,635.5,567.99,451.51
2016,1,3,13,0,925.0,86.0,2.9,14.0,634.0,599.13,477.23
2016,1,3,13,15,922.0,85.5,2.9,14.0,624.0,625.41,499.58
2016,1,3,13,30,919.0,85.0,2.9,14.0,614.0,648.61,519.24
2016,1,3,13,45,916.0,83.0,2.95,14.0,596.0,667.1,535.32
2016,1,3,14,0,913.0,81.0,3.0,14.0,578.0,682.32,548.81
2016,1,3,14,15,903.0,79.5,3.0,14.0,552.0,690.2,556.4
2016,1,3,14,30,893.0,78.0,3.0,14.0,526.0,694.62,561.34
2016,1,3,14,45,880.5,75.5,3.0,14.0,493.5,697.64,565.04
2016,1,3,15,0,868.0,73.0,3.0,14.0,461.0,692.74,562.8
2016,1,3,15,15,847.0,70.0,2.75,13.5,421.5,678.11,552.84
2016,1,3,15,30,826.0,67.0,2.5,13.0,382.0,660.32,540.34
2016,1,3,15,45,799.5,62.5,2.3,13.0,338.0,634.06,520.2
2016,1,3,16,0,773.0,58.0,2.1,13.0,294.0,605.19,497.33
2016,1,3,16,15,726.0,53.5,1.9,12.0,246.5,560.63,462.9
2016,1,3,16,30,679.0,49.0,1.7,11.0,199.0,514.62,425.55
2016,1,3,16,45,607.5,42.0,1.5,10.0,151.5,449.77,370.88
2016,1,3,17,0,536.0,35.0,1.3,9.0,104.0,385.44,313.03
2016,1,3,17,15,390.0,24.5,1.3,8.5,63.0,276.84,200.52
2016,1,3,17,30,244.0,14.0,1.3,8.0,22.0,143.64,0.0
2016,1,3,17,45,122.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,-0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.0,2.65,0.5,31.5,10.91,0.0
2016,1,4,8,0,463.0,24.0,3.0,1.0,63.0,21.35,11.82
2016,1,4,8,15,565.0,31.5,2.95,1.5,110.5,27.36,19.21
2016,1,4,8,30,667.0,39.0,2.9,2.0,158.0,33.31,25.16
2016,1,4,8,45,725.0,44.0,2.9,3.0,207.5,36.79,28.56
2016,1,4,9,0,783.0,49.0,2.9,4.0,257.0,40.27,31.79
2016,1,4,9,15,819.5,52.5,2.9,5.0,304.5,42.37,33.63
2016,1,4,9,30,856.0,56.0,2.9,6.0,352.0,49.9,40.36
2016,1,4,9,45,880.5,58.5,2.95,7.0,395.0,51.95,41.99
2016,1,4,10,0,905.0,61.0,3.0,8.0,438.0,60.0,49.01
2016,1,4,10,15,921.5,62.5,2.95,8.5,475.0,113.1,59.8
2016,1,4,10,30,938.0,64.0,2.9,9.0,512.0,166.92,95.29
2016,1,4,10,45,949.0,65.5,2.9,9.5,542.5,220.31,139.02
2016,1,4,11,0,960.0,67.0,2.9,10.0,573.0,273.42,186.35
2016,1,4,11,15,967.5,68.5,2.85,10.0,596.0,325.08,234.27
2016,1,4,11,30,975.0,70.0,2.8,10.0,619.0,375.67,281.32
2016,1,4,11,45,976.0,72.0,2.75,10.5,633.0,423.07,324.66
2016,1,4,12,0,977.0,74.0,2.7,11.0,647.0,468.42,365.21
2016,1,4,12,15,978.5,74.0,2.65,11.0,653.0,509.92,402.28
2016,1,4,12,30,980.0,74.0,2.6,11.0,659.0,548.99,436.49
2016,1,4,12,45,978.0,74.5,2.6,11.5,656.5,584.16,466.16
2016,1,4,13,0,976.0,75.0,2.6,12.0,654.0,616.4,492.8
2016,1,4,13,15,972.0,74.5,2.6,12.0,643.0,643.41,515.8
2016,1,4,13,30,968.0,74.0,2.6,12.0,632.0,667.14,535.93
2016,1,4,13,45,960.0,73.5,2.6,12.0,612.5,685.03,551.37
2016,1,4,14,0,952.0,73.0,2.6,12.0,593.0,699.37,563.96
2016,1,4,14,15,941.5,71.5,2.6,12.0,566.5,707.41,571.72
2016,1,4,14,30,931.0,70.0,2.6,12.0,540.0,711.85,576.72
2016,1,4,14,45,914.0,69.0,2.6,12.0,505.5,708.93,575.8
2016,1,4,15,0,897.0,68.0,2.6,12.0,471.0,702.55,572.22
2016,1,4,15,15,875.5,65.5,2.45,11.5,431.0,687.98,562.7
2016,1,4,15,30,854.0,63.0,2.3,11.0,391.0,675.72,554.85
2016,1,4,15,45,822.5,60.0,2.15,10.5,345.5,647.76,534.66
2016,1,4,16,0,791.0,57.0,2.0,10.0,300.0,617.22,511.67
2016,1,4,16,15,744.0,52.5,1.8,9.0,251.5,572.45,476.86
2016,1,4,16,30,697.0,48.0,1.6,8.0,203.0,526.23,439.09
2016,1,4,16,45,619.0,41.5,1.45,7.0,154.5,457.59,381.23
2016,1,4,17,0,541.0,35.0,1.3,6.0,106.0,389.7,320.4
2016,1,4,17,15,396.0,24.5,1.35,5.5,64.5,282.37,210.62
2016,1,4,17,30,251.0,14.0,1.4,5.0,23.0,147.91,0.0
2016,1,4,17,45,125.5,7.0,1.45,4.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,126.5,14.5,2.95,1.5,25.0,13.19,0.0
2016,1,5,8,0,253.0,29.0,3.1,2.0,50.0,23.93,13.81
2016,1,5,8,15,337.0,42.5,3.1,2.0,90.5,34.49,25.6
2016,1,5,8,30,421.0,56.0,3.1,2.0,131.0,44.67,35.62
2016,1,5,8,45,475.5,66.0,3.1,2.5,174.0,51.29,42.04
2016,1,5,9,0,530.0,76.0,3.1,3.0,217.0,57.72,48.1
2016,1,5,9,15,583.5,77.5,3.0,3.5,258.5,56.97,47.34
2016,1,5,9,30,637.0,79.0,2.9,4.0,300.0,56.55,46.82
2016,1,5,9,45,711.5,80.5,2.85,4.5,355.0,56.52,46.61
2016,1,5,10,0,786.0,82.0,2.8,5.0,410.0,67.22,56.19
2016,1,5,10,15,643.0,121.5,2.75,5.0,405.0,127.85,83.32
2016,1,5,10,30,500.0,161.0,2.7,5.0,400.0,177.47,125.36
2016,1,5,10,45,677.5,126.0,2.65,5.5,471.0,212.09,146.09
2016,1,5,11,0,855.0,91.0,2.6,6.0,542.0,264.9,185.91
2016,1,5,11,15,864.0,92.0,2.6,6.5,564.0,312.62,230.11
2016,1,5,11,30,873.0,93.0,2.6,7.0,586.0,359.65,273.68
2016,1,5,11,45,890.5,89.5,2.6,7.5,602.5,407.31,316.9
2016,1,5,12,0,908.0,86.0,2.6,8.0,619.0,451.25,356.29
2016,1,5,12,15,685.0,158.5,2.6,8.5,563.5,453.83,363.4
2016,1,5,12,30,462.0,231.0,2.6,9.0,508.0,438.09,353.49
2016,1,5,12,45,442.0,235.5,2.6,9.5,500.0,453.49,366.89
2016,1,5,13,0,422.0,240.0,2.6,10.0,492.0,466.35,377.7
2016,1,5,13,15,350.0,251.0,2.6,10.0,458.0,446.83,363.18
2016,1,5,13,30,278.0,262.0,2.6,10.0,424.0,428.18,348.86
2016,1,5,13,45,342.0,240.5,2.6,10.5,433.0,458.47,374.11
2016,1,5,14,0,406.0,219.0,2.6,11.0,442.0,489.25,399.47
2016,1,5,14,15,381.0,213.0,2.55,11.0,414.5,477.43,390.8
2016,1,5,14,30,356.0,207.0,2.5,11.0,387.0,463.48,380.57
2016,1,5,14,45,234.0,203.5,2.5,11.0,319.0,384.46,317.03
2016,1,5,15,0,112.0,200.0,2.5,11.0,251.0,291.68,240.9
2016,1,5,15,15,105.0,184.5,2.35,10.5,229.0,262.93,218.58
2016,1,5,15,30,98.0,169.0,2.2,10.0,207.0,244.9,204.47
2016,1,5,15,45,89.0,149.5,2.05,10.0,181.0,220.09,184.07
2016,1,5,16,0,80.0,130.0,1.9,10.0,155.0,194.81,162.96
2016,1,5,16,15,70.0,110.0,1.8,9.5,129.5,167.8,140.24
2016,1,5,16,30,60.0,90.0,1.7,9.0,104.0,140.41,116.64
2016,1,5,16,45,42.0,69.0,1.65,8.5,78.0,106.02,86.34
2016,1,5,17,0,24.0,48.0,1.6,8.0,52.0,70.92,55.0
2016,1,5,17,15,12.0,29.5,1.75,8.0,31.5,42.28,27.48
2016,1,5,17,30,0.0,11.0,1.9,8.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,8.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,16.5,2.35,5.0,24.0,15.01,0.0
2016,1,6,8,0,176.0,33.0,2.5,5.0,48.0,25.88,15.13
2016,1,6,8,15,275.0,48.0,2.55,5.5,88.5,37.14,27.59
2016,1,6,8,30,374.0,63.0,2.6,6.0,129.0,48.11,38.17
2016,1,6,8,45,431.5,75.0,2.65,6.5,173.0,56.38,46.03
2016,1,6,9,0,489.0,87.0,2.7,7.0,217.0,64.42,53.46
2016,1,6,9,15,535.0,94.5,2.65,7.0,260.5,70.94,59.43
2016,1,6,9,30,581.0,102.0,2.6,7.0,304.0,74.69,62.76
2016,1,6,9,45,608.5,109.5,2.6,7.5,343.5,78.3,65.79
2016,1,6,10,0,636.0,117.0,2.6,8.0,383.0,85.56,72.04
2016,1,6,10,15,318.0,90.0,2.6,8.0,223.0,83.62,55.84
2016,1,6,10,30,0.0,63.0,2.6,8.0,63.0,55.69,42.74
2016,1,6,10,45,0.0,53.5,2.65,8.5,53.5,47.27,35.33
2016,1,6,11,0,0.0,44.0,2.7,9.0,44.0,38.86,27.95
2016,1,6,11,15,0.0,79.5,2.7,9.0,79.5,70.38,54.92
2016,1,6,11,30,0.0,115.0,2.7,9.0,115.0,101.26,81.02
2016,1,6,11,45,0.0,99.0,2.7,9.5,99.0,87.6,69.21
2016,1,6,12,0,0.0,83.0,2.7,10.0,83.0,73.53,57.14
2016,1,6,12,15,4.5,143.0,2.65,10.0,146.0,128.17,103.06
2016,1,6,12,30,9.0,203.0,2.6,10.0,209.0,183.44,148.8
2016,1,6,12,45,4.5,115.0,2.55,10.0,118.0,104.28,82.91
2016,1,6,13,0,0.0,27.0,2.5,10.0,27.0,23.84,14.8
2016,1,6,13,15,0.0,62.5,2.45,10.0,62.5,55.3,41.72
2016,1,6,13,30,0.0,98.0,2.4,10.0,98.0,86.94,68.55
2016,1,6,13,45,0.0,120.0,2.35,10.0,120.0,106.99,85.49
2016,1,6,14,0,0.0,142.0,2.3,10.0,142.0,127.63,102.89
2016,1,6,14,15,0.0,98.0,2.3,10.0,98.0,87.1,68.88
2016,1,6,14,30,0.0,54.0,2.3,10.0,54.0,47.71,35.46
2016,1,6,14,45,0.0,35.5,2.3,10.5,35.5,31.32,21.41
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,14.97,7.31
2016,1,6,15,15,0.0,15.5,2.1,10.5,15.5,13.64,6.21
2016,1,6,15,30,0.0,14.0,1.9,10.0,14.0,12.32,5.1
2016,1,6,15,45,0.0,12.0,1.75,10.0,12.0,10.55,3.58
2016,1,6,16,0,0.0,10.0,1.6,10.0,10.0,8.79,2.05
2016,1,6,16,15,0.0,8.5,1.35,9.5,8.5,7.46,0.9
2016,1,6,16,30,0.0,7.0,1.1,9.0,7.0,6.14,0.0
2016,1,6,16,45,0.0,5.0,0.85,9.0,5.0,4.38,0.0
2016,1,6,17,0,0.0,3.0,0.6,9.0,3.0,2.63,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.0,1.5,1.31,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,177.0,13.5,2.2,7.0,28.0,12.28,0.0
2016,1,7,8,0,354.0,27.0,2.3,7.0,56.0,22.22,12.05
2016,1,7,8,15,461.0,36.0,2.35,7.5,101.0,28.85,20.02
2016,1,7,8,30,568.0,45.0,2.4,8.0,146.0,35.36,26.38
2016,1,7,8,45,632.0,50.5,2.5,8.5,193.5,42.27,32.89
2016,1,7,9,0,696.0,56.0,2.6,9.0,241.0,45.91,36.28
2016,1,7,9,15,735.5,60.0,2.6,9.5,287.0,48.14,38.25
2016,1,7,9,30,775.0,64.0,2.6,10.0,333.0,50.4,40.18
2016,1,7,9,45,807.5,65.5,2.65,11.0,376.0,50.65,40.15
2016,1,7,10,0,840.0,67.0,2.7,12.0,419.0,54.93,43.71
2016,1,7,10,15,858.5,69.5,2.65,13.0,455.5,106.03,55.46
2016,1,7,10,30,877.0,72.0,2.6,14.0,492.0,164.24,93.99
2016,1,7,10,45,894.0,72.0,2.6,15.0,523.0,214.71,133.8
2016,1,7,11,0,911.0,72.0,2.6,16.0,554.0,265.53,177.45
2016,1,7,11,15,920.0,73.0,2.7,16.5,577.0,315.15,222.04
2016,1,7,11,30,929.0,74.0,2.8,17.0,600.0,363.92,265.94
2016,1,7,11,45,936.5,74.0,2.95,18.0,616.0,410.19,306.78
2016,1,7,12,0,944.0,74.0,3.1,19.0,632.0,455.01,345.45
2016,1,7,12,15,947.0,74.0,3.1,19.0,639.0,496.15,381.42
2016,1,7,12,30,950.0,74.0,3.1,19.0,646.0,535.09,414.84
2016,1,7,12,45,953.5,72.5,3.15,19.5,645.0,570.42,444.11
2016,1,7,13,0,957.0,71.0,3.2,20.0,644.0,603.17,470.74
2016,1,7,13,15,954.0,70.5,3.2,20.0,634.5,630.46,493.49
2016,1,7,13,30,951.0,70.0,3.2,20.0,625.0,654.56,513.51
2016,1,7,13,45,946.5,69.0,3.2,20.0,607.0,673.95,529.76
2016,1,7,14,0,942.0,68.0,3.2,20.0,589.0,689.95,543.33
2016,1,7,14,15,932.5,67.0,3.1,20.0,563.0,699.23,551.4
2016,1,7,14,30,923.0,66.0,3.0,20.0,537.0,704.98,556.65
2016,1,7,14,45,909.0,64.0,2.95,20.0,504.0,703.0,556.0
2016,1,7,15,0,895.0,62.0,2.9,20.0,471.0,697.54,552.94
2016,1,7,15,15,875.5,60.0,2.5,19.5,432.0,684.97,544.0
2016,1,7,15,30,856.0,58.0,2.1,19.0,393.0,669.28,532.49
2016,1,7,15,45,827.0,55.5,1.75,18.5,348.5,643.62,513.44
2016,1,7,16,0,798.0,53.0,1.4,18.0,304.0,621.1,496.09
2016,1,7,16,15,753.5,49.0,1.35,16.5,256.5,578.52,466.33
2016,1,7,16,30,709.0,45.0,1.3,15.0,209.0,534.5,433.47
2016,1,7,16,45,636.0,39.5,1.3,14.0,160.5,469.86,381.6
2016,1,7,17,0,563.0,34.0,1.3,13.0,112.0,405.88,326.72
2016,1,7,17,15,426.5,25.0,1.35,12.5,70.0,303.66,229.67
2016,1,7,17,30,290.0,16.0,1.4,12.0,28.0,192.99,0.0
2016,1,7,17,45,145.0,8.0,1.5,11.5,14.0,82.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,157.5,14.5,2.3,7.5,27.5,13.19,0.0
2016,1,8,8,0,315.0,29.0,2.4,8.0,55.0,24.06,13.43
2016,1,8,8,15,423.5,39.0,2.3,8.5,99.0,31.48,22.25
2016,1,8,8,30,532.0,49.0,2.2,9.0,143.0,38.73,29.3
2016,1,8,8,45,592.5,56.5,2.15,9.5,190.5,43.52,33.9
2016,1,8,9,0,653.0,64.0,2.1,10.0,238.0,48.23,38.23
2016,1,8,9,15,563.5,86.5,2.35,10.5,255.5,64.24,52.62
2016,1,8,9,30,474.0,109.0,2.6,11.0,273.0,77.59,64.4
2016,1,8,9,45,332.0,145.5,2.85,12.0,267.5,105.42,88.71
2016,1,8,10,0,190.0,182.0,3.1,13.0,262.0,133.58,112.81
2016,1,8,10,15,520.0,132.0,3.25,13.5,376.0,125.87,83.42
2016,1,8,10,30,850.0,82.0,3.4,14.0,490.0,162.76,94.02
2016,1,8,10,45,465.5,160.0,3.55,14.5,385.5,200.48,141.16
2016,1,8,11,0,81.0,238.0,3.7,15.0,281.0,210.78,165.96
2016,1,8,11,15,219.5,240.0,3.7,15.5,363.0,255.36,197.52
2016,1,8,11,30,358.0,242.0,3.7,16.0,445.0,314.39,242.08
2016,1,8,11,45,179.0,127.0,3.7,16.5,228.5,175.62,136.2
2016,1,8,12,0,0.0,12.0,3.7,17.0,12.0,10.59,3.2
2016,1,8,12,15,0.0,71.0,3.6,17.5,71.0,62.86,46.67
2016,1,8,12,30,0.0,130.0,3.5,18.0,130.0,115.04,89.3
2016,1,8,12,45,0.0,71.5,3.45,18.5,71.5,63.31,46.76
2016,1,8,13,0,0.0,13.0,3.4,19.0,13.0,11.47,3.88
2016,1,8,13,15,327.5,86.5,3.25,19.0,278.5,285.31,230.22
2016,1,8,13,30,655.0,160.0,3.1,19.0,544.0,570.19,451.14
2016,1,8,13,45,780.5,122.0,3.0,19.0,565.5,630.24,497.09
2016,1,8,14,0,906.0,84.0,2.9,19.0,587.0,685.06,540.19
2016,1,8,14,15,896.0,82.5,2.7,19.0,561.5,693.37,546.71
2016,1,8,14,30,886.0,81.0,2.5,19.0,536.0,702.77,553.99
2016,1,8,14,45,869.5,79.5,2.3,19.0,502.5,700.16,552.39
2016,1,8,15,0,853.0,78.0,2.1,19.0,469.0,694.09,548.09
2016,1,8,15,15,831.5,75.0,1.75,18.5,430.0,679.49,537.34
2016,1,8,15,30,810.0,72.0,1.4,18.0,391.0,661.72,523.95
2016,1,8,15,45,785.0,67.0,1.1,18.0,347.5,636.25,503.88
2016,1,8,16,0,760.0,62.0,0.8,18.0,304.0,608.12,481.02
2016,1,8,16,15,712.5,57.5,0.75,17.0,256.0,563.3,448.98
2016,1,8,16,30,665.0,53.0,0.7,16.0,208.0,516.98,414.16
2016,1,8,16,45,594.5,45.5,0.7,15.5,160.5,451.97,362.48
2016,1,8,17,0,524.0,38.0,0.7,15.0,113.0,394.77,313.42
2016,1,8,17,15,262.0,33.5,0.7,14.5,71.0,225.81,169.78
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,40.52,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,13.19,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,171.5,14.0,6.05,4.0,28.0,12.73,0.0
2016,1,9,8,0,343.0,28.0,6.4,4.0,56.0,23.14,12.93
2016,1,9,8,15,451.5,37.5,6.55,4.5,101.5,30.17,21.42
2016,1,9,8,30,560.0,47.0,6.7,5.0,147.0,37.06,28.22
2016,1,9,8,45,630.5,52.5,6.85,5.5,196.5,40.31,31.46
2016,1,9,9,0,701.0,58.0,7.0,6.0,246.0,47.68,38.3
2016,1,9,9,15,742.0,62.5,7.0,6.0,293.0,50.28,40.72
2016,1,9,9,30,783.0,67.0,7.0,6.0,340.0,52.89,43.06
2016,1,9,9,45,814.0,69.5,7.05,6.5,383.5,53.82,43.75
2016,1,9,10,0,845.0,72.0,7.1,7.0,427.0,57.92,47.28
2016,1,9,10,15,864.0,74.5,7.1,7.0,464.5,109.5,59.9
2016,1,9,10,30,883.0,77.0,7.1,7.0,502.0,162.36,95.08
2016,1,9,10,45,895.5,79.0,7.1,7.5,533.0,220.03,142.96
2016,1,9,11,0,908.0,81.0,7.1,8.0,564.0,271.89,189.91
2016,1,9,11,15,917.0,82.5,7.05,8.0,587.5,322.15,237.6
2016,1,9,11,30,926.0,84.0,7.0,8.0,611.0,371.6,284.89
2016,1,9,11,45,530.0,183.0,6.95,8.5,486.5,350.09,279.82
2016,1,9,12,0,134.0,282.0,6.9,9.0,362.0,297.29,243.11
2016,1,9,12,15,537.0,184.5,6.85,9.0,509.0,408.43,333.52
2016,1,9,12,30,940.0,87.0,6.8,9.0,656.0,543.42,445.11
2016,1,9,12,45,718.5,154.5,6.75,9.0,589.0,527.35,434.76
2016,1,9,13,0,497.0,222.0,6.7,9.0,522.0,492.0,407.12
2016,1,9,13,15,713.5,154.0,6.65,9.0,577.0,577.38,479.87
2016,1,9,13,30,930.0,86.0,6.6,9.0,632.0,660.19,550.39
2016,1,9,13,45,473.5,146.5,6.55,9.0,424.5,457.23,384.06
2016,1,9,14,0,17.0,207.0,6.5,9.0,217.0,200.15,164.64
2016,1,9,14,15,25.5,208.0,6.45,9.0,221.5,208.69,172.55
2016,1,9,14,30,34.0,209.0,6.4,9.0,226.0,227.62,188.97
2016,1,9,14,45,102.5,207.5,6.4,9.0,255.5,277.08,232.55
2016,1,9,15,0,171.0,206.0,6.4,9.0,285.0,339.13,286.38
2016,1,9,15,15,85.5,143.0,6.25,8.5,182.5,212.2,179.05
2016,1,9,15,30,0.0,80.0,6.1,8.0,80.0,71.16,56.39
2016,1,9,15,45,0.0,70.5,6.0,7.5,70.5,62.38,49.02
2016,1,9,16,0,0.0,61.0,5.9,7.0,61.0,53.89,41.77
2016,1,9,16,15,0.0,51.5,5.55,6.5,51.5,45.46,34.45
2016,1,9,16,30,0.0,42.0,5.2,6.0,42.0,37.04,27.02
2016,1,9,16,45,0.0,32.5,4.9,5.5,32.5,28.63,19.49
2016,1,9,17,0,0.0,23.0,4.6,5.0,23.0,20.24,11.88
2016,1,9,17,15,0.0,14.5,4.35,4.5,14.5,12.74,4.83
2016,1,9,17,30,0.0,6.0,4.1,4.0,6.0,5.26,0.0
2016,1,9,17,45,0.0,3.0,3.9,3.5,3.0,2.73,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,-0.5,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.0,2.7,-0.5,29.5,12.73,0.0
2016,1,10,8,0,373.0,28.0,3.0,0.0,59.0,23.18,13.28
2016,1,10,8,15,480.5,37.5,3.1,0.0,105.5,30.23,21.94
2016,1,10,8,30,588.0,47.0,3.2,0.0,152.0,37.14,28.92
2016,1,10,8,45,652.5,53.5,3.3,0.5,201.5,41.22,32.99
2016,1,10,9,0,717.0,60.0,3.4,1.0,251.0,49.53,40.83
2016,1,10,9,15,757.0,64.5,3.35,1.5,299.0,52.06,43.14
2016,1,10,9,30,797.0,69.0,3.3,2.0,347.0,54.61,45.38
2016,1,10,9,45,825.5,72.0,3.25,2.5,390.5,55.88,46.37
2016,1,10,10,0,854.0,75.0,3.2,3.0,434.0,60.0,49.96
2016,1,10,10,15,872.5,77.5,3.05,3.5,472.0,112.14,62.69
2016,1,10,10,30,891.0,80.0,2.9,4.0,510.0,165.49,98.08
2016,1,10,10,45,905.0,81.5,2.8,4.5,541.5,218.23,141.57
2016,1,10,11,0,919.0,83.0,2.7,5.0,573.0,275.9,193.04
2016,1,10,11,15,927.5,84.5,2.55,5.5,596.5,326.7,240.14
2016,1,10,11,30,936.0,86.0,2.4,6.0,620.0,376.62,286.31
2016,1,10,11,45,939.0,87.5,2.3,6.5,635.5,423.45,329.26
2016,1,10,12,0,942.0,89.0,2.2,7.0,651.0,468.49,369.55
2016,1,10,12,15,944.0,89.5,2.1,7.0,657.5,510.21,406.7
2016,1,10,12,30,946.0,90.0,2.0,7.0,664.0,549.68,440.99
2016,1,10,12,45,945.0,90.0,1.9,7.5,662.5,584.68,470.04
2016,1,10,13,0,944.0,90.0,1.8,8.0,661.0,616.91,496.02
2016,1,10,13,15,940.0,89.5,1.7,8.0,650.5,643.98,518.27
2016,1,10,13,30,936.0,89.0,1.6,8.0,640.0,667.87,537.58
2016,1,10,13,45,927.0,88.5,1.55,8.0,621.0,685.36,552.09
2016,1,10,14,0,918.0,88.0,1.5,8.0,602.0,699.35,563.78
2016,1,10,14,15,907.0,86.5,1.5,8.0,575.5,711.65,574.42
2016,1,10,14,30,896.0,85.0,1.5,8.0,549.0,716.65,579.68
2016,1,10,14,45,882.0,82.0,1.5,8.0,516.0,714.36,579.56
2016,1,10,15,0,868.0,79.0,1.5,8.0,483.0,708.52,576.53
2016,1,10,15,15,846.5,76.5,1.45,7.5,443.0,694.65,568.05
2016,1,10,15,30,825.0,74.0,1.4,7.0,403.0,677.54,557.1
2016,1,10,15,45,793.0,70.5,1.4,7.0,358.0,649.01,536.7
2016,1,10,16,0,761.0,67.0,1.4,7.0,313.0,617.82,513.51
2016,1,10,16,15,714.0,61.5,1.25,6.5,264.5,572.03,477.58
2016,1,10,16,30,667.0,56.0,1.1,6.0,216.0,530.11,443.04
2016,1,10,16,45,591.0,49.0,1.0,5.5,167.0,462.79,386.65
2016,1,10,17,0,515.0,42.0,0.9,5.0,118.0,396.59,328.33
2016,1,10,17,15,257.5,37.5,0.95,4.5,75.5,230.59,183.2
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,48.46,1.98
2016,1,10,17,45,0.0,16.5,1.05,3.5,16.5,15.01,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,55.0,15.0,1.1,0.5,19.5,13.64,0.0
2016,1,11,8,0,110.0,30.0,1.2,1.0,39.0,24.19,14.1
2016,1,11,8,15,151.0,49.0,1.25,1.5,70.5,38.66,29.49
2016,1,11,8,30,192.0,68.0,1.3,2.0,102.0,52.71,43.05
2016,1,11,8,45,216.5,87.0,1.4,3.0,136.0,66.28,55.8
2016,1,11,9,0,241.0,106.0,1.5,4.0,170.0,79.41,67.84
2016,1,11,9,15,264.0,121.0,1.5,4.5,203.0,89.5,76.94
2016,1,11,9,30,287.0,136.0,1.5,5.0,236.0,99.27,85.56
2016,1,11,9,45,480.0,115.5,1.55,5.5,307.5,80.69,68.39
2016,1,11,10,0,673.0,95.0,1.6,6.0,379.0,67.2,55.91
2016,1,11,10,15,470.5,152.0,1.55,6.5,359.0,136.09,96.14
2016,1,11,10,30,268.0,209.0,1.5,7.0,339.0,186.44,141.9
2016,1,11,10,45,333.5,211.0,1.5,7.5,382.5,218.49,164.79
2016,1,11,11,0,399.0,213.0,1.5,8.0,426.0,256.52,194.29
2016,1,11,11,15,642.5,154.5,1.45,8.0,515.0,300.37,224.41
2016,1,11,11,30,886.0,96.0,1.4,8.0,604.0,366.25,275.49
2016,1,11,11,45,634.0,174.0,1.4,8.5,542.0,382.57,297.62
2016,1,11,12,0,382.0,252.0,1.4,9.0,480.0,374.35,296.88
2016,1,11,12,15,293.0,271.0,1.4,9.0,447.5,371.46,297.13
2016,1,11,12,30,204.0,290.0,1.4,9.0,415.0,358.42,288.24
2016,1,11,12,45,272.0,278.5,1.45,9.5,444.5,399.97,321.66
2016,1,11,13,0,340.0,267.0,1.5,10.0,474.0,441.62,354.83
2016,1,11,13,15,210.5,269.0,1.5,10.0,396.5,377.11,304.42
2016,1,11,13,30,81.0,271.0,1.5,10.0,319.0,303.02,245.23
2016,1,11,13,45,194.0,259.5,1.5,10.5,370.0,376.75,305.82
2016,1,11,14,0,307.0,248.0,1.5,11.0,421.0,456.4,369.18
2016,1,11,14,15,234.5,244.0,1.45,11.0,373.0,404.06,327.78
2016,1,11,14,30,162.0,240.0,1.4,11.0,325.0,358.26,291.51
2016,1,11,14,45,496.5,162.5,1.4,11.0,399.0,534.31,435.81
2016,1,11,15,0,831.0,85.0,1.4,11.0,473.0,691.21,558.45
2016,1,11,15,15,808.5,81.5,1.3,11.0,434.0,675.53,545.44
2016,1,11,15,30,786.0,78.0,1.2,11.0,395.0,656.69,531.86
