Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,212.0,14.5,4.75,1.5,34.0,11.76,0.0
2016,1,22,8,0,424.0,29.0,5.0,2.0,68.0,23.84,14.61
2016,1,22,8,15,526.5,37.5,5.3,2.5,116.5,29.97,21.61
2016,1,22,8,30,629.0,46.0,5.6,3.0,165.0,39.33,30.66
2016,1,22,8,45,690.5,51.5,5.9,3.5,217.0,42.93,34.2
2016,1,22,9,0,752.0,57.0,6.2,4.0,269.0,46.55,37.58
2016,1,22,9,15,790.0,61.5,6.25,4.5,318.5,49.17,39.93
2016,1,22,9,30,828.0,66.0,6.3,5.0,368.0,51.78,42.19
2016,1,22,9,45,856.0,68.0,6.35,5.5,413.5,52.35,42.52
2016,1,22,10,0,884.0,70.0,6.4,6.0,459.0,58.53,47.95
2016,1,22,10,15,902.0,72.5,6.35,6.0,499.0,119.89,66.6
2016,1,22,10,30,920.0,75.0,6.3,6.0,539.0,175.32,104.3
2016,1,22,10,45,935.0,76.0,6.3,6.5,572.0,229.89,149.98
2016,1,22,11,0,950.0,77.0,6.3,7.0,605.0,284.68,199.9
2016,1,22,11,15,958.5,78.0,6.2,7.5,630.5,337.65,249.88
2016,1,22,11,30,967.0,79.0,6.1,8.0,656.0,389.71,299.01
2016,1,22,11,45,970.0,80.5,6.1,8.5,673.0,439.03,345.28
2016,1,22,12,0,973.0,82.0,6.1,9.0,690.0,486.53,388.96
2016,1,22,12,15,975.5,82.5,6.05,9.0,698.5,530.87,429.66
2016,1,22,12,30,978.0,83.0,6.0,9.0,707.0,572.93,467.57
2016,1,22,12,45,979.0,82.5,6.0,9.5,707.0,610.77,500.48
2016,1,22,13,0,980.0,82.0,6.0,10.0,707.0,645.84,530.41
2016,1,22,13,15,977.5,81.5,5.9,10.0,697.5,675.89,556.46
2016,1,22,13,30,975.0,81.0,5.8,10.0,688.0,702.7,579.49
2016,1,22,13,45,970.0,80.0,5.75,10.0,670.5,724.02,598.07
2016,1,22,14,0,965.0,79.0,5.7,10.0,653.0,741.81,613.68
2016,1,22,14,15,956.0,77.5,5.6,10.0,627.5,752.74,623.0
2016,1,22,14,30,947.0,76.0,5.5,10.0,602.0,759.96,629.16
2016,1,22,14,45,933.0,74.5,5.45,10.0,568.0,759.95,630.09
2016,1,22,15,0,919.0,73.0,5.4,10.0,534.0,756.3,628.36
2016,1,22,15,15,900.5,71.0,5.25,9.5,494.0,745.3,621.73
2016,1,22,15,30,882.0,69.0,5.1,9.0,454.0,730.96,612.51
2016,1,22,15,45,857.0,65.5,4.95,9.0,408.5,712.91,599.15
2016,1,22,16,0,832.0,62.0,4.8,9.0,363.0,686.02,578.56
2016,1,22,16,15,793.0,58.0,4.25,8.0,313.0,646.08,547.37
2016,1,22,16,30,754.0,54.0,3.7,7.0,263.0,604.18,513.93
2016,1,22,16,45,694.5,48.5,3.2,6.5,212.0,545.29,464.27
2016,1,22,17,0,635.0,43.0,2.7,6.0,161.0,486.09,411.51
2016,1,22,17,15,530.0,34.5,2.5,5.5,112.0,395.99,330.95
2016,1,22,17,30,425.0,26.0,2.3,5.0,63.0,309.77,238.02
2016,1,22,17,45,212.5,13.0,2.1,4.5,31.5,129.97,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.5,13.5,1.25,0.5,34.0,10.83,0.0
2016,1,23,8,0,433.0,27.0,1.4,1.0,68.0,23.97,14.96
2016,1,23,8,15,534.0,35.5,1.35,1.5,116.5,30.75,22.51
2016,1,23,8,30,635.0,44.0,1.3,2.0,165.0,37.41,29.11
2016,1,23,8,45,694.0,49.0,1.3,2.5,216.0,40.65,32.31
2016,1,23,9,0,753.0,54.0,1.3,3.0,267.0,43.91,35.37
2016,1,23,9,15,790.5,58.0,1.3,3.5,316.0,46.22,37.43
2016,1,23,9,30,828.0,62.0,1.3,4.0,365.0,48.52,39.41
2016,1,23,9,45,853.0,64.5,1.3,5.0,410.5,49.57,40.11
2016,1,23,10,0,878.0,67.0,1.3,6.0,456.0,64.09,53.05
2016,1,23,10,15,896.0,69.5,1.3,6.5,495.0,118.12,64.67
2016,1,23,10,30,914.0,72.0,1.3,7.0,534.0,173.24,101.58
2016,1,23,10,45,926.0,73.5,1.35,8.0,567.0,227.37,145.85
2016,1,23,11,0,938.0,75.0,1.4,9.0,600.0,281.46,193.51
2016,1,23,11,15,946.0,76.5,1.4,9.5,625.0,334.15,241.4
2016,1,23,11,30,954.0,78.0,1.4,10.0,650.0,385.95,288.17
2016,1,23,11,45,956.5,80.0,1.45,10.5,666.5,434.99,332.02
2016,1,23,12,0,959.0,82.0,1.5,11.0,683.0,482.22,373.25
2016,1,23,12,15,961.5,82.0,1.6,11.0,691.5,525.61,411.35
2016,1,23,12,30,964.0,82.0,1.7,11.0,700.0,566.74,446.84
2016,1,23,12,45,963.0,82.5,1.8,11.5,699.5,604.03,477.79
2016,1,23,13,0,962.0,83.0,1.9,12.0,699.0,638.49,505.9
2016,1,23,13,15,959.0,82.5,2.0,12.0,690.0,667.8,530.59
2016,1,23,13,30,956.0,82.0,2.1,12.0,681.0,693.89,552.57
2016,1,23,13,45,950.0,81.0,2.25,12.5,663.5,714.2,569.31
2016,1,23,14,0,944.0,80.0,2.4,13.0,646.0,731.0,583.28
2016,1,23,14,15,935.0,79.0,2.45,13.0,620.5,742.19,592.88
2016,1,23,14,30,926.0,78.0,2.5,13.0,595.0,749.78,599.65
2016,1,23,14,45,913.0,76.0,2.55,13.0,562.0,749.79,601.03
2016,1,23,15,0,900.0,74.0,2.6,13.0,529.0,746.21,599.96
2016,1,23,15,15,881.5,72.0,2.55,13.0,489.5,735.18,592.88
2016,1,23,15,30,863.0,70.0,2.5,13.0,450.0,726.79,587.86
2016,1,23,15,45,836.5,67.0,2.45,13.0,404.5,702.48,570.83
2016,1,23,16,0,810.0,64.0,2.4,13.0,359.0,675.29,551.45
2016,1,23,16,15,771.5,60.0,2.15,12.0,310.0,635.88,523.03
2016,1,23,16,30,733.0,56.0,1.9,11.0,261.0,594.54,492.01
2016,1,23,16,45,673.5,50.0,1.7,10.0,210.5,535.25,445.12
2016,1,23,17,0,614.0,44.0,1.5,9.0,160.0,475.73,395.12
2016,1,23,17,15,512.0,35.5,1.55,8.0,112.0,387.64,319.72
2016,1,23,17,30,410.0,27.0,1.6,7.0,64.0,312.13,240.43
2016,1,23,17,45,205.0,13.5,1.7,6.5,32.0,151.07,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,195.0,15.0,3.7,2.5,33.5,12.13,0.0
2016,1,24,8,0,390.0,30.0,4.0,3.0,67.0,24.6,15.41
2016,1,24,8,15,493.0,39.5,4.05,4.0,115.5,31.54,22.95
2016,1,24,8,30,596.0,49.0,4.1,5.0,164.0,38.33,29.54
2016,1,24,8,45,655.0,55.5,4.2,6.0,214.5,42.31,33.32
2016,1,24,9,0,714.0,62.0,4.3,7.0,265.0,50.59,40.86
2016,1,24,9,15,603.5,88.0,4.6,7.5,280.5,64.48,53.43
2016,1,24,9,30,493.0,114.0,4.9,8.0,296.0,80.42,67.66
2016,1,24,9,45,668.0,96.0,5.2,9.0,374.5,66.57,54.76
2016,1,24,10,0,843.0,78.0,5.5,10.0,453.0,65.51,53.46
2016,1,24,10,15,862.0,80.5,5.65,10.5,492.0,118.26,64.87
2016,1,24,10,30,881.0,83.0,5.8,11.0,531.0,172.39,101.42
2016,1,24,10,45,893.0,85.5,5.95,12.0,563.5,226.39,145.89
2016,1,24,11,0,905.0,88.0,6.1,13.0,596.0,285.48,198.01
2016,1,24,11,15,913.5,89.0,6.1,13.5,621.0,336.62,245.16
2016,1,24,11,30,922.0,90.0,6.1,14.0,646.0,386.94,291.55
2016,1,24,11,45,926.0,91.5,6.2,14.5,662.5,434.96,335.53
2016,1,24,12,0,930.0,93.0,6.3,15.0,679.0,481.34,377.22
2016,1,24,12,15,932.0,93.5,6.25,15.0,687.5,524.07,415.6
2016,1,24,12,30,934.0,94.0,6.2,15.0,696.0,564.59,451.34
2016,1,24,12,45,800.0,137.5,6.2,15.5,653.0,569.62,457.14
2016,1,24,13,0,666.0,181.0,6.2,16.0,610.0,564.96,454.1
2016,1,24,13,15,570.5,211.5,6.1,16.0,576.0,557.82,449.29
2016,1,24,13,30,475.0,242.0,6.0,16.0,542.0,547.24,441.05
2016,1,24,13,45,690.5,168.0,5.95,16.5,591.0,638.85,515.66
2016,1,24,14,0,906.0,94.0,5.9,17.0,640.0,722.36,583.23
2016,1,24,14,15,896.0,92.5,5.8,17.0,614.0,736.55,594.92
2016,1,24,14,30,886.0,91.0,5.7,17.0,588.0,743.15,600.56
2016,1,24,14,45,879.5,86.0,5.6,17.0,556.5,744.77,602.5
2016,1,24,15,0,873.0,81.0,5.5,17.0,525.0,742.79,601.86
2016,1,24,15,15,853.5,78.5,5.2,16.5,485.5,730.78,594.0
2016,1,24,15,30,834.0,76.0,4.9,16.0,446.0,715.42,583.6
2016,1,24,15,45,800.5,74.0,4.65,16.0,400.5,687.37,562.47
2016,1,24,16,0,767.0,72.0,4.4,16.0,355.0,656.57,539.03
2016,1,24,16,15,726.5,67.5,3.95,15.0,306.5,615.51,508.57
2016,1,24,16,30,686.0,63.0,3.5,14.0,258.0,577.57,479.63
2016,1,24,16,45,617.0,57.0,3.1,13.5,207.0,513.32,426.9
2016,1,24,17,0,548.0,51.0,2.7,13.0,156.0,449.56,372.41
2016,1,24,17,15,444.0,41.0,2.65,12.5,109.5,360.52,295.44
2016,1,24,17,30,340.0,31.0,2.6,12.0,63.0,276.07,212.56
2016,1,24,17,45,170.0,15.5,2.55,11.5,31.5,135.68,0.0
2016,1,24,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,122.0,18.5,2.85,11.5,30.5,14.62,0.0
2016,1,25,8,0,244.0,37.0,3.1,12.0,61.0,28.97,18.5
2016,1,25,8,15,348.0,50.5,3.25,12.5,106.5,39.0,28.69
2016,1,25,8,30,452.0,64.0,3.4,13.0,152.0,51.11,39.93
2016,1,25,8,45,537.0,69.5,3.55,13.5,203.0,53.54,42.33
2016,1,25,9,0,622.0,75.0,3.7,14.0,254.0,56.18,44.7
2016,1,25,9,15,666.0,81.0,3.6,14.5,302.0,59.09,47.18
2016,1,25,9,30,710.0,87.0,3.5,15.0,350.0,61.98,49.55
2016,1,25,9,45,756.0,86.5,3.4,15.5,397.5,60.06,47.63
2016,1,25,10,0,802.0,86.0,3.3,16.0,445.0,71.91,57.79
2016,1,25,10,15,823.0,89.0,3.15,16.5,484.5,123.06,68.32
2016,1,25,10,30,844.0,92.0,3.0,17.0,524.0,175.91,103.17
2016,1,25,10,45,869.0,90.5,2.85,17.5,559.0,227.25,143.81
2016,1,25,11,0,894.0,89.0,2.7,18.0,594.0,280.04,188.9
2016,1,25,11,15,904.0,90.5,2.5,18.5,619.5,336.52,238.25
2016,1,25,11,30,914.0,92.0,2.3,19.0,645.0,387.42,282.72
2016,1,25,11,45,923.5,91.5,2.15,19.5,663.5,435.58,324.13
2016,1,25,12,0,933.0,91.0,2.0,20.0,682.0,482.53,363.34
2016,1,25,12,15,936.5,91.5,1.95,20.0,691.5,526.14,399.87
2016,1,25,12,30,940.0,92.0,1.9,20.0,701.0,567.65,433.83
2016,1,25,12,45,945.5,90.0,1.85,20.0,702.0,605.61,464.33
2016,1,25,13,0,951.0,88.0,1.8,20.0,703.0,641.15,492.33
2016,1,25,13,15,949.0,87.5,1.75,20.0,695.0,671.01,515.59
2016,1,25,13,30,947.0,87.0,1.7,20.0,687.0,697.74,536.17
2016,1,25,13,45,946.0,84.5,1.7,20.5,671.0,719.83,552.52
2016,1,25,14,0,945.0,82.0,1.7,21.0,655.0,738.57,566.28
2016,1,25,14,15,937.0,81.0,1.65,20.5,630.0,750.63,576.17
2016,1,25,14,30,929.0,80.0,1.6,20.0,605.0,759.1,583.56
2016,1,25,14,45,919.5,77.5,1.55,20.0,572.5,761.21,585.57
2016,1,25,15,0,910.0,75.0,1.5,20.0,540.0,759.73,585.26
2016,1,25,15,15,892.0,72.5,1.35,19.5,500.5,748.53,578.34
2016,1,25,15,30,874.0,70.0,1.2,19.0,461.0,739.95,573.31
2016,1,25,15,45,849.5,67.0,1.1,19.0,416.0,716.97,557.46
2016,1,25,16,0,825.0,64.0,1.0,19.0,371.0,691.05,539.43
2016,1,25,16,15,787.5,60.0,1.0,18.0,321.5,652.01,514.53
2016,1,25,16,30,750.0,56.0,1.0,17.0,272.0,610.96,487.0
2016,1,25,16,45,686.5,51.0,1.0,16.5,220.0,549.55,441.46
2016,1,25,17,0,623.0,46.0,1.0,16.0,168.0,487.87,392.42
2016,1,25,17,15,521.5,37.5,1.05,15.5,119.0,406.07,324.47
2016,1,25,17,30,420.0,29.0,1.1,15.0,70.0,322.87,245.68
2016,1,25,17,45,210.0,14.5,1.2,14.5,35.0,158.5,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,26,7,45,29.0,17.5,4.55,4.5,20.5,14.85,0.0
2016,1,26,8,0,58.0,35.0,4.8,5.0,41.0,28.83,19.08
2016,1,26,8,15,85.5,56.5,5.05,5.0,70.5,45.25,35.24
2016,1,26,8,30,113.0,78.0,5.3,5.0,100.0,61.23,50.47
2016,1,26,8,45,136.5,97.0,5.55,5.5,131.5,75.2,63.53
2016,1,26,9,0,160.0,116.0,5.8,6.0,163.0,88.81,75.98
2016,1,26,9,15,80.0,108.0,5.85,6.5,131.5,84.28,71.68
2016,1,26,9,30,0.0,100.0,5.9,7.0,100.0,85.72,72.72
2016,1,26,9,45,28.0,144.0,6.0,7.5,157.0,113.88,97.79
2016,1,26,10,0,56.0,188.0,6.1,8.0,214.0,143.57,117.88
2016,1,26,10,15,70.0,208.5,6.1,8.0,243.0,165.48,134.08
2016,1,26,10,30,84.0,229.0,6.1,8.0,272.0,189.28,152.59
2016,1,26,10,45,70.0,238.0,6.2,8.5,275.5,202.09,163.43
2016,1,26,11,0,56.0,247.0,6.3,9.0,279.0,213.15,172.99
2016,1,26,11,15,176.0,261.5,6.35,9.0,367.5,261.93,210.03
2016,1,26,11,30,296.0,276.0,6.4,9.0,456.0,324.72,260.13
2016,1,26,11,45,364.0,267.5,6.45,9.5,495.0,363.81,292.48
2016,1,26,12,0,432.0,259.0,6.5,10.0,534.0,408.42,329.75
2016,1,26,12,15,430.0,263.5,6.6,10.0,540.5,435.95,354.3
2016,1,26,12,30,428.0,268.0,6.7,10.0,547.0,462.35,377.59
2016,1,26,12,45,215.5,225.5,6.8,10.0,366.0,326.85,268.79
2016,1,26,13,0,3.0,183.0,6.9,10.0,185.0,164.41,133.06
2016,1,26,13,15,1.5,158.5,6.95,10.0,159.5,142.09,114.59
2016,1,26,13,30,0.0,134.0,7.0,10.0,134.0,119.36,95.59
2016,1,26,13,45,0.0,98.5,7.1,10.0,98.5,87.41,68.75
2016,1,26,14,0,0.0,63.0,7.2,10.0,63.0,55.76,41.98
2016,1,26,14,15,0.0,103.0,6.85,9.5,103.0,91.57,72.62
2016,1,26,14,30,0.0,143.0,6.5,9.0,143.0,128.98,104.61
2016,1,26,14,45,0.0,120.5,6.2,9.0,120.5,108.18,87.12
2016,1,26,15,0,0.0,98.0,5.9,9.0,98.0,87.3,69.51
2016,1,26,15,15,0.0,110.5,5.45,8.5,110.5,99.52,80.3
2016,1,26,15,30,0.0,123.0,5.0,8.0,123.0,112.65,91.91
2016,1,26,15,45,0.0,111.0,4.6,8.0,111.0,101.73,82.74
2016,1,26,16,0,0.0,99.0,4.2,8.0,99.0,90.77,73.48
2016,1,26,16,15,0.0,85.5,3.95,7.5,85.5,78.2,62.85
2016,1,26,16,30,0.0,72.0,3.7,7.0,72.0,65.54,51.98
2016,1,26,16,45,0.0,58.0,3.5,7.0,58.0,52.23,40.25
2016,1,26,17,0,0.0,44.0,3.3,7.0,44.0,38.84,28.31
2016,1,26,17,15,0.0,31.0,3.35,6.5,31.0,27.33,17.96
2016,1,26,17,30,0.0,18.0,3.4,6.0,18.0,15.84,7.41
2016,1,26,17,45,0.0,9.0,3.45,6.0,9.0,7.91,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,1.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,0.5,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,0.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.5,15.5,3.6,1.5,36.0,12.48,0.0
2016,1,27,8,0,415.0,31.0,3.8,2.0,72.0,25.37,16.46
2016,1,27,8,15,514.5,40.0,3.8,3.0,121.0,31.84,23.4
2016,1,27,8,30,614.0,49.0,3.8,4.0,170.0,38.19,29.58
2016,1,27,8,45,676.5,54.5,3.85,5.0,222.5,45.23,36.17
2016,1,27,9,0,739.0,60.0,3.9,6.0,275.0,48.73,39.33
2016,1,27,9,15,776.5,64.0,4.0,6.5,324.5,50.83,41.14
2016,1,27,9,30,814.0,68.0,4.1,7.0,374.0,52.94,42.9
2016,1,27,9,45,842.0,70.5,4.25,7.5,420.0,53.82,43.5
2016,1,27,10,0,870.0,73.0,4.4,8.0,466.0,64.99,42.67
2016,1,27,10,15,888.0,75.5,4.3,8.5,506.0,126.19,70.18
2016,1,27,10,30,906.0,78.0,4.2,9.0,546.0,181.42,108.24
2016,1,27,10,45,920.0,79.5,4.1,9.5,580.0,236.03,153.78
2016,1,27,11,0,934.0,81.0,4.0,10.0,614.0,290.83,202.91
2016,1,27,11,15,943.0,82.0,3.95,10.0,639.5,343.74,252.13
2016,1,27,11,30,952.0,83.0,3.9,10.0,665.0,395.83,300.57
2016,1,27,11,45,958.0,83.5,3.9,10.5,683.0,445.3,345.62
2016,1,27,12,0,964.0,84.0,3.9,11.0,701.0,493.22,388.26
2016,1,27,12,15,967.5,84.5,3.9,11.0,710.5,538.19,428.18
2016,1,27,12,30,971.0,85.0,3.9,11.0,720.0,580.99,465.43
2016,1,27,12,45,973.5,84.0,3.9,11.5,720.5,619.45,497.59
2016,1,27,13,0,976.0,83.0,3.9,12.0,721.0,655.23,526.89
2016,1,27,13,15,974.0,82.5,3.85,12.0,713.0,685.92,552.49
2016,1,27,13,30,972.0,82.0,3.8,12.0,705.0,713.39,575.21
2016,1,27,13,45,970.0,80.5,3.8,12.0,688.5,736.5,594.55
2016,1,27,14,0,968.0,79.0,3.8,12.0,672.0,756.18,610.84
2016,1,27,14,15,960.5,77.5,3.75,12.0,646.5,768.48,620.54
2016,1,27,14,30,953.0,76.0,3.7,12.0,621.0,777.08,627.66
2016,1,27,14,45,941.5,74.5,3.65,12.0,588.5,779.1,630.05
2016,1,27,15,0,930.0,73.0,3.6,12.0,556.0,777.44,629.89
2016,1,27,15,15,913.0,71.0,3.4,11.5,516.0,767.57,624.15
2016,1,27,15,30,896.0,69.0,3.2,11.0,476.0,754.27,615.89
2016,1,27,15,45,875.0,65.5,3.0,11.0,430.5,732.95,600.38
2016,1,27,16,0,854.0,62.0,2.8,11.0,385.0,714.82,587.15
2016,1,27,16,15,819.0,58.0,2.4,10.0,335.0,677.04,559.4
2016,1,27,16,30,784.0,54.0,2.0,9.0,285.0,637.12,528.97
2016,1,27,16,45,731.5,48.5,1.6,8.0,233.0,581.66,484.76
2016,1,27,17,0,679.0,43.0,1.2,7.0,181.0,525.62,437.28
2016,1,27,17,15,584.5,35.5,1.2,6.5,130.0,440.68,364.86
2016,1,27,17,30,490.0,28.0,1.2,6.0,79.0,358.79,286.58
2016,1,27,17,45,245.0,14.0,1.25,5.5,39.5,177.64,34.45
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.5,14.0,3.35,4.0,38.0,12.09,0.0
2016,1,28,8,0,469.0,28.0,3.7,5.0,76.0,24.72,15.77
2016,1,28,8,15,564.5,35.5,3.55,5.5,125.5,30.52,21.99
2016,1,28,8,30,660.0,43.0,3.4,6.0,175.0,36.27,27.6
2016,1,28,8,45,718.0,47.5,3.25,7.0,227.0,39.15,30.33
2016,1,28,9,0,776.0,52.0,3.1,8.0,279.0,42.06,32.93
2016,1,28,9,15,811.5,55.0,3.1,9.0,329.0,43.63,34.2
2016,1,28,9,30,847.0,58.0,3.1,10.0,379.0,51.35,40.96
2016,1,28,9,45,873.0,60.0,3.15,11.0,425.0,52.97,42.13
2016,1,28,10,0,899.0,62.0,3.2,12.0,471.0,65.99,41.72
2016,1,28,10,15,915.5,64.0,3.3,13.0,511.0,121.03,63.24
2016,1,28,10,30,932.0,66.0,3.4,14.0,551.0,177.02,101.24
2016,1,28,10,45,945.0,67.0,3.5,15.0,584.0,232.25,146.45
2016,1,28,11,0,958.0,68.0,3.6,16.0,617.0,287.54,194.94
2016,1,28,11,15,966.0,69.0,3.6,16.5,643.0,341.19,243.49
2016,1,28,11,30,974.0,70.0,3.6,17.0,669.0,393.91,290.91
2016,1,28,11,45,976.5,72.0,3.65,17.5,686.0,444.22,335.64
2016,1,28,12,0,979.0,74.0,3.7,18.0,703.0,492.68,377.71
2016,1,28,12,15,981.5,74.0,3.7,18.0,712.0,537.25,416.32
2016,1,28,12,30,984.0,74.0,3.7,18.0,721.0,579.49,452.2
2016,1,28,12,45,985.0,74.0,3.7,18.5,721.5,618.41,483.81
2016,1,28,13,0,986.0,74.0,3.7,19.0,722.0,654.56,512.54
2016,1,28,13,15,984.0,73.5,3.7,19.0,713.5,685.44,537.72
2016,1,28,13,30,982.0,73.0,3.7,19.0,705.0,713.06,560.11
2016,1,28,13,45,978.0,72.0,3.7,19.0,688.5,735.46,578.39
2016,1,28,14,0,974.0,71.0,3.7,19.0,672.0,754.33,593.18
2016,1,28,14,15,966.5,70.0,3.6,19.0,647.0,767.14,602.76
2016,1,28,14,30,959.0,69.0,3.5,19.0,622.0,776.24,609.8
2016,1,28,14,45,943.0,69.5,3.45,19.0,588.5,777.2,611.33
2016,1,28,15,0,927.0,70.0,3.4,19.0,555.0,774.49,610.4
2016,1,28,15,15,911.0,68.0,2.95,18.5,515.5,765.26,603.98
2016,1,28,15,30,895.0,66.0,2.5,18.0,476.0,752.6,594.84
2016,1,28,15,45,872.5,63.0,2.1,17.5,430.5,730.67,578.94
2016,1,28,16,0,850.0,60.0,1.7,17.0,385.0,705.81,560.45
2016,1,28,16,15,816.0,56.5,1.6,16.0,335.5,675.62,540.86
2016,1,28,16,30,782.0,53.0,1.5,15.0,286.0,637.01,514.08
2016,1,28,16,45,730.0,48.0,1.4,14.0,234.0,582.42,473.69
2016,1,28,17,0,678.0,43.0,1.3,13.0,182.0,527.24,430.18
2016,1,28,17,15,585.5,36.0,1.3,12.5,131.5,443.88,360.58
2016,1,28,17,30,493.0,29.0,1.3,12.0,81.0,363.24,285.86
2016,1,28,17,45,246.5,14.5,1.3,12.0,40.5,180.88,56.22
2016,1,28,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,241.0,14.0,2.9,7.5,39.0,12.05,0.0
2016,1,29,8,0,482.0,28.0,3.3,9.0,78.0,24.67,15.52
2016,1,29,8,15,576.0,36.0,3.4,10.0,128.5,30.96,21.97
2016,1,29,8,30,670.0,44.0,3.5,11.0,179.0,37.15,27.82
2016,1,29,8,45,723.5,49.0,3.6,12.0,231.5,40.41,30.84
2016,1,29,9,0,777.0,54.0,3.7,13.0,284.0,43.67,33.69
2016,1,29,9,15,812.0,57.5,3.7,13.5,334.0,45.58,35.29
2016,1,29,9,30,847.0,61.0,3.7,14.0,384.0,47.49,36.85
2016,1,29,9,45,870.5,64.0,3.7,15.0,430.0,55.81,43.95
2016,1,29,10,0,894.0,67.0,3.7,16.0,476.0,70.74,44.15
2016,1,29,10,15,910.5,69.0,4.05,16.5,516.0,125.75,66.1
2016,1,29,10,30,927.0,71.0,4.4,17.0,556.0,181.69,104.16
2016,1,29,10,45,938.0,73.0,4.75,18.0,589.0,237.31,149.57
2016,1,29,11,0,949.0,75.0,5.1,19.0,622.0,292.81,198.13
2016,1,29,11,15,956.5,76.0,5.15,19.5,647.5,346.12,246.21
2016,1,29,11,30,964.0,77.0,5.2,20.0,673.0,398.45,293.23
2016,1,29,11,45,966.0,79.0,5.3,20.5,689.5,448.33,337.6
2016,1,29,12,0,968.0,81.0,5.4,21.0,706.0,496.33,379.4
2016,1,29,12,15,970.0,81.0,5.45,21.0,715.0,540.43,417.86
2016,1,29,12,30,972.0,81.0,5.5,21.0,724.0,582.21,453.66
2016,1,29,12,45,971.5,81.5,5.55,21.0,723.5,620.58,486.11
2016,1,29,13,0,971.0,82.0,5.6,21.0,723.0,656.13,515.8
2016,1,29,13,15,968.5,81.5,5.6,21.0,714.5,686.49,540.97
2016,1,29,13,30,966.0,81.0,5.6,21.0,706.0,713.61,563.33
2016,1,29,13,45,960.0,80.5,5.65,21.0,689.0,735.06,581.36
2016,1,29,14,0,954.0,80.0,5.7,21.0,672.0,752.96,596.12
2016,1,29,14,15,946.0,79.0,5.6,20.5,646.5,765.33,606.81
2016,1,29,14,30,938.0,78.0,5.5,20.0,621.0,774.04,614.97
2016,1,29,14,45,927.5,75.5,5.45,20.0,588.5,775.58,617.0
2016,1,29,15,0,917.0,73.0,5.4,20.0,556.0,773.45,616.48
2016,1,29,15,15,900.5,71.0,5.15,19.5,516.5,763.9,610.85
2016,1,29,15,30,884.0,69.0,4.9,19.0,477.0,750.94,602.72
2016,1,29,15,45,860.5,66.0,4.65,19.0,431.5,734.62,590.86
2016,1,29,16,0,837.0,63.0,4.4,19.0,386.0,709.17,571.98
2016,1,29,16,15,802.0,59.5,4.05,18.0,336.5,672.06,545.96
2016,1,29,16,30,767.0,56.0,3.7,17.0,287.0,632.83,517.55
2016,1,29,16,45,713.5,50.5,3.4,16.0,235.0,576.67,474.62
2016,1,29,17,0,660.0,45.0,3.1,15.0,183.0,519.97,428.68
2016,1,29,17,15,568.5,37.5,3.0,14.0,133.0,436.71,358.37
2016,1,29,17,30,477.0,30.0,2.9,13.0,83.0,356.17,283.92
2016,1,29,17,45,238.5,15.0,2.85,12.5,41.5,182.29,74.96
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,217.5,16.0,4.0,6.5,39.0,12.8,0.0
2016,1,30,8,0,435.0,32.0,4.2,7.0,78.0,26.09,16.97
2016,1,30,8,15,534.0,40.5,4.15,8.0,128.5,32.11,23.21
2016,1,30,8,30,633.0,49.0,4.1,9.0,179.0,41.56,32.06
2016,1,30,8,45,695.5,54.0,4.1,10.0,232.0,44.62,34.91
2016,1,30,9,0,758.0,59.0,4.1,11.0,285.0,47.73,37.63
2016,1,30,9,15,795.0,63.0,4.15,12.0,336.0,49.87,39.36
2016,1,30,9,30,832.0,67.0,4.2,13.0,387.0,52.02,41.03
2016,1,30,9,45,858.5,70.0,4.3,14.0,433.5,53.31,41.89
2016,1,30,10,0,885.0,73.0,4.4,15.0,480.0,68.94,41.91
2016,1,30,10,15,902.5,75.0,4.5,16.0,520.5,131.01,70.53
2016,1,30,10,30,920.0,77.0,4.6,17.0,561.0,186.89,108.66
2016,1,30,10,45,932.0,79.0,4.7,18.0,594.5,242.56,154.11
2016,1,30,11,0,944.0,81.0,4.8,19.0,628.0,298.22,202.6
2016,1,30,11,15,952.0,82.0,4.85,19.5,654.0,351.65,250.62
2016,1,30,11,30,960.0,83.0,4.9,20.0,680.0,404.16,297.58
2016,1,30,11,45,965.0,84.0,5.0,20.5,697.5,454.36,341.97
2016,1,30,12,0,970.0,85.0,5.1,21.0,715.0,502.92,383.99
2016,1,30,12,15,972.0,85.5,5.1,21.0,724.0,547.75,422.7
2016,1,30,12,30,974.0,86.0,5.1,21.0,733.0,590.26,458.72
2016,1,30,12,45,972.5,86.5,5.15,21.5,732.5,628.34,489.8
2016,1,30,13,0,971.0,87.0,5.2,22.0,732.0,663.52,517.95
2016,1,30,13,15,968.0,86.5,5.2,22.0,723.0,693.75,542.74
2016,1,30,13,30,965.0,86.0,5.2,22.0,714.0,720.72,564.73
2016,1,30,13,45,958.5,85.5,5.2,22.0,696.5,741.98,582.22
2016,1,30,14,0,952.0,85.0,5.2,22.0,679.0,759.67,596.48
2016,1,30,14,15,943.0,83.5,5.1,21.5,653.0,770.9,606.16
2016,1,30,14,30,934.0,82.0,5.0,21.0,627.0,778.43,613.3
2016,1,30,14,45,922.0,80.0,4.9,21.0,593.5,779.51,614.7
2016,1,30,15,0,910.0,78.0,4.8,21.0,560.0,776.95,613.58
2016,1,30,15,15,892.5,75.5,4.55,20.5,520.0,766.14,606.94
2016,1,30,15,30,875.0,73.0,4.3,20.0,480.0,758.12,602.48
2016,1,30,15,45,848.5,70.5,4.05,20.0,434.0,734.11,585.4
2016,1,30,16,0,822.0,68.0,3.8,20.0,388.0,707.14,566.0
2016,1,30,16,15,786.0,64.0,3.6,19.0,338.0,668.76,539.88
2016,1,30,16,30,750.0,60.0,3.4,18.0,288.0,628.28,511.19
2016,1,30,16,45,693.5,54.5,3.2,17.0,236.0,570.11,467.31
2016,1,30,17,0,637.0,49.0,3.0,16.0,184.0,511.41,420.29
2016,1,30,17,15,543.5,41.0,3.1,15.5,134.0,433.11,353.9
2016,1,30,17,30,450.0,33.0,3.2,15.0,84.0,352.68,280.42
2016,1,30,17,45,225.0,16.5,3.3,14.5,42.0,178.82,86.75
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,207.5,16.0,3.7,10.5,38.5,12.75,0.0
2016,1,31,8,0,415.0,32.0,3.9,11.0,77.0,25.97,16.63
2016,1,31,8,15,512.0,40.5,3.8,11.5,126.0,31.97,22.76
2016,1,31,8,30,609.0,49.0,3.7,12.0,175.0,37.86,28.36
2016,1,31,8,45,676.0,53.0,3.65,13.0,228.0,43.55,33.54
2016,1,31,9,0,743.0,57.0,3.6,14.0,281.0,45.87,35.51
2016,1,31,9,15,780.0,61.0,3.45,15.0,331.0,48.06,37.28
2016,1,31,9,30,817.0,65.0,3.3,16.0,381.0,50.25,38.97
2016,1,31,9,45,845.5,67.0,3.2,17.0,427.0,50.84,39.21
2016,1,31,10,0,874.0,69.0,3.1,18.0,473.0,74.48,45.15
2016,1,31,10,15,891.5,71.0,3.05,19.0,513.0,128.7,67.74
2016,1,31,10,30,909.0,73.0,3.0,20.0,553.0,183.99,105.22
2016,1,31,10,45,921.5,74.5,2.95,21.0,586.5,238.77,149.32
2016,1,31,11,0,934.0,76.0,2.9,22.0,620.0,293.6,196.2
2016,1,31,11,15,942.0,77.0,2.95,22.5,646.0,346.5,242.79
2016,1,31,11,30,950.0,78.0,3.0,23.0,672.0,398.52,288.24
2016,1,31,11,45,950.0,81.0,3.05,23.5,688.5,448.02,330.92
2016,1,31,12,0,950.0,84.0,3.1,24.0,705.0,495.54,370.87
2016,1,31,12,15,952.5,84.5,3.05,24.0,713.5,539.81,407.8
2016,1,31,12,30,955.0,85.0,3.0,24.0,722.0,581.87,442.11
2016,1,31,12,45,955.5,84.5,3.0,24.5,722.5,619.45,471.57
2016,1,31,13,0,956.0,84.0,3.0,25.0,723.0,654.29,498.27
2016,1,31,13,15,953.0,84.0,2.9,25.0,714.5,684.55,521.65
2016,1,31,13,30,950.0,84.0,2.8,25.0,706.0,711.62,542.28
2016,1,31,13,45,945.0,83.0,2.75,25.0,689.0,733.0,558.82
2016,1,31,14,0,940.0,82.0,2.7,25.0,672.0,750.9,572.09
2016,1,31,14,15,931.5,80.5,2.5,24.5,646.5,762.23,580.61
2016,1,31,14,30,923.0,79.0,2.3,24.0,621.0,769.91,586.65
2016,1,31,14,45,911.0,77.5,2.15,24.0,588.5,771.39,587.64
2016,1,31,15,0,899.0,76.0,2.0,24.0,556.0,769.27,586.25
2016,1,31,15,15,882.0,73.5,1.8,24.0,516.5,758.73,578.68
2016,1,31,15,30,865.0,71.0,1.6,24.0,477.0,744.81,568.81
2016,1,31,15,45,840.0,68.5,1.4,24.0,431.5,728.1,556.92
2016,1,31,16,0,815.0,66.0,1.2,24.0,386.0,702.24,538.43
2016,1,31,16,15,779.5,62.0,1.15,23.0,337.0,664.22,514.52
2016,1,31,16,30,744.0,58.0,1.1,22.0,288.0,624.13,488.22
2016,1,31,16,45,687.5,53.0,1.05,21.0,236.0,566.57,447.6
2016,1,31,17,0,631.0,48.0,1.0,20.0,184.0,508.56,404.07
2016,1,31,17,15,538.5,40.5,1.05,19.5,134.5,430.97,341.65
2016,1,31,17,30,446.0,33.0,1.1,19.0,85.0,351.7,272.86
2016,1,31,17,45,223.0,16.5,1.15,18.5,42.5,179.37,95.74
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,7,45,180.0,18.5,1.45,10.0,38.5,14.91,1.17
2016,2,1,8,0,360.0,37.0,1.6,11.0,77.0,30.42,20.57
2016,2,1,8,15,460.0,47.0,1.75,11.5,126.0,37.48,27.7
2016,2,1,8,30,560.0,57.0,1.9,12.0,175.0,44.39,34.25
2016,2,1,8,45,280.0,68.5,2.1,13.0,127.5,50.09,39.41
2016,2,1,9,0,0.0,80.0,2.3,14.0,80.0,68.99,56.11
2016,2,1,9,15,0.0,99.5,2.6,14.5,99.5,84.76,69.85
2016,2,1,9,30,0.0,119.0,2.9,15.0,119.0,100.29,83.17
