Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,17,30,532.0,73.0,2.7,22.0,216.0,538.9,433.61
2016,3,23,17,45,447.0,62.0,2.5,21.5,162.5,444.68,359.42
2016,3,23,18,0,362.0,51.0,2.3,21.0,109.0,354.82,284.57
2016,3,23,18,15,181.0,37.0,2.5,20.5,66.0,204.95,157.27
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,26.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,19.5,11.5,10.46,0.0
2016,3,23,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,7.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,14.0,5.8,7.5,31.0,11.23,0.0
2016,3,24,7,0,356.0,28.0,6.0,8.0,62.0,22.53,13.54
2016,3,24,7,15,469.5,38.0,6.15,8.5,115.5,29.78,21.05
2016,3,24,7,30,583.0,48.0,6.3,9.0,169.0,36.82,27.78
2016,3,24,7,45,651.0,54.5,6.5,9.5,228.0,44.41,34.8
2016,3,24,8,0,719.0,61.0,6.7,10.0,287.0,48.52,38.48
2016,3,24,8,15,761.5,66.0,6.7,10.5,347.0,51.16,40.69
2016,3,24,8,30,804.0,71.0,6.7,11.0,407.0,53.71,42.76
2016,3,24,8,45,838.5,73.5,6.75,11.5,465.5,54.26,43.0
2016,3,24,9,0,873.0,76.0,6.8,12.0,524.0,63.62,51.05
2016,3,24,9,15,893.5,79.0,6.75,12.5,577.0,80.35,50.7
2016,3,24,9,30,914.0,82.0,6.7,13.0,630.0,139.9,76.5
2016,3,24,9,45,930.0,84.0,6.65,13.5,678.5,200.18,119.48
2016,3,24,10,0,946.0,86.0,6.6,14.0,727.0,261.78,171.53
2016,3,24,10,15,957.0,87.5,6.55,14.0,768.0,322.77,226.94
2016,3,24,10,30,968.0,89.0,6.5,14.0,809.0,384.0,283.38
2016,3,24,10,45,974.5,91.0,6.5,14.5,842.0,443.92,337.75
2016,3,24,11,0,981.0,93.0,6.5,15.0,875.0,503.11,390.2
2016,3,24,11,15,986.5,94.0,6.4,15.5,900.5,560.03,439.22
2016,3,24,11,30,992.0,95.0,6.3,16.0,926.0,615.62,485.61
2016,3,24,11,45,993.5,96.5,6.25,16.5,942.0,667.73,528.0
2016,3,24,12,0,995.0,98.0,6.2,17.0,958.0,717.7,567.5
2016,3,24,12,15,996.5,98.5,6.1,17.0,965.5,764.47,604.51
2016,3,24,12,30,998.0,99.0,6.0,17.0,973.0,808.67,638.04
2016,3,24,12,45,998.0,98.5,5.95,17.5,971.0,848.08,665.29
2016,3,24,13,0,998.0,98.0,5.9,18.0,969.0,884.43,690.07
2016,3,24,13,15,995.5,97.5,5.8,18.0,958.0,915.49,712.0
2016,3,24,13,30,993.0,97.0,5.7,18.0,947.0,943.04,731.38
2016,3,24,13,45,989.5,96.0,5.65,18.0,927.0,965.58,747.53
2016,3,24,14,0,986.0,95.0,5.6,18.0,907.0,984.33,761.1
2016,3,24,14,15,980.0,94.0,5.5,18.0,878.5,996.98,770.16
2016,3,24,14,30,974.0,93.0,5.4,18.0,850.0,1005.68,776.61
2016,3,24,14,45,962.0,93.0,5.3,18.5,813.0,1005.99,775.82
2016,3,24,15,0,950.0,93.0,5.2,19.0,776.0,1002.39,772.53
2016,3,24,15,15,938.0,91.0,5.05,18.5,732.0,992.68,767.79
2016,3,24,15,30,926.0,89.0,4.9,18.0,688.0,979.24,760.61
2016,3,24,15,45,910.0,86.0,4.75,18.0,638.5,957.31,746.09
2016,3,24,16,0,894.0,83.0,4.6,18.0,589.0,932.04,729.35
2016,3,24,16,15,871.0,79.5,4.3,17.5,534.0,896.74,705.72
2016,3,24,16,30,848.0,76.0,4.0,17.0,479.0,867.56,687.14
2016,3,24,16,45,815.5,72.0,3.7,17.0,420.5,818.22,652.21
2016,3,24,17,0,783.0,68.0,3.4,17.0,362.0,767.27,615.55
2016,3,24,17,15,734.0,62.5,2.9,16.0,302.5,699.81,566.63
2016,3,24,17,30,685.0,57.0,2.4,15.0,243.0,632.52,515.76
2016,3,24,17,45,604.0,49.5,1.95,14.0,185.0,546.13,447.43
2016,3,24,18,0,523.0,42.0,1.5,13.0,127.0,458.49,374.25
2016,3,24,18,15,376.5,30.0,1.45,12.5,78.5,326.95,259.27
2016,3,24,18,30,230.0,18.0,1.4,12.0,30.0,191.63,34.02
2016,3,24,18,45,115.0,9.0,1.4,11.5,15.0,74.51,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,181.5,15.5,0.5,7.5,33.5,12.48,0.0
2016,3,25,7,0,363.0,31.0,0.5,8.0,67.0,25.1,16.07
2016,3,25,7,15,473.0,41.5,0.65,8.5,121.0,32.67,23.8
2016,3,25,7,30,583.0,52.0,0.8,9.0,175.0,40.0,30.79
2016,3,25,7,45,644.5,59.5,0.95,10.0,233.5,44.43,34.84
2016,3,25,8,0,706.0,67.0,1.1,11.0,292.0,53.37,42.76
2016,3,25,8,15,746.5,72.0,1.5,12.0,350.5,55.75,44.59
2016,3,25,8,30,787.0,77.0,1.9,13.0,409.0,58.08,46.31
2016,3,25,8,45,812.0,82.0,2.3,14.0,464.5,60.19,47.8
2016,3,25,9,0,837.0,87.0,2.7,15.0,520.0,62.17,49.15
2016,3,25,9,15,857.0,90.5,2.7,15.5,572.0,81.61,49.16
2016,3,25,9,30,877.0,94.0,2.7,16.0,624.0,139.85,75.91
2016,3,25,9,45,888.0,98.0,2.7,16.5,669.5,207.61,125.2
2016,3,25,10,0,899.0,102.0,2.7,17.0,715.0,267.37,174.76
2016,3,25,10,15,910.0,104.0,2.65,17.5,755.0,326.25,226.16
2016,3,25,10,30,921.0,106.0,2.6,18.0,795.0,385.42,277.98
2016,3,25,10,45,926.0,109.5,2.55,18.5,827.0,443.5,328.09
2016,3,25,11,0,931.0,113.0,2.5,19.0,859.0,500.79,376.05
2016,3,25,11,15,936.5,114.0,2.45,19.0,883.5,555.36,421.13
2016,3,25,11,30,942.0,115.0,2.4,19.0,908.0,608.7,463.87
2016,3,25,11,45,941.5,118.0,2.4,19.5,922.5,658.7,502.12
2016,3,25,12,0,941.0,121.0,2.4,20.0,937.0,706.56,537.6
2016,3,25,12,15,941.5,121.5,2.45,20.0,943.5,750.66,570.85
2016,3,25,12,30,942.0,122.0,2.5,20.0,950.0,792.3,601.69
2016,3,25,12,45,937.0,124.0,2.6,20.5,946.5,828.48,625.83
2016,3,25,13,0,932.0,126.0,2.7,21.0,943.0,861.54,647.76
2016,3,25,13,15,928.5,125.5,2.8,21.0,931.0,890.28,667.99
2016,3,25,13,30,925.0,125.0,2.9,21.0,919.0,915.68,686.07
2016,3,25,13,45,916.0,126.0,3.0,21.5,897.5,934.3,698.37
2016,3,25,14,0,907.0,127.0,3.1,22.0,876.0,949.25,708.34
2016,3,25,14,15,899.0,125.0,3.15,22.0,847.5,958.38,715.58
2016,3,25,14,30,891.0,123.0,3.2,22.0,819.0,963.76,720.53
2016,3,25,14,45,880.5,120.5,3.3,22.0,782.5,962.57,721.64
2016,3,25,15,0,870.0,118.0,3.4,22.0,746.0,967.29,726.96
2016,3,25,15,15,855.5,115.5,3.45,21.5,703.0,955.18,722.05
2016,3,25,15,30,841.0,113.0,3.5,21.0,660.0,939.5,714.94
2016,3,25,15,45,820.0,110.0,3.55,21.0,610.5,913.8,699.6
2016,3,25,16,0,799.0,107.0,3.6,21.0,561.0,885.0,682.11
2016,3,25,16,15,772.5,102.5,3.45,20.5,507.5,846.62,657.89
2016,3,25,16,30,746.0,98.0,3.3,20.0,454.0,811.47,635.73
2016,3,25,16,45,709.0,92.0,3.2,19.5,397.5,758.24,600.23
2016,3,25,17,0,672.0,86.0,3.1,19.0,341.0,703.96,563.08
2016,3,25,17,15,619.0,78.5,2.8,18.0,283.5,634.15,513.01
2016,3,25,17,30,566.0,71.0,2.5,17.0,226.0,565.16,461.45
2016,3,25,17,45,484.5,60.5,2.25,16.0,171.0,472.67,388.81
2016,3,25,18,0,403.0,50.0,2.0,15.0,116.0,384.35,314.86
2016,3,25,18,15,272.0,34.5,2.0,14.5,71.5,263.44,209.06
2016,3,25,18,30,141.0,19.0,2.0,14.0,27.0,136.03,35.46
2016,3,25,18,45,70.5,9.5,2.0,13.5,13.5,49.4,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,82.0,21.0,2.15,9.5,29.5,17.1,0.0
2016,3,26,7,0,164.0,42.0,2.4,10.0,59.0,33.37,23.11
2016,3,26,7,15,261.0,61.0,2.6,10.5,108.0,46.51,35.88
2016,3,26,7,30,358.0,80.0,2.8,11.0,157.0,59.93,48.37
2016,3,26,7,45,193.5,100.5,3.0,12.0,144.0,75.51,62.35
2016,3,26,8,0,29.0,121.0,3.2,13.0,131.0,96.05,80.33
2016,3,26,8,15,325.0,119.5,3.2,13.5,256.5,82.69,68.16
2016,3,26,8,30,621.0,118.0,3.2,14.0,382.0,81.63,66.87
2016,3,26,8,45,572.0,141.5,3.25,15.0,410.0,94.92,77.97
2016,3,26,9,0,523.0,165.0,3.3,16.0,438.0,107.14,87.92
2016,3,26,9,15,345.0,224.0,3.15,16.5,411.5,160.67,120.89
2016,3,26,9,30,167.0,283.0,3.0,17.0,385.0,215.91,164.08
2016,3,26,9,45,322.5,269.5,2.95,18.0,484.5,238.48,173.23
2016,3,26,10,0,478.0,256.0,2.9,19.0,584.0,279.34,199.24
2016,3,26,10,15,652.0,201.0,2.8,19.5,675.5,319.45,227.55
2016,3,26,10,30,826.0,146.0,2.7,20.0,767.0,382.51,276.32
2016,3,26,10,45,647.5,233.5,2.6,20.5,733.0,425.84,316.45
2016,3,26,11,0,469.0,321.0,2.5,21.0,699.0,455.51,342.57
2016,3,26,11,15,662.0,238.5,2.45,21.0,789.0,517.31,390.51
2016,3,26,11,30,855.0,156.0,2.4,21.0,879.0,596.86,451.81
2016,3,26,11,45,856.0,158.5,2.4,21.5,893.5,644.92,487.91
2016,3,26,12,0,857.0,161.0,2.4,22.0,908.0,691.24,521.85
2016,3,26,12,15,858.5,161.5,2.45,22.0,914.5,734.23,553.9
2016,3,26,12,30,860.0,162.0,2.5,22.0,921.0,775.09,583.87
2016,3,26,12,45,857.0,163.0,2.6,22.5,918.0,810.66,608.86
2016,3,26,13,0,854.0,164.0,2.7,23.0,915.0,843.41,630.53
2016,3,26,13,15,850.5,163.5,2.8,23.0,903.5,871.39,650.16
2016,3,26,13,30,847.0,163.0,2.9,23.0,892.0,896.19,667.75
2016,3,26,13,45,841.0,161.5,3.05,23.5,872.0,914.55,680.17
2016,3,26,14,0,835.0,160.0,3.2,24.0,852.0,929.41,690.38
2016,3,26,14,15,695.5,221.0,3.25,23.5,785.0,888.53,665.14
2016,3,26,14,30,556.0,282.0,3.3,23.0,718.0,831.53,625.54
2016,3,26,14,45,682.5,212.0,3.35,23.0,722.5,893.02,673.0
2016,3,26,15,0,809.0,142.0,3.4,23.0,727.0,938.7,705.29
2016,3,26,15,15,730.5,160.5,3.35,23.0,666.0,896.07,677.06
2016,3,26,15,30,652.0,179.0,3.3,23.0,605.0,844.47,643.1
2016,3,26,15,45,511.0,205.0,3.3,23.0,523.5,734.42,565.82
2016,3,26,16,0,370.0,231.0,3.3,23.0,442.0,615.69,479.25
2016,3,26,16,15,381.5,204.5,3.1,22.5,404.5,594.05,466.66
2016,3,26,16,30,393.0,178.0,2.9,22.0,367.0,587.52,464.16
2016,3,26,16,45,364.0,162.5,2.75,21.5,321.0,521.68,416.76
2016,3,26,17,0,335.0,147.0,2.6,21.0,275.0,473.68,381.69
2016,3,26,17,15,308.5,125.5,2.3,20.0,228.5,419.88,341.49
2016,3,26,17,30,282.0,104.0,2.0,19.0,182.0,366.22,299.89
2016,3,26,17,45,235.5,83.0,1.75,18.5,137.5,298.84,244.72
2016,3,26,18,0,189.0,62.0,1.5,18.0,93.0,233.72,189.4
2016,3,26,18,15,112.5,41.0,1.55,17.5,57.5,150.98,117.21
2016,3,26,18,30,36.0,20.0,1.6,17.0,22.0,52.69,14.28
2016,3,26,18,45,18.0,10.0,1.65,16.5,11.0,19.53,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,29.5,18.26,1.63
2016,3,27,7,0,135.0,45.0,4.5,14.0,59.0,35.53,24.69
2016,3,27,7,15,224.5,66.0,4.75,14.0,107.5,51.32,39.62
2016,3,27,7,30,314.0,87.0,5.0,14.0,156.0,64.9,52.22
2016,3,27,7,45,157.5,99.0,5.25,14.5,133.5,77.66,63.67
2016,3,27,8,0,1.0,111.0,5.5,15.0,111.0,92.75,76.85
2016,3,27,8,15,4.5,129.5,5.7,15.0,131.5,107.74,89.83
2016,3,27,8,30,8.0,148.0,5.9,15.0,152.0,122.59,102.5
2016,3,27,8,45,23.5,179.5,6.15,15.5,192.0,146.36,122.52
2016,3,27,9,0,39.0,211.0,6.4,16.0,232.0,159.03,132.73
2016,3,27,9,15,19.5,181.0,6.4,16.0,191.5,151.51,119.87
2016,3,27,9,30,0.0,151.0,6.4,16.0,151.0,129.61,101.95
2016,3,27,9,45,16.5,215.0,6.45,16.0,227.0,182.82,144.31
2016,3,27,10,0,33.0,279.0,6.5,16.0,303.0,226.58,178.57
2016,3,27,10,15,114.0,325.0,6.35,16.5,411.0,278.38,216.74
2016,3,27,10,30,195.0,371.0,6.2,17.0,519.0,349.23,270.67
2016,3,27,10,45,526.5,260.0,6.1,17.5,681.0,402.56,308.62
2016,3,27,11,0,858.0,149.0,6.0,18.0,843.0,500.1,384.72
2016,3,27,11,15,865.0,150.0,5.85,18.0,867.0,553.07,429.61
2016,3,27,11,30,872.0,151.0,5.7,18.0,891.0,605.2,472.72
2016,3,27,11,45,894.0,141.5,5.6,18.5,912.0,656.15,513.14
2016,3,27,12,0,916.0,132.0,5.5,19.0,933.0,706.29,551.89
2016,3,27,12,15,917.5,132.0,5.4,19.0,940.0,749.64,585.49
2016,3,27,12,30,919.0,132.0,5.3,19.0,947.0,790.66,616.67
2016,3,27,12,45,924.0,129.0,5.25,19.5,946.0,829.21,642.9
2016,3,27,13,0,929.0,126.0,5.2,20.0,945.0,865.18,667.01
2016,3,27,13,15,926.5,125.0,5.15,20.0,934.0,894.03,687.24
2016,3,27,13,30,924.0,124.0,5.1,20.0,923.0,919.58,705.18
2016,3,27,13,45,922.0,121.5,5.1,20.5,903.5,940.69,718.98
2016,3,27,14,0,920.0,119.0,5.1,21.0,884.0,958.25,730.39
2016,3,27,14,15,913.0,117.5,5.05,21.0,856.0,968.65,738.03
2016,3,27,14,30,906.0,116.0,5.0,21.0,828.0,975.3,743.27
2016,3,27,14,45,899.0,112.5,4.95,21.0,792.5,976.07,744.64
2016,3,27,15,0,892.0,109.0,4.9,21.0,757.0,973.08,743.62
2016,3,27,15,15,879.0,106.5,4.8,20.5,714.0,961.85,738.14
2016,3,27,15,30,866.0,104.0,4.7,20.0,671.0,956.68,737.11
2016,3,27,15,45,851.0,99.5,4.65,20.0,623.0,934.3,723.05
2016,3,27,16,0,836.0,95.0,4.6,20.0,575.0,908.62,706.83
2016,3,27,16,15,812.0,91.5,4.4,19.5,521.0,872.91,683.69
2016,3,27,16,30,788.0,88.0,4.2,19.0,467.0,834.68,658.96
2016,3,27,16,45,757.5,82.0,4.05,19.0,411.0,785.51,624.89
2016,3,27,17,0,727.0,76.0,3.9,19.0,355.0,734.76,588.99
2016,3,27,17,15,677.0,70.0,3.4,18.0,296.5,672.59,544.21
2016,3,27,17,30,627.0,64.0,2.9,17.0,238.0,606.03,494.17
2016,3,27,17,45,552.5,55.0,2.4,16.0,182.0,518.36,425.03
2016,3,27,18,0,478.0,46.0,1.9,15.0,126.0,434.43,355.13
2016,3,27,18,15,342.0,33.0,1.85,14.5,79.0,309.4,246.77
2016,3,27,18,30,206.0,20.0,1.8,14.0,32.0,183.15,76.57
2016,3,27,18,45,103.0,10.0,1.8,13.5,16.0,68.93,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,6,45,179.0,17.5,2.4,7.0,38.0,13.93,1.87
2016,3,28,7,0,358.0,35.0,2.7,8.0,76.0,28.21,19.13
2016,3,28,7,15,461.0,45.5,2.75,8.5,129.5,35.6,26.5
2016,3,28,7,30,564.0,56.0,2.8,9.0,183.0,42.75,33.29
2016,3,28,7,45,621.5,64.0,2.9,10.0,240.5,47.4,37.5
2016,3,28,8,0,679.0,72.0,3.0,11.0,298.0,51.87,41.35
2016,3,28,8,15,720.0,77.5,3.05,12.0,356.0,54.17,43.13
2016,3,28,8,30,761.0,83.0,3.1,13.0,414.0,62.04,49.78
2016,3,28,8,45,786.5,88.5,3.2,14.0,469.0,64.31,51.38
2016,3,28,9,0,812.0,94.0,3.3,15.0,524.0,66.44,52.83
2016,3,28,9,15,833.0,97.5,3.15,15.5,576.0,96.37,55.96
2016,3,28,9,30,854.0,101.0,3.0,16.0,628.0,153.48,86.03
2016,3,28,9,45,867.0,104.5,2.9,16.5,673.5,211.62,129.43
2016,3,28,10,0,880.0,108.0,2.8,17.0,719.0,278.4,185.26
2016,3,28,10,15,891.0,110.5,2.65,17.5,758.5,336.6,236.08
2016,3,28,10,30,902.0,113.0,2.5,18.0,798.0,395.11,286.98
2016,3,28,10,45,908.5,115.5,2.45,18.5,829.5,451.93,335.68
2016,3,28,11,0,915.0,118.0,2.4,19.0,861.0,508.12,382.35
2016,3,28,11,15,920.0,119.0,2.3,19.0,885.0,561.54,425.99
2016,3,28,11,30,925.0,120.0,2.2,19.0,909.0,613.71,467.23
2016,3,28,11,45,926.0,122.0,2.15,19.5,923.5,662.83,504.2
2016,3,28,12,0,927.0,124.0,2.1,20.0,938.0,709.95,538.48
2016,3,28,12,15,928.0,124.5,2.0,20.5,944.5,753.64,568.94
2016,3,28,12,30,929.0,125.0,1.9,21.0,951.0,794.95,596.42
2016,3,28,12,45,925.5,126.5,1.85,21.5,947.5,831.14,618.91
2016,3,28,13,0,922.0,128.0,1.8,22.0,944.0,864.34,639.15
2016,3,28,13,15,918.5,127.0,1.75,22.0,932.0,892.1,656.87
2016,3,28,13,30,915.0,126.0,1.7,22.0,920.0,916.54,672.4
2016,3,28,13,45,907.5,126.5,1.7,22.0,899.0,935.48,685.01
2016,3,28,14,0,900.0,127.0,1.7,22.0,878.0,950.82,695.44
2016,3,28,14,15,892.0,125.5,1.75,22.0,849.5,960.06,702.74
2016,3,28,14,30,884.0,124.0,1.8,22.0,821.0,965.61,707.88
2016,3,28,14,45,874.0,121.5,1.85,22.5,785.0,964.54,707.58
2016,3,28,15,0,864.0,119.0,1.9,23.0,749.0,969.61,711.5
2016,3,28,15,15,849.5,116.0,1.95,22.5,706.0,956.6,706.49
2016,3,28,15,30,835.0,113.0,2.0,22.0,663.0,940.05,699.41
2016,3,28,15,45,815.5,110.0,2.15,22.0,614.0,915.45,686.69
2016,3,28,16,0,796.0,107.0,2.3,22.0,565.0,887.77,671.72
2016,3,28,16,15,770.5,102.5,2.3,21.5,512.0,849.99,649.52
2016,3,28,16,30,745.0,98.0,2.3,21.0,459.0,815.33,629.2
2016,3,28,16,45,707.5,92.5,2.3,21.0,402.5,761.94,593.87
2016,3,28,17,0,670.0,87.0,2.3,21.0,346.0,707.55,557.02
2016,3,28,17,15,618.5,80.0,2.1,20.0,289.0,639.22,509.44
2016,3,28,17,30,567.0,73.0,1.9,19.0,232.0,571.61,460.34
2016,3,28,17,45,485.5,63.0,1.75,18.0,177.0,479.1,389.48
2016,3,28,18,0,404.0,53.0,1.6,17.0,122.0,390.6,317.09
2016,3,28,18,15,279.5,37.5,1.65,16.5,76.5,270.89,214.81
2016,3,28,18,30,155.0,22.0,1.7,16.0,31.0,152.96,71.12
2016,3,28,18,45,77.5,11.0,1.8,15.5,15.5,55.13,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,29,6,45,104.5,22.5,2.15,13.0,35.0,17.61,5.21
2016,3,29,7,0,209.0,45.0,2.5,14.0,70.0,34.79,24.37
2016,3,29,7,15,301.5,62.0,2.75,14.5,119.5,47.1,35.98
2016,3,29,7,30,394.0,79.0,3.0,15.0,169.0,58.95,46.82
2016,3,29,7,45,459.5,91.0,3.3,16.0,224.0,66.58,53.53
2016,3,29,8,0,525.0,103.0,3.6,17.0,279.0,73.91,59.69
2016,3,29,8,15,262.5,112.0,3.7,17.5,200.0,82.93,67.28
2016,3,29,8,30,0.0,121.0,3.8,18.0,121.0,103.05,84.31
2016,3,29,8,45,0.0,118.0,3.9,18.5,118.0,101.61,82.56
2016,3,29,9,0,0.0,115.0,4.0,19.0,115.0,99.83,80.58
2016,3,29,9,15,4.0,157.0,4.0,19.5,160.0,133.42,103.68
2016,3,29,9,30,8.0,199.0,4.0,20.0,205.0,167.36,130.06
2016,3,29,9,45,19.5,239.5,4.0,20.5,253.5,202.03,156.32
2016,3,29,10,0,31.0,280.0,4.0,21.0,302.0,227.64,175.24
2016,3,29,10,15,21.5,260.0,4.0,21.0,275.5,225.03,173.33
2016,3,29,10,30,12.0,240.0,4.0,21.0,249.0,209.08,160.96
2016,3,29,10,45,12.0,241.0,4.0,21.5,250.5,211.91,162.71
2016,3,29,11,0,12.0,242.0,4.0,22.0,252.0,214.57,164.31
2016,3,29,11,15,9.5,214.0,4.0,22.5,222.5,191.48,146.0
2016,3,29,11,30,7.0,186.0,4.0,23.0,193.0,167.32,126.9
2016,3,29,11,45,8.5,199.0,4.05,23.5,207.0,180.27,136.68
2016,3,29,12,0,10.0,212.0,4.1,24.0,221.0,193.48,146.57
2016,3,29,12,15,5.0,174.0,4.1,24.0,178.5,157.69,118.77
2016,3,29,12,30,0.0,136.0,4.1,24.0,136.0,120.92,90.05
2016,3,29,12,45,0.0,135.0,4.2,24.5,135.0,120.19,89.34
2016,3,29,13,0,0.0,134.0,4.3,25.0,134.0,119.44,88.6
2016,3,29,13,15,3.5,160.0,4.35,25.0,163.5,145.87,109.33
2016,3,29,13,30,7.0,186.0,4.4,25.0,193.0,172.79,130.35
2016,3,29,13,45,6.5,182.0,4.45,25.0,188.0,169.23,127.68
2016,3,29,14,0,6.0,178.0,4.5,25.0,183.0,165.59,124.99
2016,3,29,14,15,3.0,156.0,4.55,25.0,158.5,142.95,107.45
2016,3,29,14,30,0.0,134.0,4.6,25.0,134.0,120.1,89.63
2016,3,29,14,45,0.0,115.0,4.65,25.0,115.0,102.71,76.14
2016,3,29,15,0,0.0,96.0,4.7,25.0,96.0,85.3,62.54
2016,3,29,15,15,0.0,90.5,4.7,25.0,90.5,80.3,58.73
2016,3,29,15,30,0.0,85.0,4.7,25.0,85.0,75.37,54.95
2016,3,29,15,45,0.0,122.0,4.7,25.0,122.0,109.76,82.56
2016,3,29,16,0,0.0,159.0,4.7,25.0,159.0,146.83,112.25
2016,3,29,16,15,3.0,160.0,4.5,24.5,161.5,152.24,117.25
2016,3,29,16,30,6.0,161.0,4.3,24.0,164.0,158.4,122.92
2016,3,29,16,45,3.0,142.5,4.15,24.0,144.0,138.49,107.26
2016,3,29,17,0,0.0,124.0,4.0,24.0,124.0,118.62,91.48
2016,3,29,17,15,0.0,103.5,3.75,23.0,103.5,98.93,76.04
2016,3,29,17,30,0.0,83.0,3.5,22.0,83.0,78.96,59.98
2016,3,29,17,45,0.0,63.5,3.25,21.5,63.5,59.8,44.09
2016,3,29,18,0,0.0,44.0,3.0,21.0,44.0,40.1,27.48
2016,3,29,18,15,0.0,27.5,3.15,20.5,27.5,24.24,13.88
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,9.67,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.0,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,18.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,8.0,3.9,19.0,8.0,7.02,0.0
2016,3,30,7,0,0.0,16.0,3.9,19.0,16.0,14.06,6.32
2016,3,30,7,15,0.0,27.5,4.0,19.0,27.5,24.21,15.46
2016,3,30,7,30,0.0,39.0,4.1,19.0,39.0,34.38,24.6
2016,3,30,7,45,0.0,51.5,4.25,19.0,51.5,45.46,34.4
2016,3,30,8,0,0.0,64.0,4.4,19.0,64.0,56.55,44.08
2016,3,30,8,15,0.0,67.0,4.45,19.0,67.0,59.22,46.27
2016,3,30,8,30,0.0,70.0,4.5,19.0,70.0,61.89,48.41
2016,3,30,8,45,0.0,65.0,4.55,19.5,65.0,57.47,44.3
2016,3,30,9,0,0.0,60.0,4.6,20.0,60.0,53.05,40.23
2016,3,30,9,15,0.0,66.0,4.75,20.0,66.0,58.41,42.55
2016,3,30,9,30,0.0,72.0,4.9,20.0,72.0,63.77,46.79
2016,3,30,9,45,0.0,91.5,5.05,20.5,91.5,81.16,60.68
2016,3,30,10,0,0.0,111.0,5.2,21.0,111.0,97.91,73.88
2016,3,30,10,15,5.0,168.5,5.3,21.0,172.5,147.61,113.29
2016,3,30,10,30,10.0,226.0,5.4,21.0,234.0,197.29,152.23
2016,3,30,10,45,9.5,219.0,5.55,21.5,227.0,193.03,148.4
2016,3,30,11,0,9.0,212.0,5.7,22.0,220.0,188.39,144.38
2016,3,30,11,15,12.0,243.0,5.8,22.0,253.5,217.21,166.79
2016,3,30,11,30,15.0,274.0,5.9,22.0,287.0,246.65,189.54
2016,3,30,11,45,14.5,271.0,6.0,22.5,284.0,245.76,188.4
2016,3,30,12,0,14.0,268.0,6.1,23.0,281.0,244.66,187.17
2016,3,30,12,15,17.0,293.5,6.05,23.5,309.0,270.64,206.77
2016,3,30,12,30,20.0,319.0,6.0,24.0,337.0,297.28,226.68
2016,3,30,12,45,59.5,383.5,6.0,24.5,436.5,392.11,298.74
2016,3,30,13,0,99.0,448.0,6.0,25.0,536.0,489.8,371.4
2016,3,30,13,15,118.0,447.5,5.9,25.0,551.5,521.93,395.41
2016,3,30,13,30,137.0,447.0,5.8,25.0,567.0,548.59,415.59
2016,3,30,13,45,128.0,434.5,5.7,25.5,545.0,539.05,407.84
2016,3,30,14,0,119.0,422.0,5.6,26.0,523.0,528.09,399.22
2016,3,30,14,15,158.0,409.0,5.45,26.0,538.0,559.75,423.95
2016,3,30,14,30,197.0,396.0,5.3,26.0,553.0,591.51,448.57
2016,3,30,14,45,239.5,371.0,5.2,26.0,553.0,613.3,466.37
2016,3,30,15,0,282.0,346.0,5.1,26.0,553.0,650.43,495.04
2016,3,30,15,15,215.0,331.0,5.0,26.0,483.5,559.84,428.54
2016,3,30,15,30,148.0,316.0,4.9,26.0,414.0,484.91,372.57
2016,3,30,15,45,262.0,275.0,4.8,26.0,433.5,567.41,438.45
2016,3,30,16,0,376.0,234.0,4.7,26.0,453.0,627.84,487.13
2016,3,30,16,15,474.0,185.5,4.45,25.5,435.0,677.49,527.52
2016,3,30,16,30,572.0,137.0,4.2,25.0,417.0,709.82,554.92
2016,3,30,16,45,628.0,109.5,4.0,24.5,382.5,716.26,561.87
2016,3,30,17,0,684.0,82.0,3.8,24.0,348.0,715.39,563.45
2016,3,30,17,15,635.5,75.0,3.4,23.0,291.5,648.89,516.3
2016,3,30,17,30,587.0,68.0,3.0,22.0,235.0,583.05,468.07
2016,3,30,17,45,517.0,58.5,2.6,21.5,181.0,498.97,402.5
2016,3,30,18,0,447.0,49.0,2.2,21.0,127.0,418.34,336.18
2016,3,30,18,15,322.5,36.0,2.25,20.5,81.0,301.36,237.2
2016,3,30,18,30,198.0,23.0,2.3,20.0,35.0,185.53,101.87
2016,3,30,18,45,99.0,11.5,2.35,19.5,17.5,68.36,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,31,6,45,176.0,20.0,3.25,14.5,42.0,15.8,5.8
2016,3,31,7,0,352.0,40.0,3.6,15.0,84.0,32.19,22.22
2016,3,31,7,15,450.0,50.5,3.7,15.5,137.5,39.37,29.12
2016,3,31,7,30,548.0,61.0,3.8,16.0,191.0,46.31,35.51
2016,3,31,7,45,618.5,66.5,3.95,17.0,250.0,48.85,37.7
2016,3,31,8,0,689.0,72.0,4.1,18.0,309.0,51.42,39.75
2016,3,31,8,15,729.5,77.0,4.3,18.5,367.5,58.65,45.85
2016,3,31,8,30,770.0,82.0,4.5,19.0,426.0,60.79,47.44
2016,3,31,8,45,807.0,83.5,4.7,20.0,484.5,60.24,46.58
2016,3,31,9,0,844.0,85.0,4.9,21.0,543.0,59.8,45.83
2016,3,31,9,15,864.5,88.0,4.8,21.5,595.0,111.08,61.07
2016,3,31,9,30,885.0,91.0,4.7,22.0,647.0,169.31,94.18
2016,3,31,9,45,903.0,92.0,4.6,22.5,695.0,227.77,138.34
2016,3,31,10,0,921.0,93.0,4.5,23.0,743.0,287.73,188.59
2016,3,31,10,15,931.5,95.0,4.45,23.5,783.0,347.52,240.56
2016,3,31,10,30,942.0,97.0,4.4,24.0,823.0,407.49,292.39
2016,3,31,10,45,949.5,98.5,4.35,24.5,855.5,465.83,341.88
2016,3,31,11,0,957.0,100.0,4.3,25.0,888.0,523.55,389.45
2016,3,31,11,15,962.5,101.0,4.2,25.0,912.0,578.98,434.54
2016,3,31,11,30,968.0,102.0,4.1,25.0,936.0,633.11,477.3
2016,3,31,11,45,970.0,103.0,4.1,25.5,951.5,683.59,515.47
2016,3,31,12,0,972.0,104.0,4.1,26.0,967.0,732.0,551.04
2016,3,31,12,15,973.0,104.5,4.05,26.0,973.5,777.04,584.25
2016,3,31,12,30,974.0,105.0,4.0,26.0,980.0,819.55,613.47
2016,3,31,12,45,973.5,104.5,4.0,26.5,977.0,857.28,637.83
2016,3,31,13,0,973.0,104.0,4.0,27.0,974.0,891.98,659.96
2016,3,31,13,15,970.5,103.5,3.9,27.0,962.5,921.82,679.52
2016,3,31,13,30,968.0,103.0,3.8,27.0,951.0,948.22,696.76
2016,3,31,13,45,964.5,102.0,3.75,27.0,930.5,969.69,711.04
2016,3,31,14,0,961.0,101.0,3.7,27.0,910.0,987.46,722.99
2016,3,31,14,15,955.0,99.5,3.65,26.5,881.5,998.64,732.2
2016,3,31,14,30,949.0,98.0,3.6,26.0,853.0,1005.94,739.08
2016,3,31,14,45,937.5,98.0,3.55,26.0,816.0,1005.83,739.84
2016,3,31,15,0,926.0,98.0,3.5,26.0,779.0,1001.92,738.33
2016,3,31,15,15,914.0,95.5,3.4,26.0,736.0,990.99,732.03
2016,3,31,15,30,902.0,93.0,3.3,26.0,693.0,976.41,723.52
2016,3,31,15,45,886.5,90.0,3.2,26.0,644.0,954.44,710.24
2016,3,31,16,0,871.0,87.0,3.1,26.0,595.0,929.24,694.92
2016,3,31,16,15,848.5,83.5,2.9,25.5,540.5,903.21,679.68
2016,3,31,16,30,826.0,80.0,2.7,25.0,486.0,865.23,656.13
2016,3,31,16,45,794.0,76.0,2.55,24.5,428.5,815.95,624.79
2016,3,31,17,0,762.0,72.0,2.4,24.0,371.0,765.14,591.67
2016,3,31,17,15,714.0,66.5,2.25,22.5,311.5,698.1,547.85
2016,3,31,17,30,666.0,61.0,2.1,21.0,252.0,636.94,506.17
2016,3,31,17,45,587.0,54.0,1.95,20.0,194.5,546.6,438.69
2016,3,31,18,0,508.0,47.0,1.8,19.0,137.0,460.23,370.29
2016,3,31,18,15,375.5,35.0,2.0,18.5,88.0,336.38,266.69
2016,3,31,18,30,243.0,23.0,2.2,18.0,39.0,215.43,127.12
2016,3,31,18,45,121.5,11.5,2.4,17.5,19.5,81.69,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,2.0,3.95,12.0,2.0,1.75,0.0
2016,4,1,7,0,0.0,4.0,4.0,12.0,4.0,3.5,0.0
2016,4,1,7,15,0.0,6.5,4.2,12.5,6.5,5.7,0.0
2016,4,1,7,30,0.0,9.0,4.4,13.0,9.0,7.9,1.47
2016,4,1,7,45,0.0,11.5,4.6,13.5,11.5,10.1,3.45
2016,4,1,8,0,0.0,14.0,4.8,14.0,14.0,12.31,5.41
2016,4,1,8,15,0.0,72.0,5.05,14.0,72.0,63.67,51.16
2016,4,1,8,30,0.0,130.0,5.3,14.0,130.0,110.06,91.77
2016,4,1,8,45,0.0,123.5,5.55,14.5,123.5,106.04,87.71
2016,4,1,9,0,0.0,117.0,5.8,15.0,117.0,101.54,83.33
2016,4,1,9,15,0.0,128.5,5.75,15.0,128.5,111.32,87.4
2016,4,1,9,30,0.0,140.0,5.7,15.0,140.0,121.2,95.26
2016,4,1,9,45,0.0,100.0,5.7,15.5,100.0,88.5,67.91
2016,4,1,10,0,0.0,60.0,5.7,16.0,60.0,53.17,38.5
2016,4,1,10,15,0.0,41.0,5.6,16.0,41.0,36.32,24.49
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,19.49,10.51
2016,4,1,10,45,0.0,23.0,5.45,16.0,23.0,20.39,11.23
2016,4,1,11,0,0.0,24.0,5.4,16.0,24.0,21.28,11.95
2016,4,1,11,15,11.0,174.0,5.4,16.0,184.0,158.44,123.74
2016,4,1,11,30,22.0,324.0,5.4,16.0,344.0,292.68,230.09
2016,4,1,11,45,16.0,268.5,5.45,16.5,283.0,244.75,191.72
2016,4,1,12,0,10.0,213.0,5.5,17.0,222.0,194.53,151.64
2016,4,1,12,15,5.5,178.0,5.55,17.0,183.0,161.66,125.42
2016,4,1,12,30,1.0,143.0,5.6,17.0,144.0,127.9,98.29
2016,4,1,12,45,8.5,216.5,5.65,17.5,224.5,199.46,155.4
2016,4,1,13,0,16.0,290.0,5.7,18.0,305.0,272.56,212.72
2016,4,1,13,15,106.0,370.0,5.7,17.5,464.0,440.12,345.46
2016,4,1,13,30,196.0,450.0,5.7,17.0,623.0,603.86,471.83
2016,4,1,13,45,113.0,396.0,5.75,17.0,495.5,488.66,383.1
2016,4,1,14,0,30.0,342.0,5.8,17.0,368.0,354.33,278.06
2016,4,1,14,15,425.5,251.0,5.8,16.5,591.5,674.86,537.73
2016,4,1,14,30,821.0,160.0,5.8,16.0,815.0,962.99,755.76
2016,4,1,14,45,456.0,255.0,5.8,16.0,616.0,728.14,578.64
2016,4,1,15,0,91.0,350.0,5.8,16.0,417.0,440.38,349.81
2016,4,1,15,15,54.0,294.0,5.8,15.5,333.0,348.1,278.57
2016,4,1,15,30,17.0,238.0,5.8,15.0,249.0,239.8,192.02
2016,4,1,15,45,150.5,246.5,5.8,15.0,335.0,411.65,335.54
2016,4,1,16,0,284.0,255.0,5.8,15.0,421.0,568.35,463.08
2016,4,1,16,15,166.5,228.5,5.7,14.5,323.5,411.96,338.22
2016,4,1,16,30,49.0,202.0,5.6,14.0,226.0,259.35,212.51
2016,4,1,16,45,293.5,165.0,5.55,14.0,283.0,466.25,389.99
2016,4,1,17,0,538.0,128.0,5.5,14.0,340.0,643.28,536.81
2016,4,1,17,15,484.5,116.0,5.15,13.5,284.5,571.79,479.93
2016,4,1,17,30,431.0,104.0,4.8,13.0,229.0,501.97,423.41
2016,4,1,17,45,377.0,85.5,4.5,12.5,177.0,425.54,359.67
2016,4,1,18,0,323.0,67.0,4.2,12.0,125.0,351.94,295.63
2016,4,1,18,15,216.5,47.0,3.95,11.5,80.0,244.32,200.04
2016,4,1,18,30,110.0,27.0,3.7,11.0,35.0,124.5,77.45
2016,4,1,18,45,55.0,13.5,3.45,10.5,17.5,44.6,0.0
2016,4,1,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,62.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,124.0,11.0,3.8,6.0,14.0,10.01,0.0
2016,4,2,6,45,292.5,24.0,3.9,6.5,57.0,19.3,9.92
2016,4,2,7,0,461.0,37.0,4.0,7.0,100.0,29.4,20.68
2016,4,2,7,15,551.5,45.5,3.95,8.0,156.0,35.11,26.28
2016,4,2,7,30,642.0,54.0,3.9,9.0,212.0,44.44,34.89
2016,4,2,7,45,697.5,60.0,3.9,10.0,272.0,48.03,38.06
2016,4,2,8,0,753.0,66.0,3.9,11.0,332.0,51.54,41.0
2016,4,2,8,15,789.0,70.5,3.8,12.0,391.0,53.62,42.56
2016,4,2,8,30,825.0,75.0,3.7,13.0,450.0,55.62,44.0
2016,4,2,8,45,850.5,78.5,3.6,14.0,506.5,56.72,44.61
2016,4,2,9,0,876.0,82.0,3.5,15.0,563.0,67.25,53.45
2016,4,2,9,15,894.0,84.5,3.35,15.5,615.5,117.68,64.3
2016,4,2,9,30,912.0,87.0,3.2,16.0,668.0,177.01,100.66
2016,4,2,9,45,925.5,89.5,3.1,17.0,714.5,237.27,147.9
2016,4,2,10,0,939.0,92.0,3.0,18.0,761.0,298.53,200.13
2016,4,2,10,15,948.5,93.5,3.05,18.0,800.5,358.62,253.65
2016,4,2,10,30,958.0,95.0,3.1,18.0,840.0,418.75,306.94
2016,4,2,10,45,965.0,96.5,3.15,18.5,872.5,477.66,357.61
2016,4,2,11,0,972.0,98.0,3.2,19.0,905.0,535.85,406.18
2016,4,2,11,15,976.5,99.0,3.25,19.0,929.0,591.4,452.08
2016,4,2,11,30,981.0,100.0,3.3,19.0,953.0,645.51,495.61
2016,4,2,11,45,983.0,101.0,3.35,19.5,967.5,696.43,534.64
2016,4,2,12,0,985.0,102.0,3.4,20.0,982.0,745.25,571.05
2016,4,2,12,15,986.0,102.0,3.4,20.0,988.5,790.22,604.64
2016,4,2,12,30,987.0,102.0,3.4,20.0,995.0,832.59,633.92
2016,4,2,12,45,985.5,102.5,3.45,20.5,992.0,870.71,659.09
2016,4,2,13,0,984.0,103.0,3.5,21.0,989.0,905.73,681.99
2016,4,2,13,15,981.5,102.5,3.5,21.0,977.0,935.71,702.41
2016,4,2,13,30,979.0,102.0,3.5,21.0,965.0,962.21,720.53
2016,4,2,13,45,974.5,101.5,3.5,21.0,944.0,983.35,735.11
2016,4,2,14,0,970.0,101.0,3.5,21.0,923.0,1000.73,747.33
2016,4,2,14,15,963.5,99.5,3.45,21.0,893.5,1011.39,754.85
2016,4,2,14,30,957.0,98.0,3.4,21.0,864.0,1018.14,759.97
2016,4,2,14,45,942.0,99.0,3.4,21.0,826.0,1015.66,759.52
2016,4,2,15,0,927.0,100.0,3.4,21.0,788.0,1009.35,756.79
2016,4,2,15,15,914.5,98.0,3.35,21.0,744.0,998.36,750.72
2016,4,2,15,30,902.0,96.0,3.3,21.0,700.0,983.75,742.41
2016,4,2,15,45,886.5,92.5,3.25,21.0,650.5,961.06,728.78
2016,4,2,16,0,871.0,89.0,3.2,21.0,601.0,935.12,713.03
2016,4,2,16,15,848.0,86.0,3.0,20.5,546.0,909.18,697.58
2016,4,2,16,30,825.0,83.0,2.8,20.0,491.0,871.21,673.58
2016,4,2,16,45,793.5,78.5,2.6,19.5,433.5,821.55,641.01
2016,4,2,17,0,762.0,74.0,2.4,19.0,376.0,770.32,606.65
2016,4,2,17,15,715.5,68.0,2.05,18.0,316.5,703.63,559.95
2016,4,2,17,30,669.0,62.0,1.7,17.0,257.0,642.79,515.74
2016,4,2,17,45,596.0,54.5,1.4,16.0,199.5,555.85,449.57
2016,4,2,18,0,523.0,47.0,1.1,15.0,142.0,472.5,382.6
2016,4,2,18,15,395.5,35.5,1.1,14.5,92.5,351.55,281.51
2016,4,2,18,30,268.0,24.0,1.1,14.0,43.0,235.42,153.01
2016,4,2,18,45,134.0,12.0,1.15,13.5,21.5,89.83,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
