Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,2.0,2.7,14.0,2.0,1.82,0.0
2016,4,13,6,30,0.0,4.0,2.8,14.0,4.0,3.5,0.0
2016,4,13,6,45,0.0,9.5,2.9,14.5,9.5,8.34,1.59
2016,4,13,7,0,0.0,15.0,3.0,15.0,15.0,13.18,6.03
2016,4,13,7,15,0.0,22.0,3.0,15.0,22.0,19.35,11.66
2016,4,13,7,30,0.0,29.0,3.0,15.0,29.0,25.53,17.23
2016,4,13,7,45,0.0,33.5,3.0,15.5,33.5,29.51,20.72
2016,4,13,8,0,0.0,38.0,3.0,16.0,38.0,33.5,24.13
2016,4,13,8,15,0.0,54.5,2.95,16.5,54.5,48.13,36.85
2016,4,13,8,30,0.0,71.0,2.9,17.0,71.0,62.8,49.4
2016,4,13,8,45,2.0,124.5,2.85,17.5,126.0,107.44,87.51
2016,4,13,9,0,4.0,178.0,2.8,18.0,181.0,149.29,116.92
2016,4,13,9,15,2.0,156.5,2.75,18.0,158.0,134.38,104.47
2016,4,13,9,30,0.0,135.0,2.7,18.0,135.0,117.62,90.74
2016,4,13,9,45,8.0,195.5,2.65,18.5,201.5,168.81,130.96
2016,4,13,10,0,16.0,256.0,2.6,19.0,268.0,220.29,170.58
2016,4,13,10,15,12.0,229.5,2.6,19.0,239.0,200.55,154.92
2016,4,13,10,30,8.0,203.0,2.6,19.0,210.0,179.03,137.98
2016,4,13,10,45,16.5,267.0,2.6,19.5,281.0,236.85,182.56
2016,4,13,11,0,25.0,331.0,2.6,20.0,352.0,288.86,221.71
2016,4,13,11,15,36.0,367.5,2.6,20.5,399.5,328.75,251.21
2016,4,13,11,30,47.0,404.0,2.6,21.0,447.0,370.72,281.94
2016,4,13,11,45,30.5,335.0,2.6,21.5,363.0,309.77,235.66
2016,4,13,12,0,14.0,266.0,2.6,22.0,279.0,244.09,185.55
2016,4,13,12,15,7.0,187.5,2.65,22.0,194.0,171.52,129.93
2016,4,13,12,30,0.0,109.0,2.7,22.0,109.0,97.07,71.71
2016,4,13,12,45,3.5,145.5,2.75,22.5,149.0,132.55,99.6
2016,4,13,13,0,7.0,182.0,2.8,23.0,189.0,168.55,127.46
2016,4,13,13,15,6.5,175.0,2.8,23.0,181.0,162.34,122.64
2016,4,13,13,30,6.0,168.0,2.8,23.0,173.0,156.0,117.81
2016,4,13,13,45,90.0,306.0,2.8,23.0,384.5,382.94,293.05
2016,4,13,14,0,174.0,444.0,2.8,23.0,596.0,606.88,456.06
2016,4,13,14,15,119.5,413.0,2.75,23.0,516.0,532.55,400.86
2016,4,13,14,30,65.0,382.0,2.7,23.0,436.0,439.44,332.71
2016,4,13,14,45,41.0,324.5,2.65,23.0,358.5,360.24,274.54
2016,4,13,15,0,17.0,267.0,2.6,23.0,281.0,264.87,202.65
2016,4,13,15,15,429.5,189.0,2.5,23.0,487.0,652.22,503.3
2016,4,13,15,30,842.0,111.0,2.4,23.0,693.0,970.59,722.56
2016,4,13,15,45,563.5,189.0,2.35,23.0,567.0,784.72,594.95
2016,4,13,16,0,285.0,267.0,2.3,23.0,441.0,588.31,451.5
2016,4,13,16,15,526.5,180.5,2.2,22.5,466.5,732.02,564.43
2016,4,13,16,30,768.0,94.0,2.1,22.0,492.0,846.48,646.31
2016,4,13,16,45,737.5,89.0,2.05,22.0,436.0,797.41,612.98
2016,4,13,17,0,707.0,84.0,2.0,22.0,380.0,752.3,583.4
2016,4,13,17,15,662.0,78.0,1.8,21.5,323.0,687.91,539.04
2016,4,13,17,30,617.0,72.0,1.6,21.0,266.0,623.97,493.59
2016,4,13,17,45,549.5,63.5,1.4,20.5,210.5,540.29,431.3
2016,4,13,18,0,482.0,55.0,1.2,20.0,155.0,459.83,368.48
2016,4,13,18,15,374.5,43.0,1.15,19.0,106.0,351.34,280.56
2016,4,13,18,30,267.0,31.0,1.1,18.0,57.0,251.82,191.05
2016,4,13,18,45,133.5,15.5,1.1,17.5,28.5,122.21,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,21.21,10.47
2016,4,14,6,45,349.5,38.5,2.75,13.5,90.5,30.67,21.11
2016,4,14,7,0,472.0,51.0,3.0,14.0,138.0,39.75,29.68
2016,4,14,7,15,545.0,59.0,3.0,14.5,194.0,44.51,34.15
2016,4,14,7,30,618.0,67.0,3.0,15.0,250.0,49.13,38.27
2016,4,14,7,45,309.0,91.5,3.0,15.5,183.0,64.12,51.4
2016,4,14,8,0,0.0,116.0,3.0,16.0,116.0,98.46,81.19
2016,4,14,8,15,2.5,139.0,3.0,16.5,140.0,116.71,96.49
2016,4,14,8,30,5.0,162.0,3.0,17.0,164.0,134.71,111.32
2016,4,14,8,45,4.0,168.0,3.05,18.0,170.5,140.28,115.18
2016,4,14,9,0,3.0,174.0,3.1,19.0,177.0,146.42,114.13
2016,4,14,9,15,25.5,231.0,3.05,19.5,249.0,192.94,149.6
2016,4,14,9,30,48.0,288.0,3.0,20.0,321.0,228.95,175.98
2016,4,14,9,45,36.5,287.5,2.95,20.5,313.5,233.73,179.47
2016,4,14,10,0,25.0,287.0,2.9,21.0,306.0,246.73,189.38
2016,4,14,10,15,57.5,340.0,2.85,21.5,386.5,290.45,221.52
2016,4,14,10,30,90.0,393.0,2.8,22.0,467.0,349.17,264.79
2016,4,14,10,45,216.5,399.5,2.8,22.5,585.0,414.15,312.01
2016,4,14,11,0,343.0,406.0,2.8,23.0,703.0,494.12,370.61
2016,4,14,11,15,642.5,259.0,2.8,23.0,833.0,565.84,426.04
2016,4,14,11,30,942.0,112.0,2.8,23.0,963.0,667.85,504.08
2016,4,14,11,45,933.5,119.5,2.8,23.5,973.5,714.57,537.73
2016,4,14,12,0,925.0,127.0,2.8,24.0,984.0,758.53,568.78
2016,4,14,12,15,925.5,127.5,2.75,24.0,989.0,800.47,597.99
2016,4,14,12,30,926.0,128.0,2.7,24.0,994.0,840.03,624.14
2016,4,14,12,45,925.0,127.5,2.7,24.5,990.0,874.94,646.07
2016,4,14,13,0,924.0,127.0,2.7,25.0,986.0,906.99,665.96
2016,4,14,13,15,921.0,126.5,2.65,25.0,973.5,934.27,683.54
2016,4,14,13,30,918.0,126.0,2.6,25.0,961.0,958.28,699.0
2016,4,14,13,45,913.5,125.0,2.6,25.0,940.0,977.04,711.54
2016,4,14,14,0,909.0,124.0,2.6,25.0,919.0,992.26,721.94
2016,4,14,14,15,902.0,122.5,2.55,25.0,889.5,1000.98,727.82
2016,4,14,14,30,895.0,121.0,2.5,25.0,860.0,1006.03,731.53
2016,4,14,14,45,885.5,118.5,2.5,25.0,824.0,1003.92,731.32
2016,4,14,15,0,876.0,116.0,2.5,25.0,788.0,998.15,728.99
2016,4,14,15,15,863.5,113.5,2.5,24.5,744.5,985.89,724.04
2016,4,14,15,30,851.0,111.0,2.5,24.0,701.0,980.64,723.88
2016,4,14,15,45,834.5,107.5,2.5,24.0,652.5,956.6,710.0
2016,4,14,16,0,818.0,104.0,2.5,24.0,604.0,929.47,694.25
2016,4,14,16,15,795.0,100.0,2.45,23.5,551.0,892.73,672.85
2016,4,14,16,30,772.0,96.0,2.4,23.0,498.0,853.58,649.59
2016,4,14,16,45,741.0,91.0,2.4,23.0,441.5,803.9,617.73
2016,4,14,17,0,710.0,86.0,2.4,23.0,385.0,758.42,588.21
2016,4,14,17,15,665.5,80.0,2.2,22.0,327.5,694.27,545.18
2016,4,14,17,30,621.0,74.0,2.0,21.0,270.0,630.52,500.83
2016,4,14,17,45,554.0,65.5,1.8,20.5,214.0,546.95,438.46
2016,4,14,18,0,487.0,57.0,1.6,20.0,158.0,466.47,375.44
2016,4,14,18,15,379.5,45.0,1.6,19.0,108.5,357.54,286.84
2016,4,14,18,30,272.0,33.0,1.6,18.0,59.0,257.27,196.97
2016,4,14,18,45,136.0,16.5,1.6,17.5,29.5,123.24,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,85.0,14.5,1.25,12.5,21.5,13.19,0.0
2016,4,15,6,30,170.0,29.0,1.5,13.0,43.0,22.67,12.14
2016,4,15,6,45,274.0,46.0,1.75,14.0,89.0,35.44,25.3
2016,4,15,7,0,378.0,63.0,2.0,15.0,135.0,47.78,36.68
2016,4,15,7,15,189.0,60.5,2.05,15.5,96.5,47.54,36.71
2016,4,15,7,30,0.0,58.0,2.1,16.0,58.0,51.23,39.98
2016,4,15,7,45,0.0,80.0,2.2,17.0,80.0,69.88,56.13
2016,4,15,8,0,0.0,102.0,2.3,18.0,102.0,87.9,71.36
2016,4,15,8,15,14.5,147.5,2.25,18.5,155.0,123.06,101.09
2016,4,15,8,30,29.0,193.0,2.2,19.0,208.0,147.49,121.12
2016,4,15,8,45,76.0,232.5,2.2,19.5,277.0,172.69,141.45
2016,4,15,9,0,123.0,272.0,2.2,20.0,346.0,194.89,148.69
2016,4,15,9,15,167.0,296.5,2.2,20.5,405.5,228.18,170.29
2016,4,15,9,30,211.0,321.0,2.2,21.0,465.0,267.11,197.36
2016,4,15,9,45,528.0,223.5,2.25,21.5,614.5,274.43,191.63
2016,4,15,10,0,845.0,126.0,2.3,22.0,764.0,333.07,230.78
2016,4,15,10,15,855.5,128.0,2.35,22.5,801.5,389.14,278.73
2016,4,15,10,30,866.0,130.0,2.4,23.0,839.0,450.45,329.49
2016,4,15,10,45,877.0,129.5,2.45,23.5,870.0,504.33,373.48
2016,4,15,11,0,888.0,129.0,2.5,24.0,901.0,557.98,415.96
2016,4,15,11,15,893.0,130.5,2.55,24.0,923.0,609.36,456.36
2016,4,15,11,30,898.0,132.0,2.6,24.0,945.0,659.52,494.81
2016,4,15,11,45,897.0,135.0,2.7,24.5,957.5,705.56,528.61
2016,4,15,12,0,896.0,138.0,2.8,25.0,970.0,749.53,560.12
2016,4,15,12,15,896.5,138.5,2.85,25.5,975.0,790.37,588.2
2016,4,15,12,30,897.0,139.0,2.9,26.0,980.0,828.93,613.09
2016,4,15,12,45,896.5,138.5,3.0,26.5,976.0,863.36,635.34
2016,4,15,13,0,896.0,138.0,3.1,27.0,972.0,895.07,655.71
2016,4,15,13,15,892.5,137.5,3.2,27.0,959.5,921.26,673.73
2016,4,15,13,30,889.0,137.0,3.3,27.0,947.0,944.26,689.77
2016,4,15,13,45,883.5,136.0,3.4,27.0,926.0,961.62,702.23
2016,4,15,14,0,878.0,135.0,3.5,27.0,905.0,975.51,712.59
2016,4,15,14,15,870.5,133.0,3.55,27.0,876.0,982.97,718.57
2016,4,15,14,30,863.0,131.0,3.6,27.0,847.0,986.82,722.4
2016,4,15,14,45,855.0,127.5,3.7,27.0,811.0,985.05,723.05
2016,4,15,15,0,847.0,124.0,3.8,27.0,775.0,990.41,728.63
2016,4,15,15,15,833.5,121.5,3.8,26.5,732.0,977.34,722.9
2016,4,15,15,30,820.0,119.0,3.8,26.0,689.0,960.88,715.14
2016,4,15,15,45,799.0,116.5,3.85,26.0,640.0,933.91,699.25
2016,4,15,16,0,778.0,114.0,3.9,26.0,591.0,904.03,681.4
2016,4,15,16,15,754.0,109.5,3.9,25.5,538.5,866.35,659.08
2016,4,15,16,30,730.0,105.0,3.9,25.0,486.0,832.13,638.91
2016,4,15,16,45,694.5,100.5,3.9,25.0,430.5,780.35,604.6
2016,4,15,17,0,659.0,96.0,3.9,25.0,375.0,727.61,568.95
2016,4,15,17,15,613.5,88.5,3.65,24.0,318.5,662.06,524.09
2016,4,15,17,30,568.0,81.0,3.4,23.0,262.0,597.03,477.93
2016,4,15,17,45,499.0,71.5,3.15,22.5,207.0,512.29,413.6
2016,4,15,18,0,430.0,62.0,2.9,22.0,152.0,430.76,348.42
2016,4,15,18,15,328.5,48.0,2.85,21.0,104.5,322.62,259.36
2016,4,15,18,30,227.0,34.0,2.8,20.0,57.0,228.09,174.85
2016,4,15,18,45,113.5,17.0,2.8,19.5,28.5,111.14,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.55,16.0,18.0,13.64,0.0
2016,4,16,6,30,69.0,30.0,3.7,16.0,36.0,24.17,13.51
2016,4,16,6,45,150.5,54.0,3.85,16.5,79.5,42.36,31.02
2016,4,16,7,0,232.0,78.0,4.0,17.0,123.0,59.96,47.03
2016,4,16,7,15,298.0,96.0,4.2,17.5,173.5,72.91,58.66
2016,4,16,7,30,364.0,114.0,4.4,18.0,224.0,82.11,66.68
2016,4,16,7,45,182.0,101.0,4.6,18.5,156.0,75.32,60.51
2016,4,16,8,0,0.0,88.0,4.8,19.0,88.0,76.96,61.63
2016,4,16,8,15,0.0,97.0,5.05,19.5,97.0,84.72,67.97
2016,4,16,8,30,0.0,106.0,5.3,20.0,106.0,92.41,74.15
2016,4,16,8,45,0.0,122.5,5.55,20.5,122.5,105.96,85.25
2016,4,16,9,0,0.0,139.0,5.8,21.0,139.0,119.68,92.07
2016,4,16,9,15,4.0,172.5,5.85,21.5,175.5,147.31,113.56
2016,4,16,9,30,8.0,206.0,5.9,22.0,212.0,175.48,135.17
2016,4,16,9,45,6.0,190.5,6.0,22.5,195.5,164.65,126.12
2016,4,16,10,0,4.0,175.0,6.1,23.0,179.0,152.72,116.31
2016,4,16,10,15,4.5,171.5,6.1,23.5,175.5,150.81,114.38
2016,4,16,10,30,5.0,168.0,6.1,24.0,172.0,148.8,112.41
2016,4,16,10,45,6.0,175.5,6.15,24.5,181.0,156.28,117.9
2016,4,16,11,0,7.0,183.0,6.2,25.0,190.0,163.92,123.5
2016,4,16,11,15,10.0,219.0,6.2,25.0,228.5,197.17,149.14
2016,4,16,11,30,13.0,255.0,6.2,25.0,267.0,230.97,175.04
2016,4,16,11,45,9.5,211.5,6.25,25.5,220.5,192.64,145.17
2016,4,16,12,0,6.0,168.0,6.3,26.0,174.0,153.09,114.36
2016,4,16,12,15,10.0,217.0,6.25,26.0,227.0,199.84,150.46
2016,4,16,12,30,14.0,266.0,6.2,26.0,280.0,247.39,186.79
2016,4,16,12,45,14.5,272.5,6.2,26.0,286.5,255.06,192.62
2016,4,16,13,0,15.0,279.0,6.2,26.0,293.0,262.81,198.58
2016,4,16,13,15,9.5,217.5,6.2,26.0,227.0,203.51,153.33
2016,4,16,13,30,4.0,156.0,6.2,26.0,161.0,143.38,106.95
2016,4,16,13,45,7.0,186.5,6.25,26.0,193.5,174.27,131.12
2016,4,16,14,0,10.0,217.0,6.3,26.0,226.0,205.78,155.63
2016,4,16,14,15,9.0,206.0,6.3,25.5,214.0,195.27,147.96
2016,4,16,14,30,8.0,195.0,6.3,25.0,202.0,184.59,140.17
2016,4,16,14,45,7.5,194.5,6.3,25.0,201.0,184.2,140.1
2016,4,16,15,0,7.0,194.0,6.3,25.0,200.0,183.86,140.09
2016,4,16,15,15,4.0,175.5,6.2,24.5,179.0,163.79,124.82
2016,4,16,15,30,1.0,157.0,6.1,24.0,158.0,143.61,109.33
2016,4,16,15,45,0.5,154.5,6.1,24.0,155.0,141.29,107.79
2016,4,16,16,0,0.0,152.0,6.1,24.0,152.0,139.13,106.39
2016,4,16,16,15,0.0,137.5,5.9,23.5,137.5,125.66,96.17
2016,4,16,16,30,0.0,123.0,5.7,23.0,123.0,112.14,85.81
2016,4,16,16,45,40.5,149.5,5.55,23.0,167.0,189.99,150.65
2016,4,16,17,0,81.0,176.0,5.4,23.0,211.0,263.35,211.14
2016,4,16,17,15,70.0,151.5,5.2,22.5,179.0,227.01,182.52
2016,4,16,17,30,59.0,127.0,5.0,22.0,147.0,190.69,153.47
2016,4,16,17,45,177.5,102.5,4.85,22.0,144.0,283.28,231.66
2016,4,16,18,0,296.0,78.0,4.7,22.0,141.0,350.49,286.05
2016,4,16,18,15,210.0,58.5,4.65,21.5,96.5,242.01,194.84
2016,4,16,18,30,124.0,39.0,4.6,21.0,52.0,155.24,118.03
2016,4,16,18,45,62.0,19.5,4.6,20.5,26.0,75.21,0.0
2016,4,16,19,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,4.5,3.05,19.0,4.5,4.09,0.0
2016,4,17,6,30,0.0,9.0,3.2,19.0,9.0,7.9,0.65
2016,4,17,6,45,0.0,22.5,3.35,19.5,22.5,19.8,11.37
2016,4,17,7,0,0.0,36.0,3.5,20.0,36.0,31.73,22.03
2016,4,17,7,15,0.0,52.0,3.65,20.0,52.0,45.91,34.61
2016,4,17,7,30,0.0,68.0,3.8,20.0,68.0,59.69,46.67
2016,4,17,7,45,0.0,63.5,4.0,20.5,63.5,56.11,43.37
2016,4,17,8,0,0.0,59.0,4.2,21.0,59.0,52.12,39.68
2016,4,17,8,15,3.0,113.0,4.35,21.5,115.0,97.37,78.21
2016,4,17,8,30,6.0,167.0,4.5,22.0,171.0,138.58,112.5
2016,4,17,8,45,3.0,89.0,4.7,22.5,91.0,78.88,61.62
2016,4,17,9,0,0.0,11.0,4.9,23.0,11.0,9.71,2.28
2016,4,17,9,15,74.0,168.5,4.95,23.0,219.5,138.01,102.52
2016,4,17,9,30,148.0,326.0,5.0,23.0,428.0,261.11,195.39
2016,4,17,9,45,97.5,328.0,5.05,23.5,397.0,276.03,208.48
2016,4,17,10,0,47.0,330.0,5.1,24.0,366.0,273.53,207.87
2016,4,17,10,15,176.5,360.0,5.05,24.0,504.0,338.47,254.8
2016,4,17,10,30,306.0,390.0,5.0,24.0,642.0,419.31,314.82
2016,4,17,10,45,314.5,400.5,5.0,24.0,668.0,454.76,342.62
2016,4,17,11,0,323.0,411.0,5.0,24.0,694.0,491.03,370.79
2016,4,17,11,15,171.0,365.5,4.95,24.0,516.0,400.18,303.93
2016,4,17,11,30,19.0,320.0,4.9,24.0,338.0,289.78,219.72
2016,4,17,11,45,20.0,328.0,4.85,24.0,347.0,299.76,227.4
2016,4,17,12,0,21.0,336.0,4.8,24.0,356.0,309.89,234.96
2016,4,17,12,15,24.0,354.0,4.7,24.0,377.0,330.4,250.31
2016,4,17,12,30,27.0,372.0,4.6,24.0,398.0,354.43,268.22
2016,4,17,12,45,18.5,290.5,4.55,24.0,308.5,274.5,208.09
2016,4,17,13,0,10.0,209.0,4.5,24.0,219.0,195.5,147.85
2016,4,17,13,15,13.0,252.5,4.5,24.0,265.0,238.42,181.02
2016,4,17,13,30,16.0,296.0,4.5,24.0,311.0,282.32,214.49
2016,4,17,13,45,15.0,279.0,4.5,24.0,293.0,267.11,203.05
2016,4,17,14,0,14.0,262.0,4.5,24.0,275.0,251.57,191.46
2016,4,17,14,15,7.0,158.0,4.5,23.5,164.5,148.87,112.55
2016,4,17,14,30,0.0,54.0,4.5,23.0,54.0,47.95,32.86
2016,4,17,14,45,38.5,207.0,4.55,23.0,236.5,236.73,183.31
2016,4,17,15,0,77.0,360.0,4.6,23.0,419.0,438.82,337.88
2016,4,17,15,15,64.0,330.5,4.7,22.5,378.0,398.56,308.17
2016,4,17,15,30,51.0,301.0,4.8,22.0,337.0,357.43,278.09
2016,4,17,15,45,25.5,210.0,4.95,22.0,228.0,234.52,183.04
2016,4,17,16,0,0.0,119.0,5.1,22.0,119.0,107.01,81.28
2016,4,17,16,15,56.5,175.0,5.05,21.5,205.0,229.76,182.72
2016,4,17,16,30,113.0,231.0,5.0,21.0,291.0,370.01,295.83
2016,4,17,16,45,56.5,119.0,5.0,21.0,149.0,169.27,135.44
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.0,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,3.0,2.8,15.0,3.0,2.63,0.0
2016,4,18,6,30,0.0,6.0,2.9,15.0,6.0,5.26,0.0
2016,4,18,6,45,0.0,13.0,3.05,15.5,13.0,11.41,4.33
2016,4,18,7,0,0.0,20.0,3.2,16.0,20.0,17.58,9.95
2016,4,18,7,15,0.0,28.0,3.3,16.5,28.0,24.64,16.3
2016,4,18,7,30,0.0,36.0,3.4,17.0,36.0,31.72,22.55
2016,4,18,7,45,0.0,48.0,3.5,17.5,48.0,42.35,31.82
2016,4,18,8,0,0.0,60.0,3.6,18.0,60.0,53.0,40.96
2016,4,18,8,15,0.0,58.0,3.6,18.0,58.0,51.24,39.26
2016,4,18,8,30,0.0,56.0,3.6,18.0,56.0,49.49,37.57
2016,4,18,8,45,0.0,34.5,3.6,18.5,34.5,30.47,20.86
2016,4,18,9,0,0.0,13.0,3.6,19.0,13.0,11.47,3.88
2016,4,18,9,15,0.0,15.5,3.7,19.5,15.5,13.69,5.66
2016,4,18,9,30,0.0,18.0,3.8,20.0,18.0,15.91,7.44
2016,4,18,9,45,0.0,72.5,3.9,20.5,72.5,64.31,46.79
2016,4,18,10,0,0.0,127.0,4.0,21.0,127.0,111.65,84.53
2016,4,18,10,15,35.5,257.0,3.75,21.0,286.5,223.66,171.72
2016,4,18,10,30,71.0,387.0,3.5,21.0,446.0,339.21,259.35
2016,4,18,10,45,107.0,415.0,3.3,21.5,508.0,385.58,293.07
2016,4,18,11,0,143.0,443.0,3.1,22.0,570.0,429.55,324.98
2016,4,18,11,15,84.5,399.0,3.05,22.0,474.5,382.25,289.9
2016,4,18,11,30,26.0,355.0,3.0,22.0,379.0,319.36,242.53
2016,4,18,11,45,224.0,381.5,2.95,22.5,591.0,473.45,359.52
2016,4,18,12,0,422.0,408.0,2.9,23.0,803.0,651.54,488.55
2016,4,18,12,15,220.5,367.0,2.9,23.0,573.5,492.68,372.15
2016,4,18,12,30,19.0,326.0,2.9,23.0,344.0,304.57,229.96
2016,4,18,12,45,17.0,306.5,2.95,23.0,323.0,287.65,217.94
2016,4,18,13,0,15.0,287.0,3.0,23.0,302.0,270.15,204.89
2016,4,18,13,15,14.5,279.0,2.95,23.0,293.5,263.93,200.33
2016,4,18,13,30,14.0,271.0,2.9,23.0,285.0,257.5,195.59
2016,4,18,13,45,40.5,343.5,2.85,23.0,380.5,362.89,275.67
2016,4,18,14,0,67.0,416.0,2.8,23.0,476.0,465.14,351.17
2016,4,18,14,15,40.5,337.5,2.65,23.0,373.5,365.22,277.04
2016,4,18,14,30,14.0,259.0,2.5,23.0,271.0,251.16,191.2
2016,4,18,14,45,14.5,258.5,2.35,23.0,270.5,252.48,192.79
2016,4,18,15,0,15.0,258.0,2.2,23.0,270.0,253.94,194.2
2016,4,18,15,15,7.5,156.5,2.05,22.5,162.5,149.1,113.6
2016,4,18,15,30,0.0,55.0,1.9,22.0,55.0,48.72,33.92
2016,4,18,15,45,0.0,33.5,1.8,22.0,33.5,29.62,18.57
2016,4,18,16,0,0.0,12.0,1.7,22.0,12.0,10.59,3.05
2016,4,18,16,15,1.5,87.5,1.6,22.0,88.5,78.94,59.03
2016,4,18,16,30,3.0,163.0,1.5,22.0,165.0,156.02,121.12
2016,4,18,16,45,1.5,147.0,1.45,22.0,148.0,139.95,108.47
2016,4,18,17,0,0.0,131.0,1.4,22.0,131.0,123.93,95.96
2016,4,18,17,15,0.0,111.5,1.25,21.5,111.5,105.33,81.38
2016,4,18,17,30,0.0,92.0,1.1,21.0,92.0,86.54,66.35
2016,4,18,17,45,0.0,73.0,1.0,20.5,73.0,68.06,51.26
2016,4,18,18,0,0.0,54.0,0.9,20.0,54.0,49.25,35.55
2016,4,18,18,15,0.0,37.5,0.85,19.5,37.5,33.09,21.79
2016,4,18,18,30,0.0,21.0,0.8,19.0,21.0,18.49,9.17
2016,4,18,18,45,0.0,10.5,0.75,19.0,10.5,9.23,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,6,15,60.0,18.0,1.4,16.5,23.5,14.72,0.0
2016,4,19,6,30,120.0,36.0,1.6,17.0,47.0,28.8,18.1
2016,4,19,6,45,211.0,56.0,1.85,17.5,92.5,42.74,31.43
2016,4,19,7,0,302.0,76.0,2.1,18.0,138.0,57.0,44.38
2016,4,19,7,15,151.0,89.5,2.05,18.0,120.5,67.82,54.13
2016,4,19,7,30,0.0,103.0,2.0,18.0,103.0,86.49,70.44
2016,4,19,7,45,0.0,99.5,2.0,18.5,99.5,85.26,69.07
2016,4,19,8,0,0.0,96.0,2.0,19.0,96.0,83.43,67.12
2016,4,19,8,15,4.5,135.0,1.95,19.5,137.5,114.19,93.02
2016,4,19,8,30,9.0,174.0,1.9,20.0,179.0,143.76,117.34
2016,4,19,8,45,6.0,173.5,1.85,20.5,177.0,144.67,117.36
2016,4,19,9,0,3.0,173.0,1.8,21.0,175.0,146.27,112.72
2016,4,19,9,15,6.5,195.0,1.75,21.0,199.5,165.16,127.09
2016,4,19,9,30,10.0,217.0,1.7,21.0,224.0,184.64,141.78
2016,4,19,9,45,5.5,182.0,1.7,21.5,186.0,157.95,120.49
2016,4,19,10,0,1.0,147.0,1.7,22.0,148.0,128.77,97.35
2016,4,19,10,15,8.0,207.5,1.7,22.5,214.5,181.87,138.23
2016,4,19,10,30,15.0,268.0,1.7,23.0,281.0,235.42,178.48
2016,4,19,10,45,101.0,357.0,1.7,23.5,446.0,333.66,250.97
2016,4,19,11,0,187.0,446.0,1.7,24.0,611.0,455.18,338.49
2016,4,19,11,15,97.5,316.5,1.7,24.0,403.0,320.99,240.92
2016,4,19,11,30,8.0,187.0,1.7,24.0,195.0,169.67,127.0
2016,4,19,11,45,8.5,190.5,1.75,24.5,198.5,173.86,130.31
2016,4,19,12,0,9.0,194.0,1.8,25.0,202.0,178.11,133.28
2016,4,19,12,15,13.0,250.5,1.8,25.0,262.5,231.69,173.83
2016,4,19,12,30,17.0,307.0,1.8,25.0,323.0,286.25,214.37
2016,4,19,12,45,19.5,327.0,1.8,25.0,346.0,308.13,230.39
2016,4,19,13,0,22.0,347.0,1.8,25.0,369.0,330.51,246.86
2016,4,19,13,15,14.5,264.5,1.8,25.0,279.0,250.76,187.88
2016,4,19,13,30,7.0,182.0,1.8,25.0,189.0,169.75,126.92
2016,4,19,13,45,8.5,197.0,1.8,25.0,205.0,185.35,139.18
2016,4,19,14,0,10.0,212.0,1.8,25.0,221.0,201.21,151.4
2016,4,19,14,15,111.5,314.0,1.85,24.5,407.5,424.33,321.28
2016,4,19,14,30,213.0,416.0,1.9,24.0,594.0,636.3,473.62
2016,4,19,14,45,199.0,398.0,1.95,24.0,558.5,611.39,455.58
2016,4,19,15,0,185.0,380.0,2.0,24.0,523.0,585.06,438.23
2016,4,19,15,15,106.0,326.0,2.05,23.5,407.5,452.8,343.65
2016,4,19,15,30,27.0,272.0,2.1,23.0,292.0,301.19,230.65
2016,4,19,15,45,13.5,182.0,2.15,23.0,192.0,180.95,139.07
2016,4,19,16,0,0.0,92.0,2.2,23.0,92.0,81.57,60.42
2016,4,19,16,15,0.0,119.5,2.2,23.0,119.5,107.88,81.88
2016,4,19,16,30,0.0,147.0,2.2,23.0,147.0,136.43,105.0
2016,4,19,16,45,27.5,160.0,2.2,23.0,172.0,190.46,149.57
2016,4,19,17,0,55.0,173.0,2.2,23.0,197.0,235.93,186.94
2016,4,19,17,15,46.5,149.0,1.95,22.5,167.5,202.9,161.14
2016,4,19,17,30,38.0,125.0,1.7,22.0,138.0,169.8,134.97
2016,4,19,17,45,182.0,101.5,1.5,21.5,143.5,284.88,231.31
2016,4,19,18,0,326.0,78.0,1.3,21.0,149.0,373.05,301.21
2016,4,19,18,15,240.5,59.5,1.25,20.5,103.5,278.98,222.94
2016,4,19,18,30,155.0,41.0,1.2,20.0,58.0,177.76,136.83
2016,4,19,18,45,77.5,20.5,1.15,20.0,29.0,87.01,23.91
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,18.5,17.5,0.55,18.0,19.5,15.19,0.0
2016,4,20,6,30,37.0,35.0,0.6,18.0,39.0,28.9,18.33
2016,4,20,6,45,90.0,61.0,0.7,18.0,78.0,48.59,36.5
2016,4,20,7,0,143.0,87.0,0.8,18.0,117.0,67.7,53.71
2016,4,20,7,15,218.5,100.0,0.75,18.0,161.5,75.29,60.61
2016,4,20,7,30,294.0,113.0,0.7,18.0,206.0,84.37,68.51
2016,4,20,7,45,339.0,130.5,0.65,18.5,258.0,95.89,78.12
2016,4,20,8,0,384.0,148.0,0.6,19.0,310.0,100.52,81.61
2016,4,20,8,15,390.0,171.0,0.6,19.5,355.0,113.05,91.74
2016,4,20,8,30,396.0,194.0,0.6,20.0,400.0,124.75,100.98
2016,4,20,8,45,339.5,231.0,0.65,20.5,420.5,153.21,123.98
2016,4,20,9,0,283.0,268.0,0.7,21.0,441.0,196.74,142.57
2016,4,20,9,15,251.5,297.5,0.75,21.0,461.0,233.45,168.74
2016,4,20,9,30,220.0,327.0,0.8,21.0,481.0,277.64,203.24
2016,4,20,9,45,255.0,343.0,0.9,21.5,532.0,305.52,223.33
2016,4,20,10,0,290.0,359.0,1.0,22.0,583.0,348.11,255.16
2016,4,20,10,15,278.0,381.0,1.05,22.0,604.0,382.06,282.02
2016,4,20,10,30,266.0,403.0,1.1,22.0,625.0,415.06,307.66
2016,4,20,10,45,517.0,299.0,1.15,22.5,748.5,472.32,349.27
2016,4,20,11,0,768.0,195.0,1.2,23.0,872.0,556.77,411.62
2016,4,20,11,15,774.5,196.5,1.2,23.0,893.0,604.53,447.33
2016,4,20,11,30,781.0,198.0,1.2,23.0,914.0,651.63,481.88
2016,4,20,11,45,821.0,173.5,1.2,23.5,936.0,698.89,515.34
2016,4,20,12,0,861.0,149.0,1.2,24.0,958.0,743.77,546.54
2016,4,20,12,15,862.0,149.5,1.2,24.0,963.0,783.31,573.42
2016,4,20,12,30,863.0,150.0,1.2,24.0,968.0,820.75,597.5
2016,4,20,12,45,862.0,149.5,1.2,24.0,964.0,853.41,618.34
2016,4,20,13,0,861.0,149.0,1.2,24.0,960.0,883.46,637.46
2016,4,20,13,15,592.5,299.5,1.15,23.5,854.5,828.55,599.11
2016,4,20,13,30,324.0,450.0,1.1,23.0,749.0,740.9,535.77
2016,4,20,13,45,313.5,439.5,1.1,23.0,723.0,736.68,534.46
2016,4,20,14,0,303.0,429.0,1.1,23.0,697.0,730.25,530.81
2016,4,20,14,15,179.5,404.0,1.1,23.0,561.5,582.86,429.38
2016,4,20,14,30,56.0,379.0,1.1,23.0,426.0,427.89,318.81
2016,4,20,14,45,36.0,322.5,1.1,23.0,352.5,353.31,266.01
2016,4,20,15,0,16.0,266.0,1.1,23.0,279.0,262.81,199.24
2016,4,20,15,15,21.5,269.0,1.15,23.0,285.5,273.1,208.17
2016,4,20,15,30,27.0,272.0,1.2,23.0,292.0,301.13,229.98
2016,4,20,15,45,101.5,279.5,1.3,23.0,344.0,386.64,297.31
2016,4,20,16,0,176.0,287.0,1.4,23.0,396.0,490.22,376.06
2016,4,20,16,15,451.0,194.5,1.45,23.0,441.5,681.03,521.09
2016,4,20,16,30,726.0,102.0,1.5,23.0,487.0,828.54,625.68
2016,4,20,16,45,693.0,97.0,1.55,23.0,432.5,778.15,592.3
2016,4,20,17,0,660.0,92.0,1.6,23.0,378.0,726.75,559.54
2016,4,20,17,15,616.0,85.5,1.45,22.5,322.5,663.45,516.57
2016,4,20,17,30,572.0,79.0,1.3,22.0,267.0,600.66,472.6
2016,4,20,17,45,506.5,70.5,1.2,21.5,213.0,519.47,413.32
2016,4,20,18,0,441.0,62.0,1.1,21.0,159.0,441.3,353.2
2016,4,20,18,15,345.0,49.0,1.1,20.5,111.5,340.31,271.7
2016,4,20,18,30,249.0,36.0,1.1,20.0,64.0,244.75,189.74
2016,4,20,18,45,124.5,18.0,1.1,19.5,32.0,122.39,44.52
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,7.5,0.3,17.5,7.5,6.58,0.0
2016,4,21,6,30,0.0,15.0,0.4,18.0,15.0,13.18,5.4
2016,4,21,6,45,0.0,28.0,0.55,18.5,28.0,24.66,15.83
2016,4,21,7,0,0.0,41.0,0.7,19.0,41.0,36.16,26.14
2016,4,21,7,15,0.0,56.5,0.7,19.0,56.5,49.91,38.34
2016,4,21,7,30,0.0,72.0,0.7,19.0,72.0,63.07,49.81
2016,4,21,7,45,0.0,49.0,0.75,19.5,49.0,43.24,32.32
2016,4,21,8,0,0.0,26.0,0.8,20.0,26.0,22.91,14.43
2016,4,21,8,15,0.0,34.0,0.8,20.5,34.0,29.99,20.49
2016,4,21,8,30,0.0,42.0,0.8,21.0,42.0,37.09,26.46
2016,4,21,8,45,0.0,63.5,0.85,21.5,63.5,56.18,42.58
2016,4,21,9,0,0.0,85.0,0.9,22.0,85.0,75.33,55.76
2016,4,21,9,15,4.0,144.5,0.9,22.0,147.0,125.58,95.4
2016,4,21,9,30,8.0,204.0,0.9,22.0,209.0,174.51,133.08
2016,4,21,9,45,162.5,279.0,0.95,22.5,404.0,252.36,186.54
2016,4,21,10,0,317.0,354.0,1.0,23.0,599.0,354.12,258.33
2016,4,21,10,15,561.0,255.5,1.0,23.0,713.5,389.89,282.11
2016,4,21,10,30,805.0,157.0,1.0,23.0,828.0,456.02,331.41
2016,4,21,10,45,817.5,156.5,1.05,23.5,858.5,508.21,372.39
2016,4,21,11,0,830.0,156.0,1.1,24.0,889.0,560.56,412.29
2016,4,21,11,15,835.5,157.5,1.15,24.0,910.5,610.39,450.06
2016,4,21,11,30,841.0,159.0,1.2,24.0,932.0,659.28,486.19
2016,4,21,11,45,858.5,150.0,1.3,24.0,949.0,704.33,519.65
2016,4,21,12,0,876.0,141.0,1.4,24.0,966.0,749.89,552.88
2016,4,21,12,15,877.0,141.5,1.5,24.0,970.5,789.82,580.84
2016,4,21,12,30,878.0,142.0,1.6,24.0,975.0,827.61,606.42
2016,4,21,12,45,667.5,277.0,1.7,24.5,909.0,819.52,597.84
2016,4,21,13,0,457.0,412.0,1.8,25.0,843.0,790.04,572.97
2016,4,21,13,15,372.5,434.0,1.85,24.5,782.5,752.38,548.41
2016,4,21,13,30,288.0,456.0,1.9,24.0,722.0,714.35,522.91
2016,4,21,13,45,568.5,300.5,2.0,24.0,810.0,850.83,624.49
2016,4,21,14,0,849.0,145.0,2.1,24.0,898.0,966.12,703.61
2016,4,21,14,15,841.0,143.0,2.15,24.0,869.0,983.41,714.93
2016,4,21,14,30,833.0,141.0,2.2,24.0,840.0,986.55,718.33
2016,4,21,14,45,823.5,138.0,2.25,24.0,804.5,983.58,718.09
2016,4,21,15,0,814.0,135.0,2.3,24.0,769.0,977.09,715.77
2016,4,21,15,15,800.0,132.0,2.3,24.0,726.5,962.72,707.96
2016,4,21,15,30,786.0,129.0,2.3,24.0,684.0,945.08,698.18
2016,4,21,15,45,454.0,208.0,2.3,24.0,523.5,705.21,534.54
2016,4,21,16,0,122.0,287.0,2.3,24.0,363.0,438.07,335.76
2016,4,21,16,15,414.5,198.0,2.2,23.5,424.5,650.84,502.87
2016,4,21,16,30,707.0,109.0,2.1,23.0,486.0,820.55,626.05
2016,4,21,16,45,675.0,103.5,2.05,23.0,431.5,770.83,591.65
2016,4,21,17,0,643.0,98.0,2.0,23.0,377.0,720.09,557.96
2016,4,21,17,15,598.5,90.5,1.9,22.5,322.0,655.5,514.06
2016,4,21,17,30,554.0,83.0,1.8,22.0,267.0,591.46,469.08
2016,4,21,17,45,489.0,74.0,1.7,21.5,213.0,510.51,409.3
2016,4,21,18,0,424.0,65.0,1.6,21.0,159.0,432.5,348.44
2016,4,21,18,15,329.5,51.5,1.55,20.5,111.5,329.1,264.25
2016,4,21,18,30,235.0,38.0,1.5,20.0,64.0,238.86,186.09
2016,4,21,18,45,117.5,19.0,1.5,20.0,32.0,120.71,50.91
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,171.0,16.0,1.8,13.5,34.0,12.75,0.0
2016,4,22,6,30,342.0,32.0,2.1,14.0,68.0,25.77,16.29
2016,4,22,6,45,444.0,42.0,2.4,15.0,119.0,32.86,23.26
2016,4,22,7,0,546.0,52.0,2.7,16.0,170.0,39.71,29.58
2016,4,22,7,15,609.5,59.0,2.6,16.5,227.0,43.73,33.24
2016,4,22,7,30,673.0,66.0,2.5,17.0,284.0,47.62,36.61
2016,4,22,7,45,713.5,72.0,2.45,18.0,342.5,55.35,43.14
2016,4,22,8,0,754.0,78.0,2.4,19.0,401.0,58.39,45.43
2016,4,22,8,15,783.5,82.0,2.35,19.5,458.0,59.67,46.26
2016,4,22,8,30,813.0,86.0,2.3,20.0,515.0,60.87,47.01
2016,4,22,8,45,833.5,90.0,2.25,21.0,568.5,67.46,52.24
2016,4,22,9,0,854.0,94.0,2.2,22.0,622.0,122.81,64.38
2016,4,22,9,15,870.0,97.0,2.25,22.0,671.5,188.43,108.18
2016,4,22,9,30,886.0,100.0,2.3,22.0,721.0,246.27,153.73
2016,4,22,9,45,896.5,102.5,2.4,22.5,764.5,303.83,202.5
2016,4,22,10,0,907.0,105.0,2.5,23.0,808.0,361.97,252.55
2016,4,22,10,15,916.0,107.0,2.55,23.0,845.0,419.56,302.2
2016,4,22,10,30,925.0,109.0,2.6,23.0,882.0,477.12,350.79
2016,4,22,10,45,930.5,111.0,2.65,23.5,911.5,532.75,395.94
2016,4,22,11,0,936.0,113.0,2.7,24.0,941.0,587.53,438.98
2016,4,22,11,15,940.0,114.0,2.7,24.0,962.5,639.59,479.44
2016,4,22,11,30,944.0,115.0,2.7,24.0,984.0,690.22,517.74
2016,4,22,11,45,947.0,115.0,2.75,24.5,997.5,737.75,552.1
2016,4,22,12,0,950.0,115.0,2.8,25.0,1011.0,783.35,584.12
2016,4,22,12,15,950.5,115.0,2.8,25.0,1015.0,824.99,611.93
2016,4,22,12,30,951.0,115.0,2.8,25.0,1019.0,864.17,637.91
2016,4,22,12,45,949.0,115.5,2.8,25.0,1014.5,899.1,660.92
2016,4,22,13,0,947.0,116.0,2.8,25.0,1010.0,931.09,681.94
2016,4,22,13,15,944.0,115.5,2.75,25.0,996.5,958.16,699.3
2016,4,22,13,30,941.0,115.0,2.7,25.0,983.0,981.89,714.51
2016,4,22,13,45,935.0,114.5,2.7,25.0,961.5,999.37,726.18
2016,4,22,14,0,929.0,114.0,2.7,25.0,940.0,1013.21,735.67
2016,4,22,14,15,922.0,112.5,2.65,25.0,910.0,1021.39,741.2
2016,4,22,14,30,915.0,111.0,2.6,25.0,880.0,1025.84,744.53
2016,4,22,14,45,905.0,109.5,2.6,25.0,843.0,1023.64,744.27
2016,4,22,15,0,895.0,108.0,2.6,25.0,806.0,1017.78,741.9
2016,4,22,15,15,882.5,105.5,2.5,25.0,762.5,1004.78,734.09
2016,4,22,15,30,870.0,103.0,2.4,25.0,719.0,988.34,724.26
2016,4,22,15,45,853.5,100.0,2.35,25.0,670.0,964.13,710.0
2016,4,22,16,0,837.0,97.0,2.3,25.0,621.0,947.03,700.56
2016,4,22,16,15,815.0,93.5,2.15,24.5,568.0,911.04,678.91
2016,4,22,16,30,793.0,90.0,2.0,24.0,515.0,872.63,655.61
2016,4,22,16,45,764.0,85.5,1.85,24.0,458.5,824.48,624.12
2016,4,22,17,0,735.0,81.0,1.7,24.0,402.0,774.87,591.22
2016,4,22,17,15,693.5,75.5,1.5,23.0,344.5,717.24,553.68
2016,4,22,17,30,652.0,70.0,1.3,22.0,287.0,655.32,511.66
2016,4,22,17,45,591.0,62.5,1.15,21.5,231.0,576.11,454.54
2016,4,22,18,0,530.0,55.0,1.0,21.0,175.0,499.65,396.71
2016,4,22,18,15,430.0,45.0,1.0,20.0,124.0,395.88,315.54
2016,4,22,18,30,330.0,35.0,1.0,19.0,73.0,299.84,234.05
2016,4,22,18,45,165.0,17.5,1.05,18.5,36.5,152.7,73.69
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
