Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,6,15,157.0,17.0,1.0,14.0,34.0,13.55,0.2
2016,4,23,6,30,314.0,34.0,1.1,15.0,68.0,27.4,17.73
2016,4,23,6,45,419.5,45.0,1.2,16.0,119.5,35.27,25.33
2016,4,23,7,0,525.0,56.0,1.3,17.0,171.0,42.84,32.26
2016,4,23,7,15,589.5,63.5,1.2,17.5,227.5,47.09,36.09
2016,4,23,7,30,654.0,71.0,1.1,18.0,284.0,51.2,39.61
2016,4,23,7,45,697.5,76.5,1.0,18.5,342.5,53.51,41.44
2016,4,23,8,0,741.0,82.0,0.9,19.0,401.0,61.3,47.95
2016,4,23,8,15,770.5,86.5,1.0,20.0,457.5,62.8,48.84
2016,4,23,8,30,800.0,91.0,1.1,21.0,514.0,64.21,49.64
2016,4,23,8,45,820.0,95.0,1.25,22.0,567.5,73.4,47.78
2016,4,23,9,0,840.0,99.0,1.4,23.0,621.0,127.94,67.88
2016,4,23,9,15,856.0,102.0,1.45,23.0,670.0,183.71,104.26
2016,4,23,9,30,872.0,105.0,1.5,23.0,719.0,249.67,156.0
2016,4,23,9,45,882.0,108.5,1.55,23.5,762.0,307.0,203.99
2016,4,23,10,0,892.0,112.0,1.6,24.0,805.0,364.89,253.04
2016,4,23,10,15,900.5,113.5,1.6,24.0,841.5,421.11,300.69
2016,4,23,10,30,909.0,115.0,1.6,24.0,878.0,477.23,347.14
2016,4,23,10,45,913.5,118.0,1.65,24.5,906.5,532.27,390.91
2016,4,23,11,0,918.0,121.0,1.7,25.0,935.0,586.4,432.52
2016,4,23,11,15,922.0,122.0,1.7,25.0,956.5,637.57,471.35
2016,4,23,11,30,926.0,123.0,1.7,25.0,978.0,687.35,508.08
2016,4,23,11,45,928.5,123.5,1.7,25.0,991.0,734.15,541.78
2016,4,23,12,0,931.0,124.0,1.7,25.0,1004.0,779.06,573.4
2016,4,23,12,15,931.5,124.0,1.7,25.0,1008.0,819.99,600.11
2016,4,23,12,30,932.0,124.0,1.7,25.0,1012.0,858.55,624.97
2016,4,23,12,45,929.5,125.0,1.75,25.5,1007.0,892.94,646.27
2016,4,23,13,0,927.0,126.0,1.8,26.0,1002.0,924.46,665.64
2016,4,23,13,15,924.0,125.5,1.85,26.0,989.5,951.12,683.2
2016,4,23,13,30,921.0,125.0,1.9,26.0,977.0,974.52,698.8
2016,4,23,13,45,915.0,124.5,1.95,26.0,955.0,991.72,710.61
2016,4,23,14,0,909.0,124.0,2.0,26.0,933.0,1005.36,720.35
2016,4,23,14,15,902.5,122.5,2.1,25.5,904.5,1013.91,729.1
2016,4,23,14,30,896.0,121.0,2.2,25.0,876.0,1018.82,735.75
2016,4,23,14,45,886.5,119.5,2.3,25.0,839.5,1017.15,736.95
2016,4,23,15,0,877.0,118.0,2.4,25.0,803.0,1011.89,736.04
2016,4,23,15,15,864.5,115.5,2.45,25.0,760.0,999.08,729.88
2016,4,23,15,30,852.0,113.0,2.5,25.0,717.0,993.58,728.66
2016,4,23,15,45,836.5,109.0,2.6,25.0,668.5,969.39,715.73
2016,4,23,16,0,821.0,105.0,2.7,25.0,620.0,942.11,700.83
2016,4,23,16,15,798.5,101.0,2.65,24.5,567.0,905.3,679.5
2016,4,23,16,30,776.0,97.0,2.6,24.0,514.0,866.11,656.34
2016,4,23,16,45,746.0,92.5,2.55,24.0,457.5,817.39,624.96
2016,4,23,17,0,716.0,88.0,2.5,24.0,401.0,772.73,595.91
2016,4,23,17,15,673.5,82.0,2.3,23.0,344.0,709.55,554.08
2016,4,23,17,30,631.0,76.0,2.1,22.0,287.0,646.68,511.03
2016,4,23,17,45,566.5,68.0,1.9,21.5,230.5,564.69,450.74
2016,4,23,18,0,502.0,60.0,1.7,21.0,174.0,485.61,389.93
2016,4,23,18,15,405.0,48.5,1.65,20.0,124.0,382.96,307.82
2016,4,23,18,30,308.0,37.0,1.6,19.0,74.0,287.77,226.34
2016,4,23,18,45,154.0,18.5,1.6,18.5,37.0,148.47,77.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,6.0,19.0,1.9,15.5,19.5,16.64,3.02
2016,4,24,6,30,12.0,38.0,2.1,16.0,39.0,32.17,21.76
2016,4,24,6,45,34.0,62.0,2.35,16.5,69.0,50.9,38.91
2016,4,24,7,0,56.0,86.0,2.6,17.0,99.0,69.23,55.39
2016,4,24,7,15,82.5,108.5,2.8,17.5,133.5,83.42,67.92
2016,4,24,7,30,109.0,131.0,3.0,18.0,168.0,99.18,81.46
2016,4,24,7,45,83.5,153.0,3.2,18.5,184.0,118.83,98.04
2016,4,24,8,0,58.0,175.0,3.4,19.0,200.0,134.19,110.63
2016,4,24,8,15,29.0,158.0,3.5,19.0,170.5,124.99,102.36
2016,4,24,8,30,0.0,141.0,3.6,19.0,141.0,119.91,97.67
2016,4,24,8,45,0.5,152.5,3.75,19.5,153.0,129.53,100.59
2016,4,24,9,0,1.0,164.0,3.9,20.0,165.0,139.71,108.2
2016,4,24,9,15,5.0,187.0,3.95,20.5,190.5,159.37,123.14
2016,4,24,9,30,9.0,210.0,4.0,21.0,216.0,179.66,138.42
2016,4,24,9,45,11.0,222.0,4.1,21.5,230.5,191.5,147.08
2016,4,24,10,0,13.0,234.0,4.2,22.0,245.0,203.62,155.96
2016,4,24,10,15,17.5,271.5,4.2,22.0,286.5,237.28,181.74
2016,4,24,10,30,22.0,309.0,4.2,22.0,328.0,271.77,207.94
2016,4,24,10,45,86.5,380.5,4.25,22.5,457.5,353.02,268.76
2016,4,24,11,0,151.0,452.0,4.3,23.0,587.0,443.78,335.84
2016,4,24,11,15,236.0,450.0,4.3,23.0,666.0,506.8,383.0
2016,4,24,11,30,321.0,448.0,4.3,23.0,745.0,572.91,432.47
2016,4,24,11,45,266.5,468.0,4.3,23.0,717.0,575.6,433.95
2016,4,24,12,0,212.0,488.0,4.3,23.0,689.0,575.4,433.15
2016,4,24,12,15,208.5,491.0,4.2,23.0,689.5,592.23,445.31
2016,4,24,12,30,205.0,494.0,4.1,23.0,690.0,608.36,456.79
2016,4,24,12,45,203.5,492.0,4.1,23.5,686.0,620.94,465.12
2016,4,24,13,0,202.0,490.0,4.1,24.0,682.0,632.62,472.77
2016,4,24,13,15,264.5,468.5,4.05,24.0,716.0,690.27,515.38
2016,4,24,13,30,327.0,447.0,4.0,24.0,750.0,743.12,554.14
2016,4,24,13,45,218.0,446.5,3.95,24.0,647.0,644.16,482.31
2016,4,24,14,0,109.0,446.0,3.9,24.0,544.0,536.46,403.15
2016,4,24,14,15,209.5,423.0,3.85,24.0,603.0,632.67,476.28
2016,4,24,14,30,310.0,400.0,3.8,24.0,662.0,731.94,549.2
2016,4,24,14,45,537.0,279.5,3.75,24.0,710.0,854.08,641.36
2016,4,24,15,0,764.0,159.0,3.7,24.0,758.0,956.17,714.02
2016,4,24,15,15,750.0,155.5,3.7,24.0,716.5,948.26,709.38
2016,4,24,15,30,736.0,152.0,3.7,24.0,675.0,930.65,699.16
2016,4,24,15,45,719.5,146.5,3.7,24.0,629.0,905.29,683.79
2016,4,24,16,0,703.0,141.0,3.7,24.0,583.0,877.21,666.58
2016,4,24,16,15,678.5,135.5,3.65,23.5,532.5,839.0,643.23
2016,4,24,16,30,654.0,130.0,3.6,23.0,482.0,798.81,618.21
2016,4,24,16,45,623.0,122.5,3.55,23.0,429.0,748.63,584.42
2016,4,24,17,0,592.0,115.0,3.5,23.0,376.0,697.41,549.28
2016,4,24,17,15,548.0,106.5,3.3,22.5,322.0,633.19,504.08
2016,4,24,17,30,504.0,98.0,3.1,22.0,268.0,563.35,453.23
2016,4,24,17,45,444.5,86.0,2.9,22.0,215.5,486.03,393.62
2016,4,24,18,0,385.0,74.0,2.7,22.0,163.0,412.05,333.83
2016,4,24,18,15,296.5,58.5,2.6,21.5,115.5,316.69,255.15
2016,4,24,18,30,208.0,43.0,2.5,21.0,68.0,228.81,179.24
2016,4,24,18,45,104.0,21.5,2.45,20.5,34.0,119.17,65.37
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.0,21.0,2.55,19.5,33.5,16.43,3.91
2016,4,25,6,30,220.0,42.0,2.7,20.0,67.0,32.5,21.73
2016,4,25,6,45,313.5,56.5,2.85,20.5,115.0,43.0,31.5
2016,4,25,7,0,407.0,71.0,3.0,21.0,163.0,53.14,40.62
2016,4,25,7,15,470.5,81.5,3.2,21.5,216.5,61.1,47.59
2016,4,25,7,30,534.0,92.0,3.4,22.0,270.0,66.83,52.4
2016,4,25,7,45,343.5,138.0,3.6,22.5,260.5,100.65,81.09
2016,4,25,8,0,153.0,184.0,3.8,23.0,251.0,133.92,108.71
2016,4,25,8,15,419.5,153.0,3.9,23.5,370.0,100.54,80.01
2016,4,25,8,30,686.0,122.0,4.0,24.0,489.0,77.21,59.96
2016,4,25,8,45,366.0,191.5,4.15,24.5,389.5,125.93,91.23
2016,4,25,9,0,46.0,261.0,4.3,25.0,290.0,200.49,152.02
2016,4,25,9,15,407.0,201.0,4.35,25.0,487.5,189.28,127.12
2016,4,25,9,30,768.0,141.0,4.4,25.0,685.0,251.8,162.1
2016,4,25,9,45,781.0,144.5,4.45,25.5,727.0,304.67,206.54
2016,4,25,10,0,794.0,148.0,4.5,26.0,769.0,358.69,252.49
2016,4,25,10,15,563.0,270.5,4.5,26.0,721.0,407.81,298.26
2016,4,25,10,30,332.0,393.0,4.5,26.0,673.0,440.73,327.54
2016,4,25,10,45,340.5,405.0,4.5,26.5,701.0,478.51,356.04
2016,4,25,11,0,349.0,417.0,4.5,27.0,729.0,517.13,384.58
2016,4,25,11,15,592.0,289.0,4.5,27.0,832.0,577.95,432.29
2016,4,25,11,30,835.0,161.0,4.5,27.0,935.0,664.49,498.98
2016,4,25,11,45,858.0,148.0,4.55,27.5,953.0,709.44,531.98
2016,4,25,12,0,881.0,135.0,4.6,28.0,971.0,755.47,565.22
2016,4,25,12,15,881.5,135.0,4.55,28.0,975.0,794.39,591.93
2016,4,25,12,30,882.0,135.0,4.5,28.0,979.0,831.1,616.69
2016,4,25,12,45,877.0,137.5,4.5,28.5,973.5,863.02,637.0
2016,4,25,13,0,872.0,140.0,4.5,29.0,968.0,892.14,655.33
2016,4,25,13,15,869.0,139.5,4.45,29.0,955.0,917.42,672.15
2016,4,25,13,30,866.0,139.0,4.4,29.0,942.0,939.63,686.95
2016,4,25,13,45,857.5,140.0,4.35,29.0,920.5,954.91,697.23
2016,4,25,14,0,849.0,141.0,4.3,29.0,899.0,966.8,705.42
2016,4,25,14,15,841.0,139.0,4.25,29.0,870.5,972.79,709.86
2016,4,25,14,30,833.0,137.0,4.2,29.0,842.0,986.41,719.51
2016,4,25,14,45,818.5,137.5,4.2,29.0,805.5,982.01,717.67
2016,4,25,15,0,804.0,138.0,4.2,29.0,769.0,974.16,713.84
2016,4,25,15,15,790.0,135.0,4.1,28.5,727.0,959.62,706.59
2016,4,25,15,30,776.0,132.0,4.0,28.0,685.0,941.85,697.31
2016,4,25,15,45,752.5,130.5,3.95,28.0,637.0,913.37,679.79
2016,4,25,16,0,729.0,129.0,3.9,28.0,589.0,888.6,664.86
2016,4,25,16,15,704.5,124.0,3.75,28.0,538.0,850.47,640.22
2016,4,25,16,30,680.0,119.0,3.6,28.0,487.0,810.35,614.12
2016,4,25,16,45,647.5,113.0,3.5,28.0,433.0,760.02,580.79
2016,4,25,17,0,615.0,107.0,3.4,28.0,379.0,708.71,546.24
2016,4,25,17,15,570.5,99.5,3.2,27.5,324.5,644.69,502.29
2016,4,25,17,30,526.0,92.0,3.0,27.0,270.0,581.16,457.38
2016,4,25,17,45,463.0,81.5,2.8,26.5,216.5,494.56,393.22
2016,4,25,18,0,400.0,71.0,2.6,26.0,163.0,419.12,334.28
2016,4,25,18,15,310.0,56.5,2.65,25.5,116.0,323.18,256.7
2016,4,25,18,30,220.0,42.0,2.7,25.0,69.0,234.85,181.76
2016,4,25,18,45,110.0,21.0,2.8,24.5,34.5,122.34,69.85
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,95.5,22.0,4.05,20.0,33.5,17.18,5.23
2016,4,26,6,30,191.0,44.0,4.1,20.0,67.0,33.95,23.01
2016,4,26,6,45,267.0,62.5,4.15,20.5,113.5,47.38,35.29
2016,4,26,7,0,343.0,81.0,4.2,21.0,160.0,60.26,46.8
2016,4,26,7,15,174.5,98.0,4.3,21.0,138.5,73.71,58.62
2016,4,26,7,30,6.0,115.0,4.4,21.0,117.0,95.89,77.71
2016,4,26,7,45,105.5,149.0,4.55,21.5,195.0,111.67,90.83
2016,4,26,8,0,205.0,183.0,4.7,22.0,273.0,133.82,109.11
2016,4,26,8,15,234.5,205.5,4.8,22.5,322.0,139.75,113.45
2016,4,26,8,30,264.0,228.0,4.9,23.0,371.0,151.77,122.83
2016,4,26,8,45,469.0,193.5,5.05,23.5,477.0,131.45,93.78
2016,4,26,9,0,674.0,159.0,5.2,24.0,583.0,155.45,93.99
2016,4,26,9,15,693.5,164.5,5.25,24.0,630.0,204.6,127.65
2016,4,26,9,30,713.0,170.0,5.3,24.0,677.0,256.15,168.73
2016,4,26,9,45,731.0,172.5,5.4,24.5,719.5,307.37,211.79
2016,4,26,10,0,749.0,175.0,5.5,25.0,762.0,360.39,256.9
2016,4,26,10,15,760.0,178.0,5.55,25.0,797.5,412.71,301.84
2016,4,26,10,30,771.0,181.0,5.6,25.0,833.0,470.16,349.84
2016,4,26,10,45,776.0,185.5,5.7,25.5,860.5,520.71,391.1
2016,4,26,11,0,781.0,190.0,5.8,26.0,888.0,570.82,430.92
2016,4,26,11,15,786.0,191.5,5.85,26.0,908.0,617.92,468.36
2016,4,26,11,30,791.0,193.0,5.9,26.0,928.0,664.17,504.39
2016,4,26,11,45,800.0,189.5,5.95,26.5,941.5,708.04,537.07
2016,4,26,12,0,809.0,186.0,6.0,27.0,955.0,750.91,568.34
2016,4,26,12,15,622.0,306.0,5.95,27.0,898.5,750.39,564.42
2016,4,26,12,30,435.0,426.0,5.9,27.0,842.0,737.82,551.17
2016,4,26,12,45,309.0,460.0,5.9,27.5,755.0,685.62,510.95
2016,4,26,13,0,183.0,494.0,5.9,28.0,668.0,620.57,461.04
2016,4,26,13,15,222.0,481.0,5.85,28.0,689.5,656.77,488.41
2016,4,26,13,30,261.0,468.0,5.8,28.0,711.0,703.47,522.62
2016,4,26,13,45,173.0,452.5,5.8,28.0,612.5,608.24,453.44
2016,4,26,14,0,85.0,437.0,5.8,28.0,514.0,504.44,376.99
2016,4,26,14,15,52.0,368.0,5.7,28.0,415.0,407.81,306.27
2016,4,26,14,30,19.0,299.0,5.6,28.0,316.0,294.67,221.67
2016,4,26,14,45,101.5,343.0,5.6,28.0,424.0,456.73,345.71
2016,4,26,15,0,184.0,387.0,5.6,28.0,532.0,592.75,447.25
2016,4,26,15,15,411.5,293.5,5.5,27.5,594.5,756.55,572.93
2016,4,26,15,30,639.0,200.0,5.4,27.0,657.0,889.48,673.64
2016,4,26,15,45,504.0,229.5,5.3,27.0,575.0,780.92,595.41
2016,4,26,16,0,369.0,259.0,5.2,27.0,493.0,663.16,509.39
2016,4,26,16,15,430.0,225.5,4.95,26.5,475.5,698.85,539.17
2016,4,26,16,30,491.0,192.0,4.7,26.0,458.0,712.34,552.56
2016,4,26,16,45,322.5,190.0,4.5,26.0,357.5,530.22,416.31
2016,4,26,17,0,154.0,188.0,4.3,26.0,257.0,358.37,282.98
2016,4,26,17,15,123.5,168.5,4.1,25.5,219.0,309.37,245.83
2016,4,26,17,30,93.0,149.0,3.9,25.0,181.0,247.3,197.19
2016,4,26,17,45,130.0,127.0,3.7,24.5,162.5,266.26,213.83
2016,4,26,18,0,167.0,105.0,3.5,24.0,144.0,267.43,215.26
2016,4,26,18,15,114.5,76.0,3.5,23.5,99.5,189.12,150.18
2016,4,26,18,30,62.0,47.0,3.5,23.0,55.0,111.68,84.74
2016,4,26,18,45,31.0,23.5,3.55,23.0,27.5,55.01,29.93
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,27,6,15,127.0,22.5,3.35,15.0,38.0,17.58,6.45
2016,4,27,6,30,254.0,45.0,3.4,15.0,76.0,34.82,24.38
2016,4,27,6,45,381.0,55.5,3.45,15.0,130.0,43.9,33.12
2016,4,27,7,0,508.0,66.0,3.5,15.0,184.0,50.73,39.55
2016,4,27,7,15,574.5,74.5,3.4,15.5,242.0,55.4,43.75
2016,4,27,7,30,641.0,83.0,3.3,16.0,300.0,59.9,47.59
2016,4,27,7,45,698.5,86.0,3.25,16.5,362.0,60.0,47.44
2016,4,27,8,0,756.0,89.0,3.2,17.0,424.0,66.42,52.78
2016,4,27,8,15,786.5,93.5,3.15,18.0,482.0,67.72,53.47
2016,4,27,8,30,817.0,98.0,3.1,19.0,540.0,68.93,54.08
2016,4,27,8,45,843.5,100.0,3.05,20.0,596.0,87.93,52.84
2016,4,27,9,0,870.0,102.0,3.0,21.0,652.0,142.98,77.12
2016,4,27,9,15,886.0,105.0,2.95,22.0,702.0,209.17,123.6
2016,4,27,9,30,902.0,108.0,2.9,23.0,752.0,267.85,170.36
2016,4,27,9,45,915.0,109.5,2.9,24.0,796.5,326.1,219.39
2016,4,27,10,0,928.0,111.0,2.9,25.0,841.0,385.15,269.25
2016,4,27,10,15,936.0,113.0,2.8,25.5,878.0,443.28,318.01
2016,4,27,10,30,944.0,115.0,2.7,26.0,915.0,501.22,365.17
2016,4,27,10,45,950.5,116.0,2.65,26.5,944.5,557.26,409.46
2016,4,27,11,0,957.0,117.0,2.6,27.0,974.0,612.49,451.56
2016,4,27,11,15,960.0,118.0,2.6,27.0,995.0,664.64,491.19
2016,4,27,11,30,963.0,119.0,2.6,27.0,1016.0,715.21,528.62
2016,4,27,11,45,967.5,117.5,2.6,27.5,1029.0,763.04,562.14
2016,4,27,12,0,972.0,116.0,2.6,28.0,1042.0,809.0,592.88
2016,4,27,12,15,972.0,116.0,2.6,28.0,1045.5,850.73,620.1
2016,4,27,12,30,972.0,116.0,2.6,28.0,1049.0,889.94,645.49
2016,4,27,12,45,970.5,115.5,2.6,28.0,1043.5,924.76,667.88
2016,4,27,13,0,969.0,115.0,2.6,28.0,1038.0,956.59,688.3
2016,4,27,13,15,965.5,114.5,2.55,28.0,1024.0,983.47,705.08
2016,4,27,13,30,962.0,114.0,2.5,28.0,1010.0,1006.92,719.69
2016,4,27,13,45,957.0,113.0,2.5,28.0,987.5,1024.93,731.42
2016,4,27,14,0,952.0,112.0,2.5,28.0,965.0,1039.25,741.0
2016,4,27,14,15,945.0,110.5,2.4,28.0,935.0,1047.39,745.77
2016,4,27,14,30,938.0,109.0,2.3,28.0,905.0,1051.74,748.31
2016,4,27,14,45,927.0,108.0,2.25,28.0,867.0,1048.89,747.1
2016,4,27,15,0,916.0,107.0,2.2,28.0,829.0,1042.35,743.81
2016,4,27,15,15,904.0,104.5,2.0,27.5,785.0,1029.54,736.39
2016,4,27,15,30,892.0,102.0,1.8,27.0,741.0,1013.23,726.82
2016,4,27,15,45,873.5,100.0,1.65,27.0,690.5,987.79,710.77
2016,4,27,16,0,855.0,98.0,1.5,27.0,640.0,969.59,699.45
2016,4,27,16,15,834.0,94.5,1.35,27.0,586.5,934.07,677.01
2016,4,27,16,30,813.0,91.0,1.2,27.0,533.0,896.06,653.06
2016,4,27,16,45,781.0,87.5,1.1,27.0,475.5,845.78,621.63
2016,4,27,17,0,749.0,84.0,1.0,27.0,418.0,794.13,588.89
2016,4,27,17,15,708.0,78.5,0.85,26.5,359.5,736.52,551.83
2016,4,27,17,30,667.0,73.0,0.7,26.0,301.0,674.31,510.43
2016,4,27,17,45,602.0,66.5,0.55,26.0,243.5,592.46,452.64
2016,4,27,18,0,537.0,60.0,0.4,26.0,186.0,513.48,394.57
2016,4,27,18,15,440.5,49.0,0.45,25.5,134.0,410.03,317.26
2016,4,27,18,30,344.0,38.0,0.5,25.0,82.0,313.87,239.79
2016,4,27,18,45,172.0,19.0,0.6,24.5,41.0,164.05,102.21
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,6,15,135.5,22.0,1.45,14.0,39.0,17.17,6.8
2016,4,28,6,30,271.0,44.0,1.7,15.0,78.0,34.03,23.8
2016,4,28,6,45,364.0,57.5,2.0,16.0,128.0,43.75,32.89
2016,4,28,7,0,457.0,71.0,2.3,17.0,178.0,54.71,42.75
2016,4,28,7,15,519.0,80.0,2.45,17.5,233.0,59.53,47.01
2016,4,28,7,30,581.0,89.0,2.6,18.0,288.0,64.15,50.91
2016,4,28,7,45,627.5,95.5,2.8,19.0,345.0,66.51,52.6
2016,4,28,8,0,674.0,102.0,3.0,20.0,402.0,68.75,54.12
2016,4,28,8,15,705.0,107.5,3.25,20.5,457.5,70.0,54.86
2016,4,28,8,30,736.0,113.0,3.5,21.0,513.0,71.11,55.49
2016,4,28,8,45,760.5,116.5,3.8,22.0,565.5,99.42,61.77
2016,4,28,9,0,785.0,120.0,4.1,23.0,618.0,150.5,85.33
2016,4,28,9,15,802.0,123.5,4.1,23.5,666.0,203.5,122.18
2016,4,28,9,30,819.0,127.0,4.1,24.0,714.0,258.46,166.33
2016,4,28,9,45,832.0,129.5,4.2,24.5,756.5,313.36,213.0
2016,4,28,10,0,845.0,132.0,4.3,25.0,799.0,369.31,260.92
2016,4,28,10,15,854.0,134.5,4.3,25.0,834.5,424.56,308.31
2016,4,28,10,30,863.0,137.0,4.3,25.0,870.0,484.21,357.9
2016,4,28,10,45,868.0,140.0,4.35,25.5,898.0,536.85,400.48
2016,4,28,11,0,873.0,143.0,4.4,26.0,926.0,588.69,441.18
2016,4,28,11,15,877.0,144.0,4.4,26.0,946.5,637.47,479.33
2016,4,28,11,30,881.0,145.0,4.4,26.0,967.0,684.96,515.61
2016,4,28,11,45,881.0,147.0,4.45,26.5,978.5,729.04,547.69
2016,4,28,12,0,881.0,149.0,4.5,27.0,990.0,771.22,577.62
2016,4,28,12,15,881.0,149.5,4.45,27.0,993.0,810.17,604.61
2016,4,28,12,30,881.0,150.0,4.4,27.0,996.0,846.94,629.37
2016,4,28,12,45,871.0,155.0,4.4,27.5,988.5,876.78,648.23
2016,4,28,13,0,861.0,160.0,4.4,28.0,981.0,903.64,665.02
2016,4,28,13,15,856.0,159.0,4.35,28.0,966.5,936.42,686.84
2016,4,28,13,30,851.0,158.0,4.3,28.0,952.0,956.98,700.46
2016,4,28,13,45,832.5,164.0,4.25,28.0,926.5,968.39,708.16
2016,4,28,14,0,814.0,170.0,4.2,28.0,901.0,976.1,713.6
2016,4,28,14,15,804.0,168.0,4.15,28.0,871.0,980.39,716.94
2016,4,28,14,30,794.0,166.0,4.1,28.0,841.0,981.16,718.12
2016,4,28,14,45,758.5,176.5,4.05,28.0,799.0,973.45,713.87
2016,4,28,15,0,723.0,187.0,4.0,28.0,757.0,956.2,703.49
2016,4,28,15,15,532.0,250.5,3.95,27.5,658.0,831.18,619.37
2016,4,28,15,30,341.0,314.0,3.9,27.0,559.0,696.4,523.68
2016,4,28,15,45,258.0,304.0,3.85,27.0,482.5,605.98,459.38
2016,4,28,16,0,175.0,294.0,3.8,27.0,406.0,497.65,380.34
2016,4,28,16,15,100.5,249.5,3.65,26.5,313.0,357.91,276.55
2016,4,28,16,30,26.0,205.0,3.5,26.0,220.0,221.98,171.41
2016,4,28,16,45,39.0,192.0,3.35,26.0,211.0,238.75,185.87
2016,4,28,17,0,52.0,179.0,3.2,26.0,202.0,239.22,187.34
2016,4,28,17,15,39.5,156.0,3.0,25.5,172.0,204.09,160.19
2016,4,28,17,30,27.0,133.0,2.8,25.0,142.0,169.28,132.81
2016,4,28,17,45,91.5,119.5,2.65,24.5,142.5,223.7,178.74
2016,4,28,18,0,156.0,106.0,2.5,24.0,143.0,259.92,208.68
2016,4,28,18,15,109.0,76.5,2.55,23.5,99.0,184.93,146.63
2016,4,28,18,30,62.0,47.0,2.6,23.0,55.0,110.34,83.91
2016,4,28,18,45,32.0,25.0,2.7,23.0,29.0,58.44,34.53
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,3.87,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,64.5,27.0,2.8,21.0,35.0,21.84,10.29
2016,4,29,6,30,122.0,49.0,2.9,21.0,65.0,38.61,27.05
2016,4,29,6,45,173.0,73.0,3.05,21.5,108.0,56.2,42.82
2016,4,29,7,0,224.0,97.0,3.2,22.0,151.0,73.19,57.77
2016,4,29,7,15,208.5,122.5,3.55,22.5,183.0,90.17,72.37
2016,4,29,7,30,193.0,148.0,3.9,23.0,215.0,110.41,89.4
2016,4,29,7,45,230.0,163.5,4.25,23.5,257.0,115.88,93.59
2016,4,29,8,0,267.0,179.0,4.6,24.0,299.0,124.98,100.74
2016,4,29,8,15,133.5,153.5,4.75,24.5,213.5,115.9,92.56
2016,4,29,8,30,0.0,128.0,4.9,25.0,128.0,110.14,87.23
2016,4,29,8,45,10.5,180.5,5.1,25.5,187.5,151.21,115.18
2016,4,29,9,0,21.0,233.0,5.3,26.0,247.0,193.18,146.74
2016,4,29,9,15,19.0,241.0,5.35,26.0,254.0,202.66,153.61
2016,4,29,9,30,17.0,249.0,5.4,26.0,261.0,211.67,160.3
2016,4,29,9,45,8.5,188.0,5.45,26.5,194.0,164.16,123.34
2016,4,29,10,0,0.0,127.0,5.5,27.0,127.0,111.74,82.44
2016,4,29,10,15,4.0,161.0,5.45,27.0,164.5,142.25,105.97
2016,4,29,10,30,8.0,195.0,5.4,27.0,202.0,173.2,129.63
2016,4,29,10,45,8.0,190.5,5.4,27.5,197.5,170.39,127.06
2016,4,29,11,0,8.0,186.0,5.4,28.0,193.0,167.45,124.46
2016,4,29,11,15,16.5,273.5,5.35,28.0,289.0,247.88,185.43
2016,4,29,11,30,25.0,361.0,5.3,28.0,385.0,325.14,242.92
2016,4,29,11,45,15.0,258.5,5.25,28.0,273.0,237.64,177.32
2016,4,29,12,0,5.0,156.0,5.2,28.0,161.0,142.09,104.71
2016,4,29,12,15,2.5,141.0,5.15,28.0,143.5,127.36,93.41
2016,4,29,12,30,0.0,126.0,5.1,28.0,126.0,112.29,81.74
2016,4,29,12,45,0.0,125.5,5.05,28.0,125.5,111.99,81.52
2016,4,29,13,0,0.0,125.0,5.0,28.0,125.0,111.66,81.29
2016,4,29,13,15,74.0,303.0,4.9,28.0,372.5,356.06,268.15
2016,4,29,13,30,148.0,481.0,4.8,28.0,620.0,602.54,446.54
2016,4,29,13,45,94.0,434.5,4.75,28.0,522.0,503.93,374.53
2016,4,29,14,0,40.0,388.0,4.7,28.0,424.0,411.69,306.84
2016,4,29,14,15,164.5,399.0,4.6,28.0,540.0,564.91,422.08
2016,4,29,14,30,289.0,410.0,4.5,28.0,656.0,723.23,536.24
2016,4,29,14,45,283.0,392.5,4.4,28.0,625.0,707.69,525.36
2016,4,29,15,0,277.0,375.0,4.3,28.0,594.0,690.31,514.13
2016,4,29,15,15,269.0,354.5,4.1,27.5,558.0,665.88,498.72
2016,4,29,15,30,261.0,334.0,3.9,27.0,522.0,639.78,482.07
2016,4,29,15,45,173.0,310.0,3.75,27.0,431.0,510.54,388.16
2016,4,29,16,0,85.0,286.0,3.6,27.0,340.0,382.03,292.16
2016,4,29,16,15,67.0,268.5,3.35,27.0,309.0,348.8,267.75
2016,4,29,16,30,49.0,251.0,3.1,27.0,278.0,316.12,243.21
2016,4,29,16,45,140.5,218.0,2.9,27.0,283.5,381.58,296.99
2016,4,29,17,0,232.0,185.0,2.7,27.0,289.0,440.66,344.78
2016,4,29,17,15,163.0,175.5,2.55,26.5,244.0,352.33,277.3
2016,4,29,17,30,94.0,166.0,2.4,26.0,199.0,272.44,214.9
2016,4,29,17,45,100.5,137.5,2.25,25.5,166.5,258.17,204.7
2016,4,29,18,0,107.0,109.0,2.1,25.0,134.0,227.66,180.79
2016,4,29,18,15,72.0,75.5,2.05,24.5,90.5,156.31,122.39
2016,4,29,18,30,37.0,42.0,2.0,24.0,47.0,72.83,53.47
2016,4,29,18,45,19.0,22.5,2.0,24.0,25.0,35.86,19.54
2016,4,29,19,0,1.0,3.0,2.0,24.0,3.0,3.3,0.0
2016,4,29,19,15,0.5,1.5,2.05,23.5,1.5,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.0,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,13.0,9.0,8.19,0.0
2016,4,30,6,15,124.0,29.0,3.4,13.5,44.5,22.63,11.8
2016,4,30,6,30,230.0,49.0,3.5,14.0,80.0,37.72,27.2
2016,4,30,6,45,327.5,63.5,3.65,14.5,130.0,48.06,36.95
2016,4,30,7,0,425.0,78.0,3.8,15.0,180.0,58.06,46.09
2016,4,30,7,15,488.0,88.5,3.9,16.0,235.5,64.64,51.81
2016,4,30,7,30,551.0,99.0,4.0,17.0,291.0,71.73,57.77
2016,4,30,7,45,601.0,105.5,4.15,18.0,348.0,73.71,59.08
2016,4,30,8,0,651.0,112.0,4.3,19.0,405.0,75.6,60.26
2016,4,30,8,15,530.5,157.5,4.25,19.5,416.5,103.73,84.02
2016,4,30,8,30,410.0,203.0,4.2,20.0,428.0,128.55,104.55
2016,4,30,8,45,592.0,166.0,4.2,20.5,525.5,123.07,82.45
2016,4,30,9,0,774.0,129.0,4.2,21.0,623.0,160.39,93.56
2016,4,30,9,15,791.5,132.5,4.0,21.5,671.0,212.76,130.88
2016,4,30,9,30,809.0,136.0,3.8,22.0,719.0,267.18,175.05
2016,4,30,9,45,829.0,135.0,3.6,22.5,763.0,320.75,220.57
2016,4,30,10,0,849.0,134.0,3.4,23.0,807.0,376.14,267.79
2016,4,30,10,15,858.5,136.5,3.2,23.0,843.0,431.7,315.13
2016,4,30,10,30,868.0,139.0,3.0,23.0,879.0,491.57,364.32
2016,4,30,10,45,879.0,138.0,2.8,23.5,909.0,544.37,406.13
2016,4,30,11,0,890.0,137.0,2.6,24.0,939.0,596.89,446.14
2016,4,30,11,15,895.0,138.0,2.35,24.5,960.0,646.86,482.5
2016,4,30,11,30,900.0,139.0,2.1,25.0,981.0,695.61,516.36
2016,4,30,11,45,906.5,136.5,1.9,25.5,995.0,741.24,546.94
2016,4,30,12,0,913.0,134.0,1.7,26.0,1009.0,785.32,575.04
2016,4,30,12,15,914.0,134.5,1.6,26.0,1013.0,825.92,600.29
2016,4,30,12,30,915.0,135.0,1.5,26.0,1017.0,864.31,623.69
2016,4,30,12,45,916.0,133.0,1.4,26.5,1012.5,898.16,642.54
2016,4,30,13,0,917.0,131.0,1.3,27.0,1008.0,929.33,659.35
2016,4,30,13,15,914.0,130.5,1.3,27.0,995.5,955.37,675.52
2016,4,30,13,30,911.0,130.0,1.3,27.0,983.0,978.21,689.78
2016,4,30,13,45,908.0,128.0,1.35,27.0,962.0,996.28,701.98
2016,4,30,14,0,905.0,126.0,1.4,27.0,941.0,1010.87,712.23
2016,4,30,14,15,898.5,124.5,1.35,27.0,912.0,1019.0,717.08
2016,4,30,14,30,892.0,123.0,1.3,27.0,883.0,1023.54,719.91
2016,4,30,14,45,885.0,120.0,1.3,27.0,847.5,1022.41,720.31
2016,4,30,15,0,878.0,117.0,1.3,27.0,812.0,1017.7,718.74
2016,4,30,15,15,866.5,114.5,1.25,27.0,769.5,1005.53,711.92
2016,4,30,15,30,855.0,112.0,1.2,27.0,727.0,990.01,703.26
2016,4,30,15,45,841.5,108.0,1.15,27.0,679.5,978.21,697.08
2016,4,30,16,0,828.0,104.0,1.1,27.0,632.0,952.58,682.31
2016,4,30,16,15,807.0,100.0,1.05,26.5,579.5,916.84,662.62
2016,4,30,16,30,786.0,96.0,1.0,26.0,527.0,878.7,641.26
2016,4,30,16,45,759.5,91.0,0.95,26.0,472.0,832.16,612.87
2016,4,30,17,0,733.0,86.0,0.9,26.0,417.0,784.04,583.01
2016,4,30,17,15,693.0,80.5,0.85,25.5,360.0,727.83,548.0
2016,4,30,17,30,653.0,75.0,0.8,25.0,303.0,666.85,508.45
2016,4,30,17,45,596.0,67.5,0.8,24.5,246.5,590.34,456.53
2016,4,30,18,0,539.0,60.0,0.8,24.0,190.0,516.19,403.46
2016,4,30,18,15,447.0,50.0,0.85,23.0,138.5,416.9,328.54
2016,4,30,18,30,355.0,40.0,0.9,22.0,87.0,324.31,253.14
2016,4,30,18,45,209.5,25.5,0.95,21.5,49.5,199.86,136.77
2016,4,30,19,0,64.0,11.0,1.0,21.0,12.0,46.73,0.0
2016,4,30,19,15,32.0,5.5,1.0,20.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,41.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,163.0,28.0,3.25,15.5,48.0,21.86,11.44
2016,5,1,6,30,285.0,45.0,3.5,16.0,84.0,34.7,24.4
2016,5,1,6,45,370.0,58.0,3.75,16.5,133.0,43.99,33.09
2016,5,1,7,0,455.0,71.0,4.0,17.0,182.0,54.19,42.31
2016,5,1,7,15,514.0,80.0,4.1,17.5,236.0,59.02,46.56
2016,5,1,7,30,573.0,89.0,4.2,18.0,290.0,63.62,50.44
2016,5,1,7,45,306.0,132.5,4.35,18.5,242.0,96.64,78.86
2016,5,1,8,0,39.0,176.0,4.5,19.0,194.0,135.42,111.66
2016,5,1,8,15,158.5,204.0,4.5,19.5,289.5,146.74,120.57
2016,5,1,8,30,278.0,232.0,4.5,20.0,385.0,153.79,125.81
2016,5,1,8,45,193.0,262.5,4.55,20.5,373.5,190.43,144.51
2016,5,1,9,0,108.0,293.0,4.6,21.0,362.0,228.14,173.43
2016,5,1,9,15,62.5,272.0,4.55,21.0,312.5,219.92,168.02
2016,5,1,9,30,17.0,251.0,4.5,21.0,263.0,213.45,164.56
2016,5,1,9,45,11.5,216.5,4.5,21.5,225.0,187.91,144.2
2016,5,1,10,0,6.0,182.0,4.5,22.0,187.0,159.74,121.8
2016,5,1,10,15,13.0,244.5,4.5,22.0,255.5,214.64,164.39
2016,5,1,10,30,20.0,307.0,4.5,22.0,324.0,270.17,206.84
2016,5,1,10,45,19.0,305.0,4.5,22.5,321.5,270.92,206.76
2016,5,1,11,0,18.0,303.0,4.5,23.0,319.0,271.32,206.53
2016,5,1,11,15,21.0,329.5,4.5,23.0,349.0,297.63,226.39
2016,5,1,11,30,24.0,356.0,4.5,23.0,379.0,324.59,246.59
2016,5,1,11,45,103.0,426.0,4.5,23.5,525.0,436.32,330.54
2016,5,1,12,0,182.0,496.0,4.5,24.0,671.0,563.32,423.17
2016,5,1,12,15,106.5,445.5,4.5,24.0,548.0,477.78,359.73
2016,5,1,12,30,31.0,395.0,4.5,24.0,425.0,379.59,286.17
2016,5,1,12,45,26.5,373.5,4.5,24.0,399.5,361.65,273.16
2016,5,1,13,0,22.0,352.0,4.5,24.0,374.0,335.74,253.92
2016,5,1,13,15,44.0,398.5,4.55,23.5,441.0,410.42,310.92
2016,5,1,13,30,66.0,445.0,4.6,23.0,508.0,481.27,364.35
2016,5,1,13,45,432.5,311.0,4.65,23.0,703.0,739.7,562.86
2016,5,1,14,0,799.0,177.0,4.7,23.0,898.0,971.06,729.1
2016,5,1,14,15,790.5,175.0,4.7,23.0,869.5,976.57,732.12
2016,5,1,14,30,782.0,173.0,4.7,23.0,841.0,978.65,734.5
2016,5,1,14,45,650.5,231.5,4.75,23.0,771.5,926.16,700.06
2016,5,1,15,0,519.0,290.0,4.8,23.0,702.0,857.64,650.68
2016,5,1,15,15,519.5,269.5,4.75,22.5,663.5,840.6,641.98
2016,5,1,15,30,520.0,249.0,4.7,22.0,625.0,820.68,630.96
2016,5,1,15,45,435.0,258.0,4.7,22.0,558.0,746.32,577.43
2016,5,1,16,0,350.0,267.0,4.7,22.0,491.0,654.98,511.01
2016,5,1,16,15,335.0,245.5,4.55,22.0,445.5,614.57,482.62
2016,5,1,16,30,320.0,224.0,4.4,22.0,400.0,572.96,452.83
2016,5,1,16,45,294.0,202.5,4.3,22.0,351.5,520.29,414.2
2016,5,1,17,0,268.0,181.0,4.2,22.0,303.0,467.46,374.9
2016,5,1,17,15,235.5,163.0,3.95,21.5,260.0,413.9,334.43
2016,5,1,17,30,203.0,145.0,3.7,21.0,217.0,345.88,281.72
2016,5,1,17,45,173.5,122.0,3.5,20.5,175.5,291.38,238.36
2016,5,1,18,0,144.0,99.0,3.3,20.0,134.0,238.17,194.65
2016,5,1,18,15,149.5,76.0,3.3,19.5,104.0,224.2,182.15
2016,5,1,18,30,155.0,53.0,3.3,19.0,74.0,194.53,155.11
2016,5,1,18,45,83.5,30.5,3.3,19.0,41.0,114.08,78.77
2016,5,1,19,0,12.0,8.0,3.3,19.0,8.0,14.17,0.0
2016,5,1,19,15,6.0,4.0,3.4,18.5,4.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.5,4.65,12.0,1.5,0.0,0.0
2016,5,2,6,0,0.0,3.0,4.8,12.0,3.0,2.73,0.0
2016,5,2,6,15,0.0,11.5,4.95,12.0,11.5,10.1,2.47
2016,5,2,6,30,0.0,20.0,5.1,12.0,20.0,17.59,9.84
2016,5,2,6,45,0.0,32.0,5.3,12.5,32.0,28.19,19.58
2016,5,2,7,0,0.0,44.0,5.5,13.0,44.0,38.81,29.25
2016,5,2,7,15,0.0,57.5,5.55,13.0,57.5,50.78,40.05
2016,5,2,7,30,0.0,71.0,5.6,13.0,71.0,62.66,50.6
2016,5,2,7,45,1.0,108.5,5.65,13.5,109.0,92.88,77.12
2016,5,2,8,0,2.0,146.0,5.7,14.0,147.0,121.86,102.07
2016,5,2,8,15,3.5,158.5,5.7,14.0,160.5,132.26,110.71
2016,5,2,8,30,5.0,171.0,5.7,14.0,174.0,142.54,119.18
2016,5,2,8,45,7.0,186.5,5.7,14.0,191.5,155.82,124.27
2016,5,2,9,0,9.0,202.0,5.7,14.0,209.0,169.93,135.21
2016,5,2,9,15,4.5,133.0,5.6,14.0,136.5,116.73,91.34
2016,5,2,9,30,0.0,64.0,5.5,14.0,64.0,56.74,41.74
2016,5,2,9,45,0.0,49.5,5.45,14.5,49.5,43.88,30.91
2016,5,2,10,0,0.0,35.0,5.4,15.0,35.0,31.03,20.13
2016,5,2,10,15,0.0,82.5,5.25,15.0,82.5,73.34,54.96
2016,5,2,10,30,0.0,130.0,5.1,15.0,130.0,114.62,88.53
2016,5,2,10,45,0.0,98.5,5.0,15.0,98.5,87.4,66.22
2016,5,2,11,0,0.0,67.0,4.9,15.0,67.0,59.64,43.47
2016,5,2,11,15,0.0,69.0,4.85,15.0,69.0,61.46,44.93
2016,5,2,11,30,0.0,71.0,4.8,15.0,71.0,63.24,46.35
2016,5,2,11,45,0.0,71.5,4.75,15.0,71.5,63.7,46.69
2016,5,2,12,0,0.0,72.0,4.7,15.0,72.0,64.16,47.04
2016,5,2,12,15,11.0,198.0,4.75,15.0,209.0,184.4,144.39
2016,5,2,12,30,22.0,324.0,4.8,15.0,346.0,309.05,242.69
2016,5,2,12,45,20.5,325.0,4.85,15.5,345.0,307.92,241.13
2016,5,2,13,0,19.0,326.0,4.9,16.0,344.0,309.56,242.03
2016,5,2,13,15,76.5,402.5,4.9,16.0,474.0,443.69,347.09
2016,5,2,13,30,134.0,479.0,4.9,16.0,604.0,588.14,456.72
2016,5,2,13,45,96.5,448.0,4.9,16.5,537.5,519.97,404.05
2016,5,2,14,0,59.0,417.0,4.9,17.0,471.0,459.36,357.22
2016,5,2,14,15,34.5,322.0,4.8,17.0,353.5,344.09,269.18
2016,5,2,14,30,10.0,227.0,4.7,17.0,236.0,216.81,169.49
2016,5,2,14,45,52.0,302.5,4.6,17.0,344.0,348.26,274.55
2016,5,2,15,0,94.0,378.0,4.5,17.0,452.0,475.42,373.19
2016,5,2,15,15,57.5,321.0,4.35,17.0,365.5,380.96,300.02
2016,5,2,15,30,21.0,264.0,4.2,17.0,279.0,269.15,212.39
2016,5,2,15,45,10.5,177.0,4.1,17.0,184.5,172.83,136.12
2016,5,2,16,0,0.0,90.0,4.0,17.0,90.0,79.8,60.45
2016,5,2,16,15,0.0,107.0,3.8,17.0,107.0,95.7,73.81
2016,5,2,16,30,0.0,124.0,3.6,17.0,124.0,112.65,88.02
2016,5,2,16,45,26.0,152.5,3.45,17.0,164.5,178.93,143.81
2016,5,2,17,0,52.0,181.0,3.3,17.0,205.0,240.96,195.5
2016,5,2,17,15,46.0,158.0,3.0,16.5,177.0,211.35,171.99
2016,5,2,17,30,40.0,135.0,2.7,16.0,149.0,181.64,148.17
2016,5,2,17,45,252.0,102.5,2.4,16.0,166.0,340.19,283.91
2016,5,2,18,0,464.0,70.0,2.1,16.0,183.0,472.55,390.6
2016,5,2,18,15,377.5,57.5,1.8,15.5,134.0,372.82,306.8
2016,5,2,18,30,291.0,45.0,1.5,15.0,85.0,285.84,231.34
2016,5,2,18,45,171.5,28.0,1.2,14.5,49.0,178.97,129.86
2016,5,2,19,0,52.0,11.0,0.9,14.0,13.0,39.95,0.0
2016,5,2,19,15,26.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
