Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,46.5,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,93.0,14.0,1.7,10.0,17.0,12.73,0.0
2016,5,3,6,15,236.0,28.5,1.85,10.5,56.5,23.12,13.34
2016,5,3,6,30,379.0,43.0,2.0,11.0,96.0,34.4,24.81
2016,5,3,6,45,473.5,52.0,2.15,12.0,149.5,40.26,30.47
2016,5,3,7,0,568.0,61.0,2.3,13.0,203.0,45.96,35.7
2016,5,3,7,15,624.5,68.0,2.45,13.5,260.0,49.69,39.02
2016,5,3,7,30,681.0,75.0,2.6,14.0,317.0,53.27,42.05
2016,5,3,7,45,722.0,79.5,2.8,15.0,375.0,60.22,47.88
2016,5,3,8,0,763.0,84.0,3.0,16.0,433.0,61.88,48.95
2016,5,3,8,15,790.0,88.0,3.05,16.5,489.0,62.97,49.59
2016,5,3,8,30,817.0,92.0,3.1,17.0,545.0,63.96,50.16
2016,5,3,8,45,836.5,95.5,3.15,17.5,598.0,98.54,54.98
2016,5,3,9,0,856.0,99.0,3.2,18.0,651.0,153.44,84.7
2016,5,3,9,15,871.0,101.5,3.2,18.0,699.5,218.09,133.46
2016,5,3,9,30,886.0,104.0,3.2,18.0,748.0,274.99,181.32
2016,5,3,9,45,896.5,106.5,3.2,18.5,790.0,331.91,231.08
2016,5,3,10,0,907.0,109.0,3.2,19.0,832.0,389.39,281.32
2016,5,3,10,15,915.0,111.0,3.2,19.5,868.5,445.87,329.93
2016,5,3,10,30,923.0,113.0,3.2,20.0,905.0,502.18,377.05
2016,5,3,10,45,928.0,114.5,3.2,20.5,933.0,556.23,421.02
2016,5,3,11,0,933.0,116.0,3.2,21.0,961.0,609.36,462.84
2016,5,3,11,15,937.0,117.0,3.2,21.0,982.0,660.37,502.74
2016,5,3,11,30,941.0,118.0,3.2,21.0,1003.0,709.95,540.56
2016,5,3,11,45,944.5,118.0,3.2,21.5,1016.0,756.79,574.44
2016,5,3,12,0,948.0,118.0,3.2,22.0,1029.0,801.79,605.26
2016,5,3,12,15,948.5,118.0,3.2,22.0,1033.0,842.49,632.83
2016,5,3,12,30,949.0,118.0,3.2,22.0,1037.0,880.81,658.63
2016,5,3,12,45,948.0,117.5,3.2,22.5,1032.0,914.89,680.12
2016,5,3,13,0,947.0,117.0,3.2,23.0,1027.0,946.12,699.57
2016,5,3,13,15,944.0,116.5,3.2,23.0,1014.0,972.5,717.13
2016,5,3,13,30,941.0,116.0,3.2,23.0,1001.0,995.58,732.57
2016,5,3,13,45,936.0,115.5,3.2,23.0,979.0,1013.34,744.62
2016,5,3,14,0,931.0,115.0,3.2,23.0,957.0,1027.54,754.49
2016,5,3,14,15,924.5,113.5,3.15,23.0,927.5,1035.63,760.11
2016,5,3,14,30,918.0,112.0,3.1,23.0,898.0,1040.05,763.53
2016,5,3,14,45,909.0,110.0,3.1,23.0,861.5,1037.78,763.21
2016,5,3,15,0,900.0,108.0,3.1,23.0,825.0,1031.88,760.75
2016,5,3,15,15,888.0,106.0,3.1,23.0,782.0,1019.44,754.18
2016,5,3,15,30,876.0,104.0,3.1,23.0,739.0,1003.62,745.56
2016,5,3,15,45,861.0,101.0,3.1,23.0,690.5,980.45,732.17
2016,5,3,16,0,846.0,98.0,3.1,23.0,642.0,964.52,723.76
2016,5,3,16,15,825.5,94.5,3.0,22.5,589.5,929.48,703.01
2016,5,3,16,30,805.0,91.0,2.9,22.0,537.0,891.99,680.54
2016,5,3,16,45,777.0,87.0,2.8,22.0,481.0,844.83,649.75
2016,5,3,17,0,749.0,83.0,2.7,22.0,425.0,796.15,617.5
2016,5,3,17,15,710.5,78.0,2.4,21.0,367.5,736.01,577.31
2016,5,3,17,30,672.0,73.0,2.1,20.0,310.0,681.19,539.77
2016,5,3,17,45,613.5,66.5,1.8,19.5,253.5,604.08,483.04
2016,5,3,18,0,555.0,60.0,1.5,19.0,197.0,529.41,425.89
2016,5,3,18,15,467.0,50.5,1.45,18.0,145.0,432.77,350.44
2016,5,3,18,30,379.0,41.0,1.4,17.0,93.0,342.41,274.62
2016,5,3,18,45,235.5,26.5,1.35,16.5,54.0,219.67,160.97
2016,5,3,19,0,92.0,12.0,1.3,16.0,15.0,63.97,0.0
2016,5,3,19,15,46.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.0,1.9,11.5,8.5,0.0,0.0
2016,5,4,6,0,80.0,14.0,2.1,12.0,17.0,12.73,0.0
2016,5,4,6,15,214.0,29.5,2.4,12.5,56.0,23.03,13.32
2016,5,4,6,30,348.0,45.0,2.7,13.0,95.0,36.02,26.04
2016,5,4,6,45,439.0,55.5,3.05,14.0,147.5,43.06,32.7
2016,5,4,7,0,530.0,66.0,3.4,15.0,200.0,49.83,38.83
2016,5,4,7,15,588.0,74.0,3.4,15.5,256.5,54.14,42.62
2016,5,4,7,30,646.0,82.0,3.4,16.0,313.0,58.25,46.09
2016,5,4,7,45,687.5,87.5,3.45,17.0,371.0,60.18,47.45
2016,5,4,8,0,729.0,93.0,3.5,18.0,429.0,62.01,48.65
2016,5,4,8,15,758.0,97.5,3.55,19.0,485.0,69.64,54.84
2016,5,4,8,30,787.0,102.0,3.6,20.0,541.0,70.69,55.29
2016,5,4,8,45,808.5,106.0,3.7,21.0,594.0,106.64,60.55
2016,5,4,9,0,830.0,110.0,3.8,22.0,647.0,160.5,89.81
2016,5,4,9,15,846.0,113.0,3.8,22.5,695.5,215.36,130.21
2016,5,4,9,30,862.0,116.0,3.8,23.0,744.0,272.0,176.87
2016,5,4,9,45,873.5,119.0,3.85,23.5,787.0,336.17,231.23
2016,5,4,10,0,885.0,122.0,3.9,24.0,830.0,393.13,280.07
2016,5,4,10,15,894.5,124.0,3.9,24.0,866.5,449.05,327.95
2016,5,4,10,30,904.0,126.0,3.9,24.0,903.0,504.99,374.76
2016,5,4,10,45,910.5,127.5,3.9,24.5,932.0,558.85,418.02
2016,5,4,11,0,917.0,129.0,3.9,25.0,961.0,611.97,459.34
2016,5,4,11,15,921.5,130.0,3.85,25.0,982.0,662.57,498.41
2016,5,4,11,30,926.0,131.0,3.8,25.0,1003.0,711.83,535.49
2016,5,4,11,45,933.0,129.0,3.8,25.5,1017.0,758.93,569.29
2016,5,4,12,0,940.0,127.0,3.8,26.0,1031.0,804.49,600.5
2016,5,4,12,15,940.5,127.0,3.8,26.0,1035.5,844.95,627.74
2016,5,4,12,30,941.0,127.0,3.8,26.0,1040.0,883.08,653.26
2016,5,4,12,45,941.0,126.5,3.8,26.5,1035.5,917.87,675.09
2016,5,4,13,0,941.0,126.0,3.8,27.0,1031.0,949.92,694.95
2016,5,4,13,15,938.0,125.5,3.8,27.0,1017.5,976.3,712.41
2016,5,4,13,30,935.0,125.0,3.8,27.0,1004.0,999.4,727.8
2016,5,4,13,45,931.5,123.5,3.8,27.0,983.0,1017.67,740.12
2016,5,4,14,0,928.0,122.0,3.8,27.0,962.0,1032.39,750.28
2016,5,4,14,15,921.5,120.5,3.75,27.0,932.5,1040.57,756.0
2016,5,4,14,30,915.0,119.0,3.7,27.0,903.0,1045.09,759.53
2016,5,4,14,45,907.0,116.5,3.7,27.0,867.0,1043.4,759.6
2016,5,4,15,0,899.0,114.0,3.7,27.0,831.0,1038.07,757.51
2016,5,4,15,15,887.0,112.0,3.6,26.5,788.0,1025.74,751.82
2016,5,4,15,30,875.0,110.0,3.5,26.0,745.0,1010.03,744.06
2016,5,4,15,45,861.0,106.0,3.45,26.0,697.0,986.82,730.36
2016,5,4,16,0,847.0,102.0,3.4,26.0,649.0,970.92,721.67
2016,5,4,16,15,826.5,98.5,3.15,25.5,596.0,935.88,700.13
2016,5,4,16,30,806.0,95.0,2.9,25.0,543.0,898.39,676.88
2016,5,4,16,45,781.5,90.0,2.65,25.0,487.0,853.17,646.8
2016,5,4,17,0,757.0,85.0,2.4,25.0,431.0,806.25,615.23
2016,5,4,17,15,718.0,80.0,2.1,24.0,373.5,750.49,578.79
2016,5,4,17,30,679.0,75.0,1.8,23.0,316.0,690.13,537.88
2016,5,4,17,45,625.5,67.5,1.55,22.5,259.5,615.35,484.18
2016,5,4,18,0,572.0,60.0,1.3,22.0,203.0,542.63,429.73
2016,5,4,18,15,482.0,51.0,1.25,21.0,150.0,444.45,354.71
2016,5,4,18,30,392.0,42.0,1.2,20.0,97.0,352.56,279.1
2016,5,4,18,45,246.0,28.0,1.2,19.0,57.0,228.0,167.12
2016,5,4,19,0,100.0,14.0,1.2,18.0,17.0,70.5,0.0
2016,5,4,19,15,50.0,7.0,1.2,18.0,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.5,1.15,14.5,10.5,6.82,0.0
2016,5,5,6,0,141.0,15.0,1.1,15.0,21.0,12.14,0.0
2016,5,5,6,15,285.5,28.0,1.3,15.5,62.5,22.54,12.9
2016,5,5,6,30,430.0,41.0,1.5,16.0,104.0,32.51,22.71
2016,5,5,6,45,513.0,50.0,1.7,17.0,157.0,38.49,28.31
2016,5,5,7,0,596.0,59.0,1.9,18.0,210.0,44.26,33.47
2016,5,5,7,15,649.0,65.0,1.85,18.5,267.0,47.31,36.12
2016,5,5,7,30,702.0,71.0,1.8,19.0,324.0,55.12,42.8
2016,5,5,7,45,735.5,77.0,1.8,20.0,381.0,58.14,45.08
2016,5,5,8,0,769.0,83.0,1.8,21.0,438.0,60.98,47.15
2016,5,5,8,15,794.5,86.5,1.8,21.5,493.5,61.73,47.5
2016,5,5,8,30,820.0,90.0,1.8,22.0,549.0,62.41,47.79
2016,5,5,8,45,835.0,95.0,1.8,23.0,600.0,102.28,54.96
2016,5,5,9,0,850.0,100.0,1.8,24.0,651.0,157.58,85.49
2016,5,5,9,15,863.5,102.5,1.75,24.5,698.5,221.5,132.65
2016,5,5,9,30,877.0,105.0,1.7,25.0,746.0,277.53,178.12
2016,5,5,9,45,884.0,109.0,1.7,25.5,786.5,333.9,225.65
2016,5,5,10,0,891.0,113.0,1.7,26.0,827.0,390.47,273.11
2016,5,5,10,15,898.5,115.0,1.7,26.0,862.0,445.76,319.21
2016,5,5,10,30,906.0,117.0,1.7,26.0,897.0,500.85,363.93
2016,5,5,10,45,908.5,120.0,1.7,26.5,923.5,553.76,404.98
2016,5,5,11,0,911.0,123.0,1.7,27.0,950.0,605.55,443.75
2016,5,5,11,15,914.0,124.0,1.7,27.0,970.0,654.79,480.4
2016,5,5,11,30,917.0,125.0,1.7,27.0,990.0,702.57,515.01
2016,5,5,11,45,922.0,123.0,1.75,27.5,1002.5,747.7,546.34
2016,5,5,12,0,927.0,121.0,1.8,28.0,1015.0,791.14,574.98
2016,5,5,12,15,927.0,121.5,1.85,28.0,1018.0,830.92,600.98
2016,5,5,12,30,927.0,122.0,1.9,28.0,1021.0,868.4,625.38
2016,5,5,12,45,925.0,122.0,2.0,28.0,1016.0,901.28,647.25
2016,5,5,13,0,923.0,122.0,2.1,28.0,1011.0,931.36,667.37
2016,5,5,13,15,686.0,264.5,2.15,28.0,920.5,894.02,642.79
2016,5,5,13,30,449.0,407.0,2.2,28.0,830.0,830.89,596.26
2016,5,5,13,45,437.5,395.5,2.25,28.0,800.5,827.39,595.54
2016,5,5,14,0,426.0,384.0,2.3,28.0,771.0,821.01,592.44
2016,5,5,14,15,659.0,249.5,2.3,28.0,826.5,933.02,673.41
2016,5,5,14,30,892.0,115.0,2.3,28.0,882.0,1018.63,728.27
2016,5,5,14,45,704.0,204.0,2.35,28.0,793.5,952.91,687.15
2016,5,5,15,0,516.0,293.0,2.4,28.0,705.0,859.19,624.7
2016,5,5,15,15,389.5,314.5,2.4,28.0,616.5,742.91,546.43
2016,5,5,15,30,263.0,336.0,2.4,28.0,528.0,644.5,477.53
2016,5,5,15,45,326.0,297.5,2.4,28.0,519.0,666.26,496.85
2016,5,5,16,0,389.0,259.0,2.4,28.0,510.0,684.13,512.74
2016,5,5,16,15,369.0,239.5,2.3,27.5,462.5,640.4,484.03
2016,5,5,16,30,349.0,220.0,2.2,27.0,415.0,595.62,454.52
2016,5,5,16,45,321.5,200.0,2.15,27.0,365.0,542.54,417.67
2016,5,5,17,0,294.0,180.0,2.1,27.0,315.0,489.36,380.02
2016,5,5,17,15,279.5,158.5,1.85,26.0,273.0,445.68,349.74
2016,5,5,17,30,265.0,137.0,1.6,25.0,231.0,401.61,318.17
2016,5,5,17,45,247.0,114.0,1.35,24.5,190.0,352.4,280.94
2016,5,5,18,0,229.0,91.0,1.1,24.0,149.0,303.15,242.37
2016,5,5,18,15,192.5,70.5,1.1,23.0,110.5,244.57,195.38
2016,5,5,18,30,156.0,50.0,1.1,22.0,72.0,187.82,147.8
2016,5,5,18,45,78.0,31.5,1.1,21.5,42.5,110.52,78.88
2016,5,5,19,0,0.0,13.0,1.1,21.0,13.0,11.82,0.0
2016,5,5,19,15,0.0,6.5,1.1,20.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,62.0,8.0,1.05,14.0,10.5,7.28,0.0
2016,5,6,6,0,124.0,16.0,1.1,14.0,21.0,12.62,0.0
2016,5,6,6,15,261.0,30.0,1.3,14.5,62.0,24.23,14.51
2016,5,6,6,30,398.0,44.0,1.5,15.0,103.0,35.0,25.01
2016,5,6,6,45,477.5,54.5,1.7,16.0,155.5,42.1,31.63
2016,5,6,7,0,557.0,65.0,1.9,17.0,208.0,48.89,37.71
2016,5,6,7,15,612.0,72.0,1.95,17.5,264.5,52.47,40.81
2016,5,6,7,30,667.0,79.0,2.0,18.0,321.0,55.89,43.65
2016,5,6,7,45,704.5,84.5,2.05,19.0,378.0,57.94,45.09
2016,5,6,8,0,742.0,90.0,2.1,20.0,435.0,66.04,51.71
2016,5,6,8,15,769.5,94.5,2.3,20.5,490.5,67.29,52.46
2016,5,6,8,30,797.0,99.0,2.5,21.0,546.0,68.43,53.11
2016,5,6,8,45,819.5,101.5,2.7,22.0,599.0,107.97,59.42
2016,5,6,9,0,842.0,104.0,2.9,23.0,652.0,161.45,89.16
2016,5,6,9,15,857.0,107.0,2.85,23.5,700.0,216.71,130.19
2016,5,6,9,30,872.0,110.0,2.8,24.0,748.0,281.7,183.17
2016,5,6,9,45,885.5,111.0,2.75,24.5,791.0,337.5,230.61
2016,5,6,10,0,899.0,112.0,2.7,25.0,834.0,394.15,278.62
2016,5,6,10,15,907.5,114.0,2.65,25.0,869.5,450.2,325.93
2016,5,6,10,30,916.0,116.0,2.6,25.0,905.0,506.14,371.91
2016,5,6,10,45,923.0,116.5,2.55,25.5,934.0,559.87,414.14
2016,5,6,11,0,930.0,117.0,2.5,26.0,963.0,612.86,454.35
2016,5,6,11,15,934.0,118.0,2.45,26.0,983.5,663.5,492.46
2016,5,6,11,30,938.0,119.0,2.4,26.0,1004.0,712.71,528.47
2016,5,6,11,45,947.5,114.5,2.35,26.5,1018.5,759.72,561.04
2016,5,6,12,0,957.0,110.0,2.3,27.0,1033.0,805.27,590.4
2016,5,6,12,15,957.5,110.0,2.25,27.0,1037.0,845.96,616.48
2016,5,6,12,30,958.0,110.0,2.2,27.0,1041.0,884.26,640.75
2016,5,6,12,45,958.0,109.0,2.15,27.0,1036.0,918.69,662.31
2016,5,6,13,0,958.0,108.0,2.1,27.0,1031.0,950.29,681.93
2016,5,6,13,15,955.0,107.5,2.1,27.0,1018.0,976.6,698.65
2016,5,6,13,30,952.0,107.0,2.1,27.0,1005.0,999.59,713.33
2016,5,6,13,45,946.5,106.5,2.1,27.5,983.0,1016.74,723.02
2016,5,6,14,0,941.0,106.0,2.1,28.0,961.0,1030.29,730.56
2016,5,6,14,15,935.0,105.0,2.15,28.0,932.0,1039.19,737.42
2016,5,6,14,30,929.0,104.0,2.2,28.0,903.0,1044.43,742.19
2016,5,6,14,45,917.5,104.0,2.25,28.0,865.5,1041.61,742.12
2016,5,6,15,0,906.0,104.0,2.3,28.0,828.0,1035.21,740.03
2016,5,6,15,15,894.5,102.0,2.4,27.5,785.5,1023.1,736.5
2016,5,6,15,30,883.0,100.0,2.5,27.0,743.0,1007.6,730.88
2016,5,6,15,45,865.0,98.5,2.65,27.0,694.0,983.01,718.41
2016,5,6,16,0,847.0,97.0,2.8,27.0,645.0,955.54,703.95
2016,5,6,16,15,827.0,94.0,2.75,26.5,593.0,931.76,691.56
2016,5,6,16,30,807.0,91.0,2.7,26.0,541.0,895.32,670.54
2016,5,6,16,45,777.0,87.5,2.65,26.0,485.0,846.87,639.82
2016,5,6,17,0,747.0,84.0,2.6,26.0,429.0,797.02,607.7
2016,5,6,17,15,709.5,79.0,2.35,25.0,372.0,737.77,569.2
2016,5,6,17,30,672.0,74.0,2.1,24.0,315.0,683.78,533.27
2016,5,6,17,45,620.5,67.0,1.9,23.5,259.5,611.48,481.67
2016,5,6,18,0,569.0,60.0,1.7,23.0,204.0,541.1,429.32
2016,5,6,18,15,485.5,51.0,1.65,22.0,152.0,447.61,357.77
2016,5,6,18,30,402.0,42.0,1.6,21.0,100.0,359.92,285.44
2016,5,6,18,45,271.5,28.5,1.55,20.0,60.0,244.77,182.44
2016,5,6,19,0,141.0,15.0,1.5,19.0,20.0,121.23,0.0
2016,5,6,19,15,70.5,7.5,1.55,18.5,10.0,6.82,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,38.5,8.0,2.65,14.5,10.0,7.28,0.0
2016,5,7,6,0,77.0,16.0,2.9,15.0,20.0,12.56,0.0
2016,5,7,6,15,184.5,34.0,2.9,15.5,58.0,26.43,16.36
2016,5,7,6,30,292.0,52.0,2.9,16.0,96.0,39.86,29.13
2016,5,7,6,45,370.5,65.5,2.95,16.5,145.5,49.33,37.92
2016,5,7,7,0,449.0,79.0,3.0,17.0,195.0,58.46,46.13
2016,5,7,7,15,504.5,88.5,3.2,17.5,249.0,65.15,51.94
2016,5,7,7,30,560.0,98.0,3.4,18.0,303.0,69.84,55.83
2016,5,7,7,45,606.0,103.5,3.6,19.0,358.5,71.14,56.54
2016,5,7,8,0,652.0,109.0,3.8,20.0,414.0,72.38,57.16
2016,5,7,8,15,681.0,115.0,4.1,20.5,467.5,73.73,57.97
2016,5,7,8,30,710.0,121.0,4.4,21.0,521.0,74.9,58.63
2016,5,7,8,45,729.0,127.0,4.7,21.5,571.0,114.86,66.99
2016,5,7,9,0,748.0,133.0,5.0,22.0,621.0,165.78,96.86
2016,5,7,9,15,764.5,137.0,5.0,22.5,667.5,224.42,141.21
2016,5,7,9,30,781.0,141.0,5.0,23.0,714.0,277.18,184.88
2016,5,7,9,45,788.5,147.0,5.05,23.5,753.5,330.57,230.86
2016,5,7,10,0,796.0,153.0,5.1,24.0,793.0,384.44,277.19
2016,5,7,10,15,805.0,155.5,5.05,24.5,827.0,436.57,321.29
2016,5,7,10,30,814.0,158.0,5.0,25.0,861.0,488.92,364.42
2016,5,7,10,45,817.5,162.0,5.0,25.5,887.5,539.68,405.22
2016,5,7,11,0,821.0,166.0,5.0,26.0,914.0,589.72,444.24
2016,5,7,11,15,825.5,167.5,5.0,26.0,934.0,637.47,481.47
2016,5,7,11,30,830.0,169.0,5.0,26.0,954.0,684.22,517.12
2016,5,7,11,45,862.0,149.5,5.0,26.5,973.5,728.95,550.19
2016,5,7,12,0,894.0,130.0,5.0,27.0,993.0,776.13,583.73
2016,5,7,12,15,894.0,130.0,4.95,27.0,997.0,814.2,609.61
2016,5,7,12,30,894.0,130.0,4.9,27.0,1001.0,850.06,633.85
2016,5,7,12,45,538.5,314.5,4.9,27.0,838.0,759.8,566.45
2016,5,7,13,0,183.0,499.0,4.9,27.0,675.0,628.04,464.85
2016,5,7,13,15,94.5,331.0,4.85,27.0,422.0,402.01,302.13
2016,5,7,13,30,6.0,163.0,4.8,27.0,169.0,151.86,112.58
2016,5,7,13,45,433.0,150.0,4.8,27.5,543.5,583.67,447.87
2016,5,7,14,0,860.0,137.0,4.8,28.0,918.0,983.01,724.04
2016,5,7,14,15,852.5,135.5,4.8,28.0,890.0,989.51,726.52
2016,5,7,14,30,845.0,134.0,4.8,28.0,862.0,992.57,729.5
2016,5,7,14,45,822.5,139.5,4.8,28.0,824.0,996.24,733.07
2016,5,7,15,0,800.0,145.0,4.8,28.0,786.0,985.37,727.11
2016,5,7,15,15,787.0,142.0,4.75,27.5,745.0,971.51,720.44
2016,5,7,15,30,774.0,139.0,4.7,27.0,704.0,954.47,711.74
2016,5,7,15,45,674.5,166.5,4.7,27.0,635.5,890.53,669.94
2016,5,7,16,0,575.0,194.0,4.7,27.0,567.0,810.67,616.57
2016,5,7,16,15,630.0,159.5,4.65,26.5,538.0,826.19,630.86
2016,5,7,16,30,685.0,125.0,4.6,26.0,509.0,827.8,635.01
2016,5,7,16,45,666.0,115.5,4.55,26.0,457.5,785.25,606.64
2016,5,7,17,0,647.0,106.0,4.5,26.0,406.0,741.02,576.91
2016,5,7,17,15,607.0,99.0,4.4,25.5,351.5,680.34,535.45
2016,5,7,17,30,567.0,92.0,4.3,25.0,297.0,619.88,492.98
2016,5,7,17,45,524.0,81.0,4.25,24.5,244.5,552.86,443.98
2016,5,7,18,0,481.0,70.0,4.2,24.0,192.0,487.24,393.88
2016,5,7,18,15,400.0,58.5,4.0,23.0,143.0,395.65,320.19
2016,5,7,18,30,319.0,47.0,3.8,22.0,94.0,307.4,245.98
2016,5,7,18,45,159.5,33.0,3.65,21.5,56.5,178.62,133.07
2016,5,7,19,0,0.0,19.0,3.5,21.0,19.0,20.22,0.0
2016,5,7,19,15,0.0,9.5,3.45,20.5,9.5,8.64,0.0
2016,5,7,19,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.0,3.4,17.5,1.0,0.88,0.0
2016,5,8,6,30,0.0,2.0,3.7,18.0,2.0,1.75,0.0
2016,5,8,6,45,0.0,3.0,4.05,18.5,3.0,2.63,0.0
2016,5,8,7,0,0.0,4.0,4.4,19.0,4.0,3.51,0.0
2016,5,8,7,15,0.0,5.5,4.65,19.5,5.5,4.83,0.0
2016,5,8,7,30,0.0,7.0,4.9,20.0,7.0,6.15,0.0
2016,5,8,7,45,18.0,94.0,5.15,20.5,102.5,79.24,63.23
2016,5,8,8,0,36.0,181.0,5.4,21.0,198.0,138.99,113.79
2016,5,8,8,15,25.0,187.5,5.3,21.0,200.0,153.27,125.33
2016,5,8,8,30,14.0,194.0,5.2,21.0,202.0,159.29,129.88
2016,5,8,8,45,7.0,155.0,5.15,21.5,159.0,132.68,101.98
2016,5,8,9,0,0.0,116.0,5.1,22.0,116.0,101.75,76.9
2016,5,8,9,15,7.5,181.5,5.0,22.0,187.0,156.44,119.96
2016,5,8,9,30,15.0,247.0,4.9,22.0,258.0,210.77,162.02
2016,5,8,9,45,19.0,272.5,4.8,22.0,287.0,234.3,179.84
2016,5,8,10,0,23.0,298.0,4.7,22.0,316.0,258.54,198.19
2016,5,8,10,15,11.5,183.0,4.6,22.0,192.0,163.88,124.67
2016,5,8,10,30,0.0,68.0,4.5,22.0,68.0,60.47,42.95
2016,5,8,10,45,0.5,103.5,4.45,22.5,104.0,92.02,67.91
2016,5,8,11,0,1.0,139.0,4.4,23.0,140.0,123.28,92.27
2016,5,8,11,15,0.5,100.0,4.35,23.0,100.5,89.1,65.28
2016,5,8,11,30,0.0,61.0,4.3,23.0,61.0,54.37,37.76
2016,5,8,11,45,13.0,219.5,4.25,23.0,232.5,202.76,154.08
2016,5,8,12,0,26.0,378.0,4.2,23.0,404.0,350.77,266.05
2016,5,8,12,15,19.5,312.5,4.05,23.0,332.0,292.05,221.49
2016,5,8,12,30,13.0,247.0,3.9,23.0,260.0,230.62,174.9
2016,5,8,12,45,6.5,184.0,3.8,23.0,190.5,169.89,128.21
2016,5,8,13,0,0.0,121.0,3.7,23.0,121.0,108.12,80.02
2016,5,8,13,15,145.5,293.5,3.6,23.0,431.0,412.95,317.33
2016,5,8,13,30,291.0,466.0,3.5,23.0,741.0,733.02,547.69
2016,5,8,13,45,302.0,443.5,3.45,23.0,723.5,736.37,548.99
2016,5,8,14,0,313.0,421.0,3.4,23.0,706.0,737.84,551.08
2016,5,8,14,15,159.5,298.5,3.6,22.5,443.5,457.93,350.77
2016,5,8,14,30,6.0,176.0,3.8,22.0,181.0,165.01,125.36
2016,5,8,14,45,6.5,183.0,4.0,22.0,188.5,172.4,131.83
2016,5,8,15,0,7.0,190.0,4.2,22.0,196.0,179.96,138.04
2016,5,8,15,15,51.5,265.5,4.7,22.0,303.5,314.58,244.85
2016,5,8,15,30,96.0,341.0,5.2,22.0,411.0,446.13,347.14
2016,5,8,15,45,48.0,222.5,5.7,22.0,257.5,269.5,211.16
2016,5,8,16,0,0.0,104.0,6.2,22.0,104.0,92.7,69.61
2016,5,8,16,15,13.0,157.0,6.15,21.5,164.5,156.93,122.49
2016,5,8,16,30,26.0,210.0,6.1,21.0,225.0,226.44,179.34
2016,5,8,16,45,44.0,199.5,6.05,21.0,221.5,250.94,200.24
2016,5,8,17,0,62.0,189.0,6.0,21.0,218.0,258.96,208.07
2016,5,8,17,15,55.0,165.5,5.55,20.5,188.5,227.65,183.56
2016,5,8,17,30,48.0,142.0,5.1,20.0,159.0,196.26,158.59
2016,5,8,17,45,37.5,118.0,4.7,20.0,130.0,161.26,129.77
2016,5,8,18,0,27.0,94.0,4.3,20.0,101.0,126.26,100.47
2016,5,8,18,15,13.5,71.5,3.95,19.5,75.0,82.69,63.66
2016,5,8,18,30,0.0,49.0,3.6,19.0,49.0,49.47,35.14
2016,5,8,18,45,0.0,29.0,3.3,19.0,29.0,27.87,16.16
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,7.91,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,4.09,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,9,5,45,18.0,9.0,4.35,18.5,9.5,8.19,0.0
2016,5,9,6,0,36.0,18.0,4.4,19.0,19.0,15.33,0.0
2016,5,9,6,15,121.5,40.0,4.6,19.0,56.5,31.81,20.73
2016,5,9,6,30,207.0,62.0,4.8,19.0,94.0,48.35,36.1
2016,5,9,6,45,132.0,83.5,5.0,19.5,107.0,65.45,51.45
2016,5,9,7,0,57.0,105.0,5.2,20.0,120.0,83.29,67.13
2016,5,9,7,15,80.5,127.0,5.5,20.5,153.5,99.72,81.24
2016,5,9,7,30,104.0,149.0,5.8,21.0,187.0,111.17,90.75
2016,5,9,7,45,204.0,166.5,6.1,21.5,257.5,123.65,100.94
2016,5,9,8,0,304.0,184.0,6.4,22.0,328.0,127.91,103.98
2016,5,9,8,15,342.0,201.5,6.45,22.5,381.0,137.61,111.54
2016,5,9,8,30,380.0,219.0,6.5,23.0,434.0,146.79,118.59
2016,5,9,8,45,303.5,259.0,6.6,23.5,441.5,189.6,137.56
2016,5,9,9,0,227.0,299.0,6.7,24.0,449.0,238.74,174.92
2016,5,9,9,15,263.0,316.5,6.65,24.5,501.5,264.04,192.04
2016,5,9,9,30,299.0,334.0,6.6,25.0,554.0,304.75,222.53
2016,5,9,9,45,521.5,261.5,6.55,25.5,672.0,334.16,240.21
2016,5,9,10,0,744.0,189.0,6.5,26.0,790.0,389.97,281.59
2016,5,9,10,15,755.5,192.0,6.35,26.5,825.0,441.67,324.78
2016,5,9,10,30,767.0,195.0,6.2,27.0,860.0,494.02,367.38
2016,5,9,10,45,790.5,187.0,6.05,27.5,891.5,547.68,409.8
2016,5,9,11,0,814.0,179.0,5.9,28.0,923.0,598.22,448.89
2016,5,9,11,15,819.5,180.5,5.75,28.0,943.5,646.25,485.87
2016,5,9,11,30,825.0,182.0,5.6,28.0,964.0,693.39,521.26
2016,5,9,11,45,587.0,319.0,5.45,28.5,879.0,684.46,510.47
2016,5,9,12,0,349.0,456.0,5.3,29.0,794.0,654.62,483.69
2016,5,9,12,15,615.5,302.5,5.2,29.0,901.5,752.9,559.29
2016,5,9,12,30,882.0,149.0,5.1,29.0,1009.0,857.63,635.28
2016,5,9,12,45,885.5,145.5,5.0,29.5,1005.5,891.06,655.56
2016,5,9,13,0,889.0,142.0,4.9,30.0,1002.0,922.07,674.35
2016,5,9,13,15,886.0,141.5,4.8,30.0,989.0,947.17,690.46
2016,5,9,13,30,883.0,141.0,4.7,30.0,976.0,969.18,704.51
2016,5,9,13,45,509.5,301.5,4.65,30.0,781.0,806.87,591.93
2016,5,9,14,0,136.0,462.0,4.6,30.0,586.0,593.65,434.78
2016,5,9,14,15,501.5,296.5,4.55,30.0,732.5,822.79,605.88
2016,5,9,14,30,867.0,131.0,4.5,30.0,879.0,1012.37,735.65
2016,5,9,14,45,859.5,127.5,4.45,30.0,844.0,1009.98,733.61
2016,5,9,15,0,852.0,124.0,4.4,30.0,809.0,1004.1,730.8
2016,5,9,15,15,839.5,121.5,4.3,30.0,767.0,1002.05,730.41
2016,5,9,15,30,827.0,119.0,4.2,30.0,725.0,985.59,720.67
2016,5,9,15,45,812.0,115.5,4.15,30.0,678.0,962.34,706.93
2016,5,9,16,0,797.0,112.0,4.1,30.0,631.0,936.17,691.32
2016,5,9,16,15,776.5,108.0,3.95,29.5,580.0,901.37,670.73
2016,5,9,16,30,756.0,104.0,3.8,29.0,529.0,864.24,648.43
2016,5,9,16,45,730.5,98.5,3.7,29.0,475.5,823.82,622.57
2016,5,9,17,0,705.0,93.0,3.6,29.0,422.0,777.04,591.93
2016,5,9,17,15,667.0,87.5,3.4,28.0,366.5,718.36,554.04
2016,5,9,17,30,629.0,82.0,3.2,27.0,311.0,659.72,514.95
2016,5,9,17,45,577.5,74.0,3.0,26.5,256.5,587.53,463.24
2016,5,9,18,0,526.0,66.0,2.8,26.0,202.0,517.27,410.83
2016,5,9,18,15,444.0,56.0,2.85,25.0,151.5,425.02,339.53
2016,5,9,18,30,362.0,46.0,2.9,24.0,101.0,338.36,268.2
2016,5,9,18,45,236.5,31.5,2.95,23.5,61.5,223.49,168.21
2016,5,9,19,0,111.0,17.0,3.0,23.0,22.0,106.16,0.0
2016,5,9,19,15,55.5,8.5,3.15,22.5,11.0,37.55,0.0
2016,5,9,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,9.0,2.25,20.5,9.5,8.19,0.0
2016,5,10,6,0,32.0,18.0,2.4,21.0,19.0,15.36,0.0
2016,5,10,6,15,108.5,41.5,2.55,21.0,56.5,32.89,21.55
2016,5,10,6,30,185.0,65.0,2.7,21.0,94.0,50.41,37.6
2016,5,10,6,45,273.0,81.0,2.9,21.5,143.5,62.34,48.36
2016,5,10,7,0,361.0,97.0,3.1,22.0,193.0,71.09,56.08
2016,5,10,7,15,204.0,120.0,3.15,22.5,176.5,88.48,70.9
2016,5,10,7,30,47.0,143.0,3.2,23.0,160.0,111.9,90.52
2016,5,10,7,45,321.0,136.0,3.3,24.0,285.0,98.77,78.75
2016,5,10,8,0,595.0,129.0,3.4,25.0,410.0,86.31,67.68
2016,5,10,8,15,626.0,135.5,3.35,25.5,463.0,87.31,68.13
2016,5,10,8,30,657.0,142.0,3.3,26.0,516.0,88.16,68.43
2016,5,10,8,45,690.0,143.0,3.3,26.5,567.5,127.94,75.38
2016,5,10,9,0,723.0,144.0,3.3,27.0,619.0,174.92,102.42
2016,5,10,9,15,740.0,148.0,3.3,27.0,665.0,225.07,139.93
2016,5,10,9,30,757.0,152.0,3.3,27.0,711.0,284.14,187.79
2016,5,10,9,45,774.0,153.0,3.35,27.5,752.0,335.04,230.34
2016,5,10,10,0,791.0,154.0,3.4,28.0,793.0,387.5,274.06
2016,5,10,10,15,800.5,156.0,3.45,28.0,827.0,439.0,317.1
2016,5,10,10,30,810.0,158.0,3.5,28.0,861.0,490.77,359.41
2016,5,10,10,45,817.5,159.5,3.55,28.5,888.0,541.21,398.94
2016,5,10,11,0,825.0,161.0,3.6,29.0,915.0,591.28,437.04
2016,5,10,11,15,829.0,162.0,3.65,29.0,934.5,638.27,472.81
2016,5,10,11,30,833.0,163.0,3.7,29.0,954.0,684.17,507.02
2016,5,10,11,45,833.0,165.5,3.8,29.5,964.5,727.26,537.61
2016,5,10,12,0,833.0,168.0,3.9,30.0,975.0,768.66,566.37
2016,5,10,12,15,833.5,168.0,3.95,30.0,978.5,806.51,592.64
2016,5,10,12,30,834.0,168.0,4.0,30.0,982.0,842.38,616.77
2016,5,10,12,45,829.0,170.5,4.05,30.0,976.5,873.64,637.75
2016,5,10,13,0,824.0,173.0,4.1,30.0,971.0,902.26,656.99
2016,5,10,13,15,820.5,172.0,4.1,30.0,958.0,926.11,672.87
2016,5,10,13,30,817.0,171.0,4.1,30.0,945.0,946.92,686.82
2016,5,10,13,45,806.5,172.5,4.15,30.0,923.0,960.34,696.28
2016,5,10,14,0,796.0,174.0,4.2,30.0,901.0,970.37,703.7
2016,5,10,14,15,788.5,172.0,4.2,30.0,873.0,976.46,708.43
2016,5,10,14,30,781.0,170.0,4.2,30.0,845.0,979.18,711.13
2016,5,10,14,45,761.5,172.0,4.2,30.0,808.5,970.66,706.61
2016,5,10,15,0,742.0,174.0,4.2,30.0,772.0,966.62,705.27
2016,5,10,15,15,728.0,170.5,4.15,29.5,731.0,951.8,698.04
2016,5,10,15,30,714.0,167.0,4.1,29.0,690.0,933.99,688.96
2016,5,10,15,45,681.5,168.5,4.05,29.0,642.0,900.68,668.13
2016,5,10,16,0,649.0,170.0,4.0,29.0,594.0,865.07,645.76
2016,5,10,16,15,624.0,163.5,3.85,28.5,544.5,825.78,621.52
2016,5,10,16,30,599.0,157.0,3.7,28.0,495.0,784.65,595.72
2016,5,10,16,45,552.5,153.5,3.6,28.0,440.5,718.4,550.78
2016,5,10,17,0,506.0,150.0,3.5,28.0,386.0,660.9,511.1
2016,5,10,17,15,464.5,138.5,3.35,27.5,334.0,598.71,467.67
2016,5,10,17,30,423.0,127.0,3.2,27.0,282.0,537.49,423.69
2016,5,10,17,45,359.0,114.0,3.1,26.5,230.0,457.87,364.01
2016,5,10,18,0,295.0,101.0,3.0,26.0,178.0,367.55,294.14
2016,5,10,18,15,228.5,80.5,3.05,25.5,131.5,285.27,227.96
2016,5,10,18,30,162.0,60.0,3.1,25.0,85.0,207.7,163.28
2016,5,10,18,45,81.0,37.5,3.2,24.5,50.0,121.66,89.33
2016,5,10,19,0,0.0,15.0,3.3,24.0,15.0,13.22,0.0
2016,5,10,19,15,0.0,7.5,3.4,23.5,7.5,6.82,0.0
2016,5,10,19,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,35.0,8.5,2.05,18.5,10.5,7.73,0.0
2016,5,11,6,0,70.0,17.0,2.3,19.0,21.0,14.06,0.0
2016,5,11,6,15,162.0,37.0,2.55,19.5,59.5,28.61,18.23
2016,5,11,6,30,254.0,57.0,2.8,20.0,98.0,43.42,31.8
2016,5,11,6,45,324.5,73.0,3.05,20.5,146.5,54.59,41.89
2016,5,11,7,0,395.0,89.0,3.3,21.0,195.0,65.31,51.31
2016,5,11,7,15,449.5,101.5,3.55,21.5,248.5,72.97,57.83
2016,5,11,7,30,504.0,114.0,3.8,22.0,302.0,80.27,63.86
2016,5,11,7,45,536.0,126.0,4.1,22.5,354.5,86.69,68.99
2016,5,11,8,0,568.0,138.0,4.4,23.0,407.0,92.72,73.7
2016,5,11,8,15,598.5,146.0,4.45,23.5,460.0,94.6,74.85
2016,5,11,8,30,629.0,154.0,4.5,24.0,513.0,96.14,75.7
2016,5,11,8,45,638.0,167.0,4.6,24.5,560.0,142.7,88.94
2016,5,11,9,0,647.0,180.0,4.7,25.0,607.0,192.18,120.0
2016,5,11,9,15,665.5,186.0,4.7,25.5,652.5,239.73,155.53
2016,5,11,9,30,684.0,192.0,4.7,26.0,698.0,289.55,195.91
2016,5,11,9,45,680.0,207.0,4.7,26.5,734.0,341.39,239.52
2016,5,11,10,0,676.0,222.0,4.7,27.0,770.0,392.76,282.37
2016,5,11,10,15,687.5,226.0,4.6,27.5,804.0,441.63,322.15
2016,5,11,10,30,699.0,230.0,4.5,28.0,838.0,491.29,361.49
2016,5,11,10,45,697.0,240.0,4.45,28.5,862.0,539.22,398.56
2016,5,11,11,0,695.0,250.0,4.4,29.0,886.0,586.32,433.9
2016,5,11,11,15,700.5,252.5,4.3,29.0,906.0,631.2,467.58
2016,5,11,11,30,706.0,255.0,4.2,29.0,926.0,675.59,500.11
2016,5,11,11,45,784.5,205.0,4.1,29.5,959.0,726.27,536.83
2016,5,11,12,0,863.0,155.0,4.0,30.0,992.0,776.27,572.56
2016,5,11,12,15,863.5,155.0,3.9,30.0,995.5,813.66,597.2
2016,5,11,12,30,864.0,155.0,3.8,30.0,999.0,849.07,620.27
2016,5,11,12,45,562.5,321.5,3.7,30.0,870.5,788.34,574.34
2016,5,11,13,0,261.0,488.0,3.6,30.0,742.0,693.5,502.17
2016,5,11,13,15,265.0,480.5,3.5,30.0,735.0,707.21,512.27
2016,5,11,13,30,269.0,473.0,3.4,30.0,728.0,719.63,520.86
2016,5,11,13,45,254.0,465.0,3.3,30.0,701.5,711.99,515.49
2016,5,11,14,0,239.0,457.0,3.2,30.0,675.0,689.12,500.14
2016,5,11,14,15,224.5,443.5,3.1,30.0,644.0,671.02,488.04
2016,5,11,14,30,210.0,430.0,3.0,30.0,613.0,651.27,474.77
2016,5,11,14,45,456.5,315.5,2.95,30.0,690.0,817.57,595.43
2016,5,11,15,0,703.0,201.0,2.9,30.0,767.0,957.26,691.95
2016,5,11,15,15,544.5,255.0,2.9,30.0,680.5,852.66,621.49
2016,5,11,15,30,386.0,309.0,2.9,30.0,594.0,737.34,542.09
2016,5,11,15,45,323.0,301.0,2.9,30.0,528.5,667.61,495.03
2016,5,11,16,0,260.0,293.0,2.9,30.0,463.0,597.96,446.66
2016,5,11,16,15,220.0,272.0,2.85,29.5,408.0,517.16,391.06
2016,5,11,16,30,180.0,251.0,2.8,29.0,353.0,455.51,347.65
2016,5,11,16,45,344.0,201.0,2.8,28.5,371.0,564.71,434.44
2016,5,11,17,0,508.0,151.0,2.8,28.0,389.0,664.12,511.73
2016,5,11,17,15,466.0,139.5,2.65,27.5,336.5,601.43,467.25
2016,5,11,17,30,424.0,128.0,2.5,27.0,284.0,539.73,423.29
2016,5,11,17,45,367.5,113.5,2.35,26.5,232.5,464.14,367.22
2016,5,11,18,0,311.0,99.0,2.2,26.0,181.0,391.63,311.45
2016,5,11,18,15,243.0,79.5,2.25,25.5,134.0,293.89,234.27
2016,5,11,18,30,175.0,60.0,2.3,25.0,87.0,216.08,169.87
2016,5,11,18,45,103.5,37.0,2.35,24.5,51.5,134.17,99.57
2016,5,11,19,0,32.0,14.0,2.4,24.0,16.0,37.27,0.42
2016,5,11,19,15,16.0,7.0,2.65,24.0,8.0,14.99,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,7.0,9.5,1.1,19.5,10.0,8.64,0.0
2016,5,12,6,0,14.0,19.0,1.2,20.0,20.0,16.59,1.84
2016,5,12,6,15,80.5,40.0,1.4,20.5,52.5,32.8,21.72
2016,5,12,6,30,147.0,61.0,1.6,21.0,85.0,47.54,35.23
2016,5,12,6,45,182.5,83.5,1.8,21.5,125.0,63.72,49.59
2016,5,12,7,0,218.0,106.0,2.0,22.0,165.0,79.32,63.14
2016,5,12,7,15,266.5,120.5,2.0,22.0,209.0,89.16,71.57
2016,5,12,7,30,315.0,135.0,2.0,22.0,253.0,98.62,79.47
2016,5,12,7,45,173.5,158.0,2.05,22.5,225.0,118.39,95.75
2016,5,12,8,0,32.0,181.0,2.1,23.0,197.0,139.22,112.59
2016,5,12,8,15,16.0,112.5,2.05,23.5,120.5,93.62,73.86
2016,5,12,8,30,0.0,44.0,2.0,24.0,44.0,38.88,27.44
2016,5,12,8,45,0.0,80.0,2.0,24.5,80.0,70.88,51.66
2016,5,12,9,0,0.0,116.0,2.0,25.0,116.0,101.79,75.88
2016,5,12,9,15,0.0,87.0,1.95,25.0,87.0,77.19,56.16
2016,5,12,9,30,0.0,58.0,1.9,25.0,58.0,51.42,35.57
2016,5,12,9,45,34.5,215.0,1.85,25.5,243.0,187.04,140.2
2016,5,12,10,0,69.0,372.0,1.8,26.0,428.0,317.38,236.37
2016,5,12,10,15,87.5,399.0,1.7,26.0,473.5,352.83,261.47
2016,5,12,10,30,106.0,426.0,1.6,26.0,519.0,390.83,288.65
2016,5,12,10,45,108.5,441.5,1.55,26.5,539.5,414.7,305.03
2016,5,12,11,0,111.0,457.0,1.5,27.0,560.0,439.02,321.54
2016,5,12,11,15,114.0,469.0,1.5,27.0,576.0,455.58,333.25
2016,5,12,11,30,117.0,481.0,1.5,27.0,592.0,479.69,350.16
2016,5,12,11,45,119.5,488.0,1.55,27.5,603.5,500.02,363.79
2016,5,12,12,0,122.0,495.0,1.6,28.0,615.0,520.69,377.55
2016,5,12,12,15,269.0,463.5,1.65,28.0,727.0,622.21,450.5
2016,5,12,12,30,416.0,432.0,1.7,28.0,839.0,735.8,529.33
2016,5,12,12,45,587.0,324.5,1.75,28.0,895.5,812.35,584.06
2016,5,12,13,0,758.0,217.0,1.8,28.0,952.0,890.85,639.05
2016,5,12,13,15,754.0,215.5,1.85,28.0,939.0,913.4,653.46
2016,5,12,13,30,750.0,214.0,1.9,28.0,926.0,932.96,666.63
2016,5,12,13,45,746.5,210.5,1.95,28.0,906.0,947.94,677.0
2016,5,12,14,0,743.0,207.0,2.0,28.0,886.0,959.74,685.53
2016,5,12,14,15,734.5,204.0,2.0,28.0,858.5,963.92,688.85
2016,5,12,14,30,726.0,201.0,2.0,28.0,831.0,964.83,690.3
2016,5,12,14,45,700.0,206.5,2.0,28.0,793.5,954.01,684.47
2016,5,12,15,0,674.0,212.0,2.0,28.0,756.0,940.02,676.85
2016,5,12,15,15,659.0,207.0,1.95,27.5,716.0,922.97,668.17
2016,5,12,15,30,644.0,202.0,1.9,27.0,676.0,903.05,657.7
2016,5,12,15,45,482.0,241.0,1.9,27.0,583.0,776.27,572.76
2016,5,12,16,0,320.0,280.0,1.9,27.0,490.0,641.6,479.26
2016,5,12,16,15,268.0,264.0,1.8,26.5,430.5,572.58,432.59
2016,5,12,16,30,216.0,248.0,1.7,26.0,371.0,485.78,371.64
2016,5,12,16,45,357.5,200.5,1.6,26.0,379.5,576.59,442.67
2016,5,12,17,0,499.0,153.0,1.5,26.0,388.0,658.67,504.47
2016,5,12,17,15,458.0,141.5,1.35,25.5,336.0,597.12,460.92
2016,5,12,17,30,417.0,130.0,1.2,25.0,284.0,536.52,418.14
2016,5,12,17,45,362.5,115.5,1.1,24.5,233.0,462.79,364.3
2016,5,12,18,0,308.0,101.0,1.0,24.0,182.0,377.25,299.74
2016,5,12,18,15,241.0,81.5,0.95,23.5,136.0,295.41,235.15
2016,5,12,18,30,174.0,62.0,0.9,23.0,90.0,218.53,171.94
2016,5,12,18,45,87.0,40.0,0.9,23.0,54.0,129.26,96.05
2016,5,12,19,0,0.0,18.0,0.9,23.0,18.0,16.76,0.0
2016,5,12,19,15,0.0,9.0,0.95,22.5,9.0,8.19,0.0
2016,5,12,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
