Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,9.0,8.0,2.35,18.0,8.5,7.28,0.0
2016,5,13,6,0,18.0,16.0,2.4,18.0,17.0,13.88,1.43
2016,5,13,6,15,65.5,42.5,2.4,18.0,52.5,34.57,23.52
2016,5,13,6,30,113.0,69.0,2.4,18.0,88.0,54.29,41.54
2016,5,13,6,45,167.5,94.5,2.4,18.5,134.5,71.11,56.65
2016,5,13,7,0,222.0,120.0,2.4,19.0,181.0,88.53,71.92
2016,5,13,7,15,270.0,140.5,2.4,19.5,231.0,102.1,83.48
2016,5,13,7,30,318.0,161.0,2.4,20.0,281.0,115.14,94.27
2016,5,13,7,45,358.0,177.0,2.4,20.5,332.0,124.81,101.98
2016,5,13,8,0,398.0,193.0,2.4,21.0,383.0,134.03,109.15
2016,5,13,8,15,430.0,206.0,2.4,21.5,433.5,132.54,107.26
2016,5,13,8,30,462.0,219.0,2.4,22.0,484.0,138.31,111.46
2016,5,13,8,45,306.5,262.5,2.4,23.0,445.0,194.93,140.25
2016,5,13,9,0,151.0,306.0,2.4,24.0,406.0,235.7,174.07
2016,5,13,9,15,349.5,283.5,2.35,24.0,537.0,261.65,185.26
2016,5,13,9,30,548.0,261.0,2.3,24.0,668.0,309.55,216.02
2016,5,13,9,45,571.0,263.5,2.25,24.5,708.5,353.83,251.59
2016,5,13,10,0,594.0,266.0,2.2,25.0,749.0,400.44,288.88
2016,5,13,10,15,606.5,271.0,2.1,25.5,782.5,444.09,323.51
2016,5,13,10,30,619.0,276.0,2.0,26.0,816.0,490.79,359.37
2016,5,13,10,45,636.5,274.5,1.95,26.5,844.5,536.04,393.34
2016,5,13,11,0,654.0,273.0,1.9,27.0,873.0,582.43,427.14
2016,5,13,11,15,475.0,369.5,1.85,27.0,810.5,589.18,431.09
2016,5,13,11,30,296.0,466.0,1.8,27.0,748.0,581.0,423.31
2016,5,13,11,45,302.5,470.5,1.75,27.5,762.0,611.2,443.55
2016,5,13,12,0,309.0,475.0,1.7,28.0,776.0,641.72,463.33
2016,5,13,12,15,259.0,489.0,1.65,28.0,742.0,636.14,458.38
2016,5,13,12,30,209.0,503.0,1.6,28.0,708.0,625.18,449.88
2016,5,13,12,45,155.5,495.5,1.6,28.0,648.0,588.25,424.15
2016,5,13,13,0,102.0,488.0,1.6,28.0,588.0,540.1,390.56
2016,5,13,13,15,197.0,477.0,1.6,28.0,666.0,634.07,457.64
2016,5,13,13,30,292.0,466.0,1.6,28.0,744.0,734.69,526.49
2016,5,13,13,45,226.5,465.0,1.6,28.0,678.0,674.17,484.63
2016,5,13,14,0,161.0,464.0,1.6,28.0,612.0,620.13,447.62
2016,5,13,14,15,229.0,438.5,1.6,28.0,641.5,670.39,484.69
2016,5,13,14,30,297.0,413.0,1.6,28.0,671.0,736.22,530.64
2016,5,13,14,45,468.0,324.5,1.6,28.0,711.5,838.71,603.22
2016,5,13,15,0,639.0,236.0,1.6,28.0,752.0,929.92,666.79
2016,5,13,15,15,623.0,230.5,1.55,27.5,712.0,911.51,655.93
2016,5,13,15,30,607.0,225.0,1.5,27.0,672.0,890.27,644.48
2016,5,13,15,45,585.5,218.5,1.5,27.0,627.0,854.02,622.73
2016,5,13,16,0,564.0,212.0,1.5,27.0,582.0,821.98,603.51
2016,5,13,16,15,538.5,203.0,1.45,27.0,533.5,781.44,577.89
2016,5,13,16,30,513.0,194.0,1.4,27.0,485.0,739.58,551.15
2016,5,13,16,45,481.5,182.5,1.35,27.0,434.5,688.23,517.49
2016,5,13,17,0,450.0,171.0,1.3,27.0,384.0,636.5,482.98
2016,5,13,17,15,409.0,157.5,1.2,26.5,332.5,574.14,440.52
2016,5,13,17,30,368.0,144.0,1.1,26.0,281.0,496.85,386.32
2016,5,13,17,45,319.0,126.0,1.0,25.5,231.0,426.29,334.84
2016,5,13,18,0,270.0,108.0,0.9,25.0,181.0,358.54,283.41
2016,5,13,18,15,208.0,86.5,0.9,24.5,134.5,279.31,221.14
2016,5,13,18,30,146.0,65.0,0.9,24.0,88.0,204.38,159.91
2016,5,13,18,45,87.0,40.5,0.9,23.5,52.5,129.62,96.51
2016,5,13,19,0,28.0,16.0,0.9,23.0,17.0,38.31,7.27
2016,5,13,19,15,14.0,8.0,0.95,23.0,8.5,14.84,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,19.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,20.0,19.0,16.7,3.55
2016,5,14,6,15,48.5,41.0,1.7,20.5,49.0,33.55,22.47
2016,5,14,6,30,97.0,63.0,1.7,21.0,79.0,50.37,37.7
2016,5,14,6,45,128.5,86.0,1.7,21.5,116.0,67.4,52.78
2016,5,14,7,0,160.0,109.0,1.7,22.0,153.0,84.0,67.15
2016,5,14,7,15,193.5,128.0,1.65,22.5,193.0,93.62,75.19
2016,5,14,7,30,227.0,147.0,1.6,23.0,233.0,105.69,85.08
2016,5,14,7,45,197.5,175.5,1.55,23.5,258.5,129.12,104.24
2016,5,14,8,0,168.0,204.0,1.5,24.0,284.0,146.38,117.89
2016,5,14,8,15,135.0,228.5,1.5,24.0,298.0,160.6,129.09
2016,5,14,8,30,102.0,253.0,1.5,24.0,312.0,185.86,149.16
2016,5,14,8,45,97.0,276.0,1.5,24.5,336.5,210.85,157.84
2016,5,14,9,0,92.0,299.0,1.5,25.0,361.0,235.57,175.07
2016,5,14,9,15,78.0,314.5,1.45,25.0,369.5,253.68,188.75
2016,5,14,9,30,64.0,330.0,1.4,25.0,378.0,270.16,201.41
2016,5,14,9,45,50.0,332.5,1.4,25.5,371.0,276.27,205.92
2016,5,14,10,0,36.0,335.0,1.4,26.0,364.0,280.28,208.71
2016,5,14,10,15,53.0,371.5,1.3,25.5,417.0,319.65,237.59
2016,5,14,10,30,70.0,408.0,1.2,25.0,470.0,361.64,268.04
2016,5,14,10,45,49.5,387.0,1.15,25.0,432.0,343.96,254.97
2016,5,14,11,0,29.0,366.0,1.1,25.0,394.0,322.78,239.44
2016,5,14,11,15,22.5,331.0,1.0,25.0,352.5,300.58,223.08
2016,5,14,11,30,16.0,296.0,0.9,25.0,311.0,269.26,199.96
2016,5,14,11,45,16.0,296.5,0.8,25.0,312.0,271.65,201.61
2016,5,14,12,0,16.0,297.0,0.7,25.0,313.0,273.99,203.05
2016,5,14,12,15,10.5,226.0,0.65,24.5,236.5,208.97,155.29
2016,5,14,12,30,5.0,155.0,0.6,24.0,160.0,142.3,105.43
2016,5,14,12,45,2.5,126.5,0.6,24.0,129.0,115.1,84.74
2016,5,14,13,0,0.0,98.0,0.6,24.0,98.0,87.54,63.41
2016,5,14,13,15,0.0,71.0,0.65,23.5,71.0,63.36,44.7
2016,5,14,13,30,0.0,44.0,0.7,23.0,44.0,39.2,25.72
2016,5,14,13,45,0.0,56.5,0.8,23.0,56.5,50.33,34.62
2016,5,14,14,0,0.0,69.0,0.9,23.0,69.0,61.45,43.46
2016,5,14,14,15,0.0,88.0,1.0,22.5,88.0,78.45,57.07
2016,5,14,14,30,0.0,107.0,1.1,22.0,107.0,95.6,70.81
2016,5,14,14,45,0.0,103.0,1.25,22.0,103.0,91.91,68.0
2016,5,14,15,0,0.0,99.0,1.4,22.0,99.0,88.2,65.2
2016,5,14,15,15,0.0,60.0,1.45,21.5,60.0,53.23,37.49
2016,5,14,15,30,0.0,21.0,1.5,21.0,21.0,18.59,9.54
2016,5,14,15,45,0.0,42.5,1.6,21.0,42.5,37.62,25.15
2016,5,14,16,0,0.0,64.0,1.7,21.0,64.0,56.68,40.74
2016,5,14,16,15,0.0,52.0,1.65,21.0,52.0,46.0,32.15
2016,5,14,16,30,0.0,40.0,1.6,21.0,40.0,35.34,23.53
2016,5,14,16,45,0.0,45.5,1.6,21.0,45.5,40.19,27.64
2016,5,14,17,0,0.0,51.0,1.6,21.0,51.0,45.04,31.77
2016,5,14,17,15,0.0,44.0,1.65,20.5,44.0,38.82,26.8
2016,5,14,17,30,0.0,37.0,1.7,20.0,37.0,32.61,21.77
2016,5,14,17,45,123.5,74.5,1.75,20.0,107.5,198.02,162.64
2016,5,14,18,0,247.0,112.0,1.8,20.0,178.0,346.77,282.94
2016,5,14,18,15,189.0,89.0,2.05,19.5,132.5,269.27,219.05
2016,5,14,18,30,131.0,66.0,2.3,19.0,87.0,195.49,156.88
2016,5,14,18,45,83.5,42.0,2.55,19.0,53.5,117.86,89.76
2016,5,14,19,0,36.0,18.0,2.8,19.0,20.0,46.64,13.56
2016,5,14,19,15,18.0,9.0,2.9,18.5,10.0,17.93,0.0
2016,5,14,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,2.3
2016,5,15,6,15,6.5,36.5,2.7,14.0,38.0,31.46,21.41
2016,5,15,6,30,13.0,58.0,2.7,14.0,61.0,49.04,37.68
2016,5,15,6,45,34.0,80.5,2.75,14.0,89.5,65.5,52.76
2016,5,15,7,0,55.0,103.0,2.8,14.0,118.0,82.55,68.09
2016,5,15,7,15,96.5,128.5,2.8,14.5,162.0,97.47,81.08
2016,5,15,7,30,138.0,154.0,2.8,15.0,206.0,114.68,95.76
2016,5,15,7,45,98.5,174.5,2.85,15.5,215.0,134.01,111.96
2016,5,15,8,0,59.0,195.0,2.9,16.0,224.0,147.97,123.28
2016,5,15,8,15,65.0,220.5,2.9,16.0,255.5,164.78,137.1
2016,5,15,8,30,71.0,246.0,2.9,16.0,287.0,181.9,151.04
2016,5,15,8,45,78.5,272.0,2.95,16.5,321.5,207.56,161.47
2016,5,15,9,0,86.0,298.0,3.0,17.0,356.0,234.51,180.92
2016,5,15,9,15,122.5,327.0,2.95,17.5,415.0,258.98,197.72
2016,5,15,9,30,159.0,356.0,2.9,18.0,474.0,299.19,227.37
2016,5,15,9,45,165.0,377.5,2.9,18.5,506.0,330.24,251.21
2016,5,15,10,0,171.0,399.0,2.9,19.0,538.0,362.29,275.7
2016,5,15,10,15,127.5,408.0,2.85,19.5,514.5,366.62,279.6
2016,5,15,10,30,84.0,417.0,2.8,20.0,491.0,374.81,285.72
2016,5,15,10,45,158.0,438.5,2.8,20.5,582.5,430.63,326.92
2016,5,15,11,0,232.0,460.0,2.8,21.0,674.0,503.16,379.97
2016,5,15,11,15,138.0,440.5,2.7,21.0,569.0,448.99,339.67
2016,5,15,11,30,44.0,421.0,2.6,21.0,464.0,387.95,293.6
2016,5,15,11,45,31.5,378.5,2.55,21.0,410.0,350.3,265.74
2016,5,15,12,0,19.0,336.0,2.5,21.0,356.0,310.14,235.61
2016,5,15,12,15,21.0,349.0,2.45,21.0,370.5,325.46,247.2
2016,5,15,12,30,23.0,362.0,2.4,21.0,385.0,341.1,258.81
2016,5,15,12,45,23.0,362.0,2.35,21.5,385.0,343.65,260.15
2016,5,15,13,0,23.0,362.0,2.3,22.0,385.0,346.09,261.49
2016,5,15,13,15,24.0,363.0,2.3,22.0,386.5,350.25,264.74
2016,5,15,13,30,25.0,364.0,2.3,22.0,388.0,365.03,275.86
2016,5,15,13,45,20.0,319.5,2.3,22.0,338.5,310.13,235.21
2016,5,15,14,0,15.0,275.0,2.3,22.0,289.0,265.03,201.62
2016,5,15,14,15,65.0,352.0,2.3,22.0,409.0,404.4,307.86
2016,5,15,14,30,115.0,429.0,2.3,22.0,529.0,555.1,417.8
2016,5,15,14,45,140.5,413.0,2.3,22.0,530.5,570.81,429.73
2016,5,15,15,0,166.0,397.0,2.3,22.0,532.0,585.79,442.08
2016,5,15,15,15,153.0,375.0,2.3,21.5,494.5,554.27,421.0
2016,5,15,15,30,140.0,353.0,2.3,21.0,457.0,521.7,399.19
2016,5,15,15,45,112.5,324.0,2.3,21.0,404.5,447.14,345.12
2016,5,15,16,0,85.0,295.0,2.3,21.0,352.0,390.63,303.43
2016,5,15,16,15,122.0,274.5,2.25,21.0,349.0,424.99,331.77
2016,5,15,16,30,159.0,254.0,2.2,21.0,346.0,438.83,344.41
2016,5,15,16,45,79.5,131.0,2.15,21.0,177.0,217.57,173.22
2016,5,15,17,0,0.0,8.0,2.1,21.0,8.0,7.04,0.19
2016,5,15,17,15,0.0,6.5,1.95,20.5,6.5,5.72,0.0
2016,5,15,17,30,0.0,5.0,1.8,20.0,5.0,4.39,0.0
2016,5,15,17,45,0.0,4.0,1.7,20.0,4.0,3.51,0.0
2016,5,15,18,0,0.0,3.0,1.6,20.0,3.0,2.63,0.0
2016,5,15,18,15,0.0,2.5,1.45,19.5,2.5,2.19,0.0
2016,5,15,18,30,0.0,2.0,1.3,19.0,2.0,1.75,0.0
2016,5,15,18,45,0.0,1.0,1.15,19.0,1.0,0.88,0.0
2016,5,15,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,1.55,17.5,7.0,6.37,0.0
2016,5,16,6,0,0.0,14.0,1.8,18.0,14.0,12.32,2.03
2016,5,16,6,15,0.0,32.5,2.05,18.0,32.5,28.4,18.48
2016,5,16,6,30,0.0,51.0,2.3,18.0,51.0,43.86,32.59
2016,5,16,6,45,4.0,73.0,2.55,18.0,74.0,61.78,48.68
2016,5,16,7,0,8.0,95.0,2.8,18.0,97.0,79.5,64.37
2016,5,16,7,15,4.5,109.5,3.0,18.0,111.0,91.69,74.95
2016,5,16,7,30,1.0,124.0,3.2,18.0,125.0,103.76,85.23
2016,5,16,7,45,5.5,144.0,3.4,18.5,147.0,119.72,98.49
2016,5,16,8,0,10.0,164.0,3.6,19.0,169.0,135.53,111.4
2016,5,16,8,15,18.5,191.0,3.7,19.5,201.5,156.06,128.08
2016,5,16,8,30,27.0,218.0,3.8,20.0,234.0,165.26,135.05
2016,5,16,8,45,13.5,164.5,3.9,20.5,172.5,140.87,108.47
2016,5,16,9,0,0.0,111.0,4.0,21.0,111.0,97.67,73.8
2016,5,16,9,15,0.0,127.5,3.95,21.0,128.0,111.63,84.82
2016,5,16,9,30,0.0,144.0,3.9,21.0,145.0,125.64,95.75
2016,5,16,9,45,3.5,164.5,3.85,21.5,168.0,144.07,109.81
2016,5,16,10,0,7.0,185.0,3.8,22.0,191.0,162.99,124.15
2016,5,16,10,15,9.5,212.5,3.65,22.5,220.5,187.77,142.96
2016,5,16,10,30,12.0,240.0,3.5,23.0,250.0,213.0,161.88
2016,5,16,10,45,13.0,256.5,3.35,23.5,268.5,228.8,173.41
2016,5,16,11,0,14.0,273.0,3.2,24.0,287.0,244.86,185.05
2016,5,16,11,15,28.5,346.0,3.05,24.0,374.0,311.59,235.09
2016,5,16,11,30,43.0,419.0,2.9,24.0,461.0,385.72,289.54
2016,5,16,11,45,49.0,435.5,2.8,24.5,483.5,410.27,306.48
2016,5,16,12,0,55.0,452.0,2.7,25.0,506.0,435.85,324.19
2016,5,16,12,15,69.5,468.5,2.75,25.0,537.0,469.14,348.42
2016,5,16,12,30,84.0,485.0,2.8,25.0,568.0,504.03,373.65
2016,5,16,12,45,62.5,455.5,2.85,25.5,517.0,467.63,346.65
2016,5,16,13,0,41.0,426.0,2.9,26.0,466.0,428.38,317.74
2016,5,16,13,15,35.0,404.5,3.0,26.0,438.5,408.33,303.66
2016,5,16,13,30,29.0,383.0,3.1,26.0,411.0,387.04,288.5
2016,5,16,13,45,41.5,400.5,3.25,26.0,439.5,420.64,313.84
2016,5,16,14,0,54.0,418.0,3.4,26.0,468.0,455.35,339.74
2016,5,16,14,15,56.5,407.5,3.5,26.0,458.5,452.49,338.25
2016,5,16,14,30,59.0,397.0,3.6,26.0,449.0,449.29,336.72
2016,5,16,14,45,62.5,383.5,3.7,26.0,436.5,443.6,333.5
2016,5,16,15,0,66.0,370.0,3.8,26.0,424.0,437.54,330.05
2016,5,16,15,15,128.5,361.5,3.85,25.5,460.0,514.41,389.86
2016,5,16,15,30,191.0,353.0,3.9,25.0,496.0,572.84,435.81
2016,5,16,15,45,216.5,326.0,4.0,25.0,477.5,571.54,437.05
2016,5,16,16,0,242.0,299.0,4.1,25.0,459.0,568.26,437.21
2016,5,16,16,15,304.0,261.5,4.1,24.5,446.5,604.3,467.82
2016,5,16,16,30,366.0,224.0,4.1,24.0,434.0,617.02,481.66
2016,5,16,16,45,304.0,210.0,4.1,24.0,372.5,538.92,423.91
2016,5,16,17,0,242.0,196.0,4.1,24.0,311.0,462.79,366.69
2016,5,16,17,15,407.5,145.5,4.05,23.5,311.0,558.67,446.25
2016,5,16,17,30,573.0,95.0,4.0,23.0,311.0,631.47,505.06
2016,5,16,17,45,534.5,84.0,3.95,22.5,259.5,567.84,458.14
2016,5,16,18,0,496.0,73.0,3.9,22.0,208.0,505.26,410.76
2016,5,16,18,15,421.0,62.0,3.65,21.5,158.5,417.66,340.16
2016,5,16,18,30,346.0,51.0,3.4,21.0,109.0,331.77,268.05
2016,5,16,18,45,244.5,36.0,3.2,20.5,69.5,234.81,183.56
2016,5,16,19,0,143.0,21.0,3.0,20.0,30.0,136.3,64.26
2016,5,16,19,15,71.5,10.5,2.9,19.5,15.0,48.39,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,17.0,6.0,5.46,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,10.55,1.23
2016,5,17,6,15,0.0,28.0,2.55,17.0,28.0,24.69,15.44
2016,5,17,6,30,0.0,44.0,2.7,17.0,44.0,38.49,28.06
2016,5,17,6,45,0.0,64.0,2.85,17.5,64.0,55.08,42.93
2016,5,17,7,0,0.0,84.0,3.0,18.0,84.0,71.48,57.37
2016,5,17,7,15,0.0,66.0,3.1,18.5,66.0,58.34,45.74
2016,5,17,7,30,0.0,48.0,3.2,19.0,48.0,42.35,31.57
2016,5,17,7,45,0.0,79.5,3.35,19.5,79.5,70.32,55.67
2016,5,17,8,0,0.0,111.0,3.5,20.0,111.0,96.06,77.4
2016,5,17,8,15,0.0,125.0,3.5,20.5,125.0,107.61,86.73
2016,5,17,8,30,0.0,139.0,3.5,21.0,139.0,119.12,95.92
2016,5,17,8,45,60.5,223.0,3.5,21.5,263.5,176.9,135.03
2016,5,17,9,0,121.0,307.0,3.5,22.0,388.0,233.95,175.75
2016,5,17,9,15,66.0,265.5,3.45,22.0,310.0,220.36,167.04
2016,5,17,9,30,11.0,224.0,3.4,22.0,232.0,192.69,147.48
2016,5,17,9,45,7.5,193.0,3.35,22.5,199.0,168.65,128.36
2016,5,17,10,0,4.0,162.0,3.3,23.0,166.0,142.8,107.84
2016,5,17,10,15,8.5,210.0,3.25,23.0,218.0,185.32,140.74
2016,5,17,10,30,13.0,258.0,3.2,23.0,270.0,228.3,173.51
2016,5,17,10,45,25.5,325.5,3.15,23.5,349.5,284.53,215.52
2016,5,17,11,0,38.0,393.0,3.1,24.0,429.0,349.19,263.02
2016,5,17,11,15,31.0,377.5,3.05,24.0,407.5,338.57,254.77
2016,5,17,11,30,24.0,362.0,3.0,24.0,386.0,330.56,248.66
2016,5,17,11,45,37.5,404.0,2.95,24.0,441.5,375.94,282.26
2016,5,17,12,0,51.0,446.0,2.9,24.0,497.0,427.8,320.03
2016,5,17,12,15,129.5,475.5,2.85,24.0,603.5,523.48,390.4
2016,5,17,12,30,208.0,505.0,2.8,24.0,710.0,626.52,464.19
2016,5,17,12,45,253.0,492.5,2.8,24.5,740.5,673.17,496.45
2016,5,17,13,0,298.0,480.0,2.8,25.0,771.0,719.67,528.6
2016,5,17,13,15,550.5,327.0,2.8,25.0,855.5,833.06,613.23
2016,5,17,13,30,803.0,174.0,2.8,25.0,940.0,939.1,687.52
2016,5,17,13,45,795.5,174.0,2.8,25.0,919.0,953.5,696.55
2016,5,17,14,0,788.0,174.0,2.8,25.0,898.0,964.65,704.37
2016,5,17,14,15,780.5,172.0,2.8,25.0,871.0,970.51,708.89
2016,5,17,14,30,773.0,170.0,2.8,25.0,844.0,973.07,711.44
2016,5,17,14,45,768.0,164.0,2.85,25.0,811.0,970.71,711.38
2016,5,17,15,0,763.0,158.0,2.9,25.0,778.0,965.05,709.34
2016,5,17,15,15,749.5,154.5,2.9,25.0,738.0,950.25,701.01
2016,5,17,15,30,736.0,151.0,2.9,25.0,698.0,939.21,695.36
2016,5,17,15,45,474.5,227.0,2.95,25.0,571.5,753.62,568.52
2016,5,17,16,0,213.0,303.0,3.0,25.0,445.0,544.36,415.34
2016,5,17,16,15,267.5,268.5,2.95,24.5,432.0,577.26,444.12
2016,5,17,16,30,322.0,234.0,2.9,24.0,419.0,587.42,455.49
2016,5,17,16,45,304.0,212.0,2.9,24.0,373.0,541.38,423.03
2016,5,17,17,0,286.0,190.0,2.9,24.0,327.0,494.73,389.84
2016,5,17,17,15,268.0,169.0,2.8,23.5,285.0,448.99,357.11
2016,5,17,17,30,250.0,148.0,2.7,23.0,243.0,403.17,323.44
2016,5,17,17,45,224.5,126.5,2.65,23.0,201.5,350.75,282.94
2016,5,17,18,0,199.0,105.0,2.6,23.0,160.0,299.16,241.9
2016,5,17,18,15,161.0,83.5,2.6,22.5,121.5,239.49,193.21
2016,5,17,18,30,123.0,62.0,2.6,22.0,83.0,181.89,144.67
2016,5,17,18,45,68.0,41.5,2.6,21.5,52.5,105.01,79.21
2016,5,17,19,0,13.0,21.0,2.6,21.0,22.0,30.89,11.33
2016,5,17,19,15,6.5,10.5,2.65,21.0,11.0,13.09,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.5,3.8,15.0,8.5,7.73,0.0
2016,5,18,6,0,0.0,17.0,3.8,15.0,17.0,14.97,4.51
2016,5,18,6,15,3.0,38.0,3.75,15.0,38.5,32.73,22.51
2016,5,18,6,30,6.0,59.0,3.7,15.0,60.0,49.92,38.35
2016,5,18,6,45,19.5,80.5,3.7,15.0,85.5,65.64,52.7
2016,5,18,7,0,33.0,102.0,3.7,15.0,111.0,81.99,67.35
2016,5,18,7,15,36.0,124.0,3.65,15.5,136.0,98.29,81.5
2016,5,18,7,30,39.0,146.0,3.6,16.0,161.0,114.24,95.03
2016,5,18,7,45,73.0,176.0,3.6,16.5,209.5,134.88,112.33
2016,5,18,8,0,107.0,206.0,3.6,17.0,258.0,147.08,122.1
2016,5,18,8,15,300.0,198.0,3.5,17.0,367.0,134.75,111.11
2016,5,18,8,30,493.0,190.0,3.4,17.0,476.0,125.13,93.61
2016,5,18,8,45,290.5,245.0,3.35,17.5,418.0,186.42,136.55
2016,5,18,9,0,88.0,300.0,3.3,18.0,360.0,236.78,182.06
2016,5,18,9,15,55.5,288.0,3.3,18.5,327.0,233.4,179.93
2016,5,18,9,30,23.0,276.0,3.3,19.0,294.0,235.46,182.26
2016,5,18,9,45,17.5,258.0,3.3,19.5,272.0,223.4,172.46
2016,5,18,10,0,12.0,240.0,3.3,20.0,250.0,209.62,161.35
2016,5,18,10,15,13.5,249.0,3.25,20.0,261.0,219.35,168.72
2016,5,18,10,30,15.0,258.0,3.2,20.0,272.0,229.26,176.2
2016,5,18,10,45,12.5,233.5,3.15,20.5,245.0,209.4,160.35
2016,5,18,11,0,10.0,209.0,3.1,21.0,218.0,188.59,143.85
2016,5,18,11,15,11.0,218.5,3.05,21.5,229.0,198.41,151.11
2016,5,18,11,30,12.0,228.0,3.0,22.0,240.0,208.4,158.42
2016,5,18,11,45,36.5,343.5,2.95,22.5,379.5,324.45,246.26
2016,5,18,12,0,61.0,459.0,2.9,23.0,519.0,446.35,335.18
2016,5,18,12,15,66.5,455.0,2.85,23.0,521.0,455.12,341.13
2016,5,18,12,30,72.0,451.0,2.8,23.0,523.0,463.97,347.7
2016,5,18,12,45,41.0,325.0,2.8,23.5,366.0,330.53,249.26
2016,5,18,13,0,10.0,199.0,2.8,24.0,209.0,187.15,140.64
2016,5,18,13,15,13.0,248.0,2.8,24.0,261.0,235.04,177.53
2016,5,18,13,30,16.0,297.0,2.8,24.0,313.0,283.89,214.37
2016,5,18,13,45,54.5,374.0,2.85,24.0,425.0,407.09,306.91
2016,5,18,14,0,93.0,451.0,2.9,24.0,537.0,526.74,394.11
2016,5,18,14,15,52.5,345.5,2.95,23.5,394.0,385.35,291.47
2016,5,18,14,30,12.0,240.0,3.0,23.0,251.0,231.04,175.68
2016,5,18,14,45,22.0,283.5,3.1,23.0,302.0,298.03,227.74
2016,5,18,15,0,32.0,327.0,3.2,23.0,353.0,356.73,272.47
2016,5,18,15,15,27.0,300.5,3.3,22.5,322.0,326.81,250.78
2016,5,18,15,30,22.0,274.0,3.4,22.0,291.0,279.55,215.83
2016,5,18,15,45,11.0,190.5,3.5,22.0,199.0,186.26,143.74
2016,5,18,16,0,0.0,107.0,3.6,22.0,107.0,95.48,71.71
2016,5,18,16,15,12.0,160.0,3.65,21.5,167.0,158.69,123.42
2016,5,18,16,30,24.0,213.0,3.7,21.0,227.0,226.84,178.63
2016,5,18,16,45,12.5,180.5,3.75,21.0,188.0,183.53,144.21
2016,5,18,17,0,1.0,148.0,3.8,21.0,149.0,140.47,109.65
2016,5,18,17,15,0.5,129.5,3.8,20.5,130.0,122.55,95.72
2016,5,18,17,30,0.0,111.0,3.8,20.0,111.0,104.54,81.42
2016,5,18,17,45,212.5,99.5,3.8,20.0,158.0,303.56,250.9
2016,5,18,18,0,425.0,88.0,3.8,20.0,205.0,464.99,382.32
2016,5,18,18,15,352.0,74.0,3.65,19.5,156.5,379.53,311.65
2016,5,18,18,30,279.0,60.0,3.5,19.0,108.0,299.58,243.85
2016,5,18,18,45,184.5,42.0,3.35,18.5,68.5,206.27,162.52
2016,5,18,19,0,90.0,24.0,3.2,18.0,29.0,99.68,53.52
2016,5,18,19,15,45.0,12.0,3.15,17.5,14.5,35.44,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.88,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.75,0.0
2016,5,19,6,45,0.0,3.5,3.35,15.0,3.5,3.07,0.0
2016,5,19,7,0,0.0,5.0,3.6,15.0,5.0,4.39,0.0
2016,5,19,7,15,0.0,13.0,3.4,15.0,13.0,11.43,4.59
2016,5,19,7,30,0.0,21.0,3.2,15.0,21.0,18.49,10.88
2016,5,19,7,45,0.0,26.0,3.0,15.5,26.0,22.91,14.73
2016,5,19,8,0,0.0,31.0,2.8,16.0,31.0,27.34,18.53
2016,5,19,8,15,0.0,35.0,2.85,16.0,35.0,30.9,21.56
2016,5,19,8,30,0.0,39.0,2.9,16.0,39.0,34.46,23.3
2016,5,19,8,45,0.0,53.0,3.0,16.0,53.0,46.89,33.57
2016,5,19,9,0,0.0,67.0,3.1,16.0,67.0,59.36,43.78
2016,5,19,9,15,0.0,67.5,3.05,16.0,67.5,59.84,44.03
2016,5,19,9,30,0.0,68.0,3.0,16.0,68.0,60.32,44.31
2016,5,19,9,45,0.5,105.0,2.95,16.5,105.5,93.07,70.82
2016,5,19,10,0,1.0,142.0,2.9,17.0,143.0,124.92,96.18
2016,5,19,10,15,3.5,155.0,2.5,17.0,158.0,137.27,105.79
2016,5,19,10,30,6.0,168.0,2.1,17.0,173.0,149.96,115.66
2016,5,19,10,45,13.5,250.0,1.7,17.5,262.5,223.72,172.91
2016,5,19,11,0,21.0,332.0,1.3,18.0,352.0,297.92,228.38
2016,5,19,11,15,52.5,400.5,1.25,18.0,450.5,370.32,282.1
2016,5,19,11,30,84.0,469.0,1.2,18.0,549.0,453.49,342.46
2016,5,19,11,45,448.0,323.5,1.2,18.5,760.0,594.23,449.17
2016,5,19,12,0,812.0,178.0,1.2,19.0,971.0,766.04,572.86
2016,5,19,12,15,595.0,312.0,1.2,19.5,894.5,747.98,553.55
2016,5,19,12,30,378.0,446.0,1.2,20.0,818.0,717.09,526.74
2016,5,19,12,45,368.0,449.0,1.2,20.5,810.0,733.14,537.03
2016,5,19,13,0,358.0,452.0,1.2,21.0,802.0,747.45,545.55
2016,5,19,13,15,192.5,413.5,1.2,21.0,602.0,570.34,422.43
2016,5,19,13,30,27.0,375.0,1.2,21.0,402.0,377.41,282.31
2016,5,19,13,45,22.5,343.0,1.2,21.5,365.5,334.52,251.84
2016,5,19,14,0,18.0,311.0,1.2,22.0,329.0,301.78,227.63
2016,5,19,14,15,17.5,300.5,1.2,22.0,317.0,292.84,221.43
2016,5,19,14,30,17.0,290.0,1.2,22.0,305.0,283.72,215.0
2016,5,19,14,45,18.5,289.5,1.2,22.5,305.5,286.21,216.89
2016,5,19,15,0,20.0,289.0,1.2,23.0,306.0,288.84,218.87
2016,5,19,15,15,17.0,265.5,1.3,23.0,279.5,264.14,200.87
2016,5,19,15,30,14.0,242.0,1.4,23.0,253.0,239.2,182.58
2016,5,19,15,45,17.5,242.0,1.5,23.0,254.5,244.3,187.29
2016,5,19,16,0,21.0,242.0,1.6,23.0,256.0,249.74,192.22
2016,5,19,16,15,22.0,227.5,1.75,22.5,241.5,237.79,184.17
2016,5,19,16,30,23.0,213.0,1.9,22.0,227.0,225.8,176.05
2016,5,19,16,45,166.0,200.5,2.05,22.0,282.0,380.85,301.96
2016,5,19,17,0,309.0,188.0,2.2,22.0,337.0,512.87,406.06
2016,5,19,17,15,294.5,166.5,2.2,21.5,294.5,468.77,374.03
2016,5,19,17,30,280.0,145.0,2.2,21.0,252.0,424.22,341.87
2016,5,19,17,45,389.0,109.5,2.2,20.5,232.0,477.22,386.68
2016,5,19,18,0,498.0,74.0,2.2,20.0,212.0,508.96,413.2
2016,5,19,18,15,425.0,63.5,2.05,19.5,162.5,423.23,344.43
2016,5,19,18,30,352.0,53.0,1.9,19.0,113.0,339.03,274.49
2016,5,19,18,45,249.0,38.0,1.8,18.5,73.0,240.57,189.81
2016,5,19,19,0,146.0,23.0,1.7,18.0,33.0,143.66,83.42
2016,5,19,19,15,73.0,11.5,1.7,17.5,16.5,50.31,0.0
2016,5,19,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,5,45,75.0,12.5,0.8,13.5,18.0,11.37,0.0
2016,5,20,6,0,150.0,25.0,0.9,14.0,36.0,19.57,8.41
2016,5,20,6,15,254.0,40.0,0.9,14.5,77.5,30.91,21.13
2016,5,20,6,30,358.0,55.0,0.9,15.0,119.0,41.91,31.41
2016,5,20,6,45,179.0,41.5,0.9,16.0,73.5,30.42,21.45
2016,5,20,7,0,0.0,28.0,0.9,17.0,28.0,24.65,16.32
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,40.58,30.36
2016,5,20,7,30,0.0,64.0,0.9,18.0,64.0,56.55,44.19
2016,5,20,7,45,0.0,99.0,0.9,18.5,99.0,86.03,69.41
2016,5,20,8,0,0.0,134.0,0.9,19.0,134.0,113.75,92.55
2016,5,20,8,15,2.5,154.5,0.95,19.5,156.5,130.03,105.65
2016,5,20,8,30,5.0,175.0,1.0,20.0,179.0,146.39,113.34
2016,5,20,8,45,19.5,219.5,1.05,20.5,233.0,182.31,140.35
2016,5,20,9,0,34.0,264.0,1.1,21.0,287.0,207.63,158.39
2016,5,20,9,15,47.5,297.5,1.15,21.5,332.5,238.34,180.64
2016,5,20,9,30,61.0,331.0,1.2,22.0,378.0,271.19,204.46
2016,5,20,9,45,51.5,339.0,1.3,22.5,380.0,282.04,212.47
2016,5,20,10,0,42.0,347.0,1.4,23.0,382.0,291.59,219.47
2016,5,20,10,15,101.5,392.5,1.45,23.0,481.0,355.46,266.02
2016,5,20,10,30,161.0,438.0,1.5,23.0,580.0,417.57,310.99
2016,5,20,10,45,510.0,290.0,1.6,23.5,757.5,489.77,364.41
2016,5,20,11,0,859.0,142.0,1.7,24.0,935.0,604.54,449.46
2016,5,20,11,15,863.5,143.0,1.7,24.0,955.0,651.35,483.94
2016,5,20,11,30,868.0,144.0,1.7,24.0,975.0,696.97,517.2
2016,5,20,11,45,876.5,140.0,1.75,24.5,988.5,740.2,547.49
2016,5,20,12,0,885.0,136.0,1.8,25.0,1002.0,782.13,575.51
2016,5,20,12,15,885.5,136.5,1.8,25.0,1005.5,820.0,600.16
2016,5,20,12,30,886.0,137.0,1.8,25.0,1009.0,855.87,623.35
2016,5,20,12,45,883.0,137.5,1.8,25.5,1003.5,886.62,641.84
2016,5,20,13,0,880.0,138.0,1.8,26.0,998.0,914.8,658.58
2016,5,20,13,15,877.0,137.5,1.8,26.0,985.0,939.28,674.21
2016,5,20,13,30,874.0,137.0,1.8,26.0,972.0,960.74,687.98
2016,5,20,13,45,866.5,137.0,1.8,26.0,951.0,975.2,697.41
2016,5,20,14,0,859.0,137.0,1.8,26.0,930.0,986.3,704.91
2016,5,20,14,15,852.0,135.5,1.8,26.0,901.5,993.07,709.84
2016,5,20,14,30,845.0,134.0,1.8,26.0,873.0,996.46,712.83
2016,5,20,14,45,838.0,130.5,1.85,26.0,839.0,994.43,713.23
2016,5,20,15,0,831.0,127.0,1.9,26.0,805.0,989.03,711.69
2016,5,20,15,15,818.5,124.5,1.95,26.0,764.0,987.26,712.63
2016,5,20,15,30,806.0,122.0,2.0,26.0,723.0,970.97,704.37
2016,5,20,15,45,788.5,119.5,2.05,26.0,677.0,946.67,691.11
2016,5,20,16,0,771.0,117.0,2.1,26.0,631.0,919.62,676.07
2016,5,20,16,15,750.5,113.0,2.1,25.5,581.5,885.38,656.98
2016,5,20,16,30,730.0,109.0,2.1,25.0,532.0,848.92,636.19
2016,5,20,16,45,701.5,105.0,2.15,25.0,479.0,808.65,611.66
2016,5,20,17,0,673.0,101.0,2.2,25.0,426.0,762.01,582.22
2016,5,20,17,15,636.5,95.0,2.1,24.5,372.5,704.97,544.8
2016,5,20,17,30,600.0,89.0,2.0,24.0,319.0,647.94,506.36
2016,5,20,17,45,550.0,81.0,1.9,24.0,266.0,577.88,456.03
2016,5,20,18,0,500.0,73.0,1.8,24.0,213.0,509.61,405.25
2016,5,20,18,15,427.5,62.5,1.65,23.0,163.5,424.2,339.58
2016,5,20,18,30,355.0,52.0,1.5,22.0,114.0,339.57,271.2
2016,5,20,18,45,251.0,38.0,1.4,21.5,74.0,241.68,188.44
2016,5,20,19,0,147.0,24.0,1.3,21.0,34.0,146.76,87.75
2016,5,20,19,15,73.5,12.0,1.35,20.5,17.0,51.1,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,23.5,12.0,2.05,19.5,14.0,10.91,0.0
2016,5,21,6,0,47.0,24.0,2.3,20.0,28.0,20.29,8.83
2016,5,21,6,15,108.5,48.5,2.35,20.0,65.5,38.17,26.71
2016,5,21,6,30,170.0,73.0,2.4,20.0,103.0,56.13,42.95
2016,5,21,6,45,85.0,60.5,2.45,20.5,75.5,49.91,37.92
2016,5,21,7,0,0.0,48.0,2.5,21.0,48.0,42.35,31.4
2016,5,21,7,15,16.5,96.5,2.5,21.5,103.0,82.39,65.93
2016,5,21,7,30,33.0,145.0,2.5,22.0,158.0,113.72,92.3
2016,5,21,7,45,16.5,113.0,2.55,22.5,119.5,97.05,77.64
2016,5,21,8,0,0.0,81.0,2.6,23.0,81.0,71.69,55.74
2016,5,21,8,15,133.5,165.0,2.6,23.0,242.5,123.23,98.9
2016,5,21,8,30,267.0,249.0,2.6,23.0,404.0,167.85,126.36
2016,5,21,8,45,247.5,277.0,2.65,23.5,431.0,203.44,147.62
2016,5,21,9,0,228.0,305.0,2.7,24.0,458.0,248.57,180.67
2016,5,21,9,15,237.5,327.5,2.7,24.0,496.5,283.2,206.45
2016,5,21,9,30,247.0,350.0,2.7,24.0,535.0,308.42,226.0
2016,5,21,9,45,260.0,362.5,2.7,24.5,567.0,340.64,250.68
2016,5,21,10,0,273.0,375.0,2.7,25.0,599.0,374.38,276.42
2016,5,21,10,15,155.0,371.0,2.65,25.0,499.0,353.62,263.75
2016,5,21,10,30,37.0,367.0,2.6,25.0,399.0,316.86,237.54
2016,5,21,10,45,135.5,414.5,2.6,25.5,539.0,402.57,300.27
2016,5,21,11,0,234.0,462.0,2.6,26.0,679.0,507.05,375.12
2016,5,21,11,15,258.0,450.0,2.55,26.0,694.0,524.73,388.04
2016,5,21,11,30,282.0,438.0,2.5,26.0,709.0,551.3,407.58
2016,5,21,11,45,296.5,457.5,2.5,26.5,745.0,597.84,439.66
2016,5,21,12,0,311.0,477.0,2.5,27.0,781.0,645.99,472.15
2016,5,21,12,15,339.5,463.5,2.45,27.0,797.0,678.8,495.13
2016,5,21,12,30,368.0,450.0,2.4,27.0,813.0,712.46,518.61
2016,5,21,12,45,234.5,470.5,2.4,27.0,701.5,634.05,462.5
2016,5,21,13,0,101.0,491.0,2.4,27.0,590.0,542.14,396.19
2016,5,21,13,15,407.0,365.5,2.4,27.0,756.0,737.67,540.22
2016,5,21,13,30,713.0,240.0,2.4,27.0,922.0,925.41,670.76
2016,5,21,13,45,461.0,352.5,2.45,27.0,790.0,811.86,589.38
2016,5,21,14,0,209.0,465.0,2.5,27.0,658.0,667.92,486.89
2016,5,21,14,15,456.5,341.0,2.55,27.0,745.5,824.58,602.15
2016,5,21,14,30,704.0,217.0,2.6,27.0,833.0,961.15,697.64
2016,5,21,14,45,426.0,308.5,2.65,27.0,677.0,780.33,572.69
2016,5,21,15,0,148.0,400.0,2.7,27.0,521.0,570.37,422.18
2016,5,21,15,15,363.5,321.0,2.75,27.0,597.5,724.85,539.05
2016,5,21,15,30,579.0,242.0,2.8,27.0,674.0,875.88,647.61
2016,5,21,15,45,563.0,232.5,2.85,27.0,631.0,848.4,629.73
2016,5,21,16,0,547.0,223.0,2.9,27.0,588.0,818.8,611.76
2016,5,21,16,15,435.0,229.5,2.9,26.5,506.0,712.33,538.91
2016,5,21,16,30,323.0,236.0,2.9,26.0,424.0,590.71,453.34
2016,5,21,16,45,383.5,207.5,2.95,26.0,409.0,609.57,471.29
2016,5,21,17,0,444.0,179.0,3.0,26.0,394.0,641.59,497.51
2016,5,21,17,15,405.5,165.0,2.95,25.5,343.5,581.01,454.87
2016,5,21,17,30,367.0,151.0,2.9,25.0,293.0,505.46,400.64
2016,5,21,17,45,314.5,134.5,2.85,25.0,242.5,434.13,346.55
2016,5,21,18,0,262.0,118.0,2.8,25.0,192.0,366.01,293.19
2016,5,21,18,15,206.0,95.5,2.65,24.5,145.5,289.98,232.31
2016,5,21,18,30,150.0,73.0,2.5,24.0,99.0,217.63,172.44
2016,5,21,18,45,93.0,47.5,2.45,23.5,61.5,130.6,99.71
2016,5,21,19,0,36.0,22.0,2.4,23.0,24.0,53.58,29.59
2016,5,21,19,15,18.0,11.0,2.4,22.5,12.0,19.86,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,12.0,12.5,2.05,21.0,13.5,11.37,0.0
2016,5,22,6,0,24.0,25.0,2.2,21.0,27.0,21.55,9.92
2016,5,22,6,15,71.5,46.5,2.3,21.0,58.5,37.81,26.32
2016,5,22,6,30,119.0,68.0,2.4,21.0,90.0,54.19,41.13
2016,5,22,6,45,165.5,86.5,2.55,21.5,128.0,65.79,51.48
2016,5,22,7,0,212.0,105.0,2.7,22.0,166.0,78.63,62.59
2016,5,22,7,15,219.5,128.5,2.7,22.0,203.5,94.05,75.75
2016,5,22,7,30,227.0,152.0,2.7,22.0,241.0,108.76,88.07
2016,5,22,7,45,213.5,179.0,2.75,22.5,272.5,131.52,106.79
2016,5,22,8,0,200.0,206.0,2.8,23.0,304.0,147.98,119.89
2016,5,22,8,15,271.5,220.0,2.8,23.0,369.0,147.31,118.85
2016,5,22,8,30,343.0,234.0,2.8,23.0,434.0,161.61,120.3
2016,5,22,8,45,239.5,272.5,2.8,23.5,418.0,200.53,145.63
2016,5,22,9,0,136.0,311.0,2.8,24.0,402.0,239.74,177.8
2016,5,22,9,15,413.5,245.0,2.75,24.0,550.0,243.84,169.52
2016,5,22,9,30,691.0,179.0,2.7,24.0,698.0,291.93,199.08
2016,5,22,9,45,702.0,184.5,2.7,24.5,736.5,341.08,240.3
2016,5,22,10,0,713.0,190.0,2.7,25.0,775.0,391.26,281.92
2016,5,22,10,15,362.5,219.5,2.7,25.0,517.5,313.84,232.89
2016,5,22,10,30,12.0,249.0,2.7,25.0,260.0,220.55,165.75
2016,5,22,10,45,11.5,238.5,2.75,25.5,249.5,213.13,159.91
2016,5,22,11,0,11.0,228.0,2.8,26.0,239.0,205.35,153.64
2016,5,22,11,15,15.0,278.5,2.8,26.0,293.5,252.01,188.71
2016,5,22,11,30,19.0,329.0,2.8,26.0,348.0,299.46,223.81
2016,5,22,11,45,17.0,304.0,2.85,26.5,321.0,278.94,208.03
2016,5,22,12,0,15.0,279.0,2.9,27.0,294.0,257.66,191.88
2016,5,22,12,15,16.5,301.5,2.95,27.0,318.0,280.29,208.76
2016,5,22,12,30,18.0,324.0,3.0,27.0,342.0,303.33,225.78
2016,5,22,12,45,17.0,309.0,3.1,27.0,326.0,291.01,216.75
2016,5,22,13,0,16.0,294.0,3.2,27.0,310.0,278.25,207.48
2016,5,22,13,15,143.5,385.0,3.25,27.0,523.0,498.48,371.87
2016,5,22,13,30,271.0,476.0,3.3,27.0,736.0,724.79,531.39
2016,5,22,13,45,512.5,337.0,3.35,27.5,815.0,846.44,619.44
2016,5,22,14,0,754.0,198.0,3.4,28.0,894.0,955.47,695.26
2016,5,22,14,15,383.0,219.5,3.4,28.0,573.0,626.51,468.32
2016,5,22,14,30,12.0,241.0,3.4,28.0,252.0,231.94,172.55
2016,5,22,14,45,12.0,242.5,3.45,28.0,253.0,234.23,175.41
2016,5,22,15,0,12.0,244.0,3.5,28.0,254.0,236.64,177.55
2016,5,22,15,15,15.5,254.0,3.5,27.5,266.5,251.14,189.36
2016,5,22,15,30,19.0,264.0,3.5,27.0,279.0,266.2,201.65
2016,5,22,15,45,112.5,285.5,3.55,27.0,362.0,420.78,321.26
2016,5,22,16,0,206.0,307.0,3.6,27.0,445.0,541.7,412.85
2016,5,22,16,15,103.0,198.5,3.55,27.0,267.5,316.33,244.35
2016,5,22,16,30,0.0,90.0,3.5,27.0,90.0,79.75,58.13
2016,5,22,16,45,94.0,148.0,3.45,27.0,193.5,250.64,196.66
2016,5,22,17,0,188.0,206.0,3.4,27.0,297.0,408.71,320.22
2016,5,22,17,15,326.0,164.5,3.25,26.5,300.0,493.65,389.07
2016,5,22,17,30,464.0,123.0,3.1,26.0,303.0,568.68,449.43
2016,5,22,17,45,405.5,112.5,3.0,25.5,251.5,494.77,393.93
2016,5,22,18,0,347.0,102.0,2.9,25.0,200.0,423.99,339.64
2016,5,22,18,15,281.5,85.0,2.8,24.5,153.5,343.38,275.58
2016,5,22,18,30,216.0,68.0,2.7,24.0,107.0,254.19,202.7
2016,5,22,18,45,139.0,46.5,2.65,24.0,68.5,169.65,130.96
2016,5,22,19,0,62.0,25.0,2.6,24.0,30.0,85.57,51.83
2016,5,22,19,15,31.0,12.5,2.65,24.0,15.0,28.37,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
