Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,60.0,13.5,2.3,20.5,18.5,12.28,0.0
2016,5,23,6,0,120.0,27.0,2.5,21.0,37.0,21.07,9.77
2016,5,23,6,15,213.0,44.0,2.6,21.0,77.0,33.87,23.02
2016,5,23,6,30,306.0,61.0,2.7,21.0,117.0,46.23,34.3
2016,5,23,6,45,372.0,74.0,2.85,21.5,165.0,55.06,42.23
2016,5,23,7,0,438.0,87.0,3.0,22.0,213.0,63.54,49.6
2016,5,23,7,15,274.5,122.5,3.05,22.5,207.5,90.46,72.56
2016,5,23,7,30,111.0,158.0,3.1,23.0,202.0,117.14,94.85
2016,5,23,7,45,55.5,144.0,3.2,23.5,166.0,114.94,92.45
2016,5,23,8,0,0.0,130.0,3.3,24.0,130.0,110.79,88.44
2016,5,23,8,15,0.0,113.5,3.35,24.0,113.5,98.65,77.95
2016,5,23,8,30,0.0,97.0,3.4,24.0,97.0,85.64,63.75
2016,5,23,8,45,0.0,106.0,3.45,24.5,106.0,93.32,69.53
2016,5,23,9,0,0.0,115.0,3.5,25.0,115.0,101.02,75.27
2016,5,23,9,15,0.0,123.0,3.55,25.0,123.0,107.92,80.49
2016,5,23,9,30,0.0,131.0,3.6,25.0,131.0,114.85,85.72
2016,5,23,9,45,14.5,220.5,3.65,25.5,232.5,193.08,145.65
2016,5,23,10,0,29.0,310.0,3.7,26.0,334.0,260.65,196.13
2016,5,23,10,15,30.0,322.5,3.75,26.0,348.5,275.24,206.85
2016,5,23,10,30,31.0,335.0,3.8,26.0,363.0,290.1,217.86
2016,5,23,10,45,29.0,348.0,3.9,26.5,374.5,304.07,227.75
2016,5,23,11,0,27.0,361.0,4.0,27.0,386.0,318.1,237.58
2016,5,23,11,15,13.5,245.5,4.05,27.0,258.0,223.08,166.52
2016,5,23,11,30,0.0,130.0,4.1,27.0,130.0,115.24,84.21
2016,5,23,11,45,2.0,141.0,4.15,27.5,143.5,126.5,92.81
2016,5,23,12,0,4.0,152.0,4.2,28.0,157.0,138.01,101.44
2016,5,23,12,15,29.5,304.5,4.25,28.0,334.5,294.37,219.71
2016,5,23,12,30,55.0,457.0,4.3,28.0,512.0,455.27,336.97
2016,5,23,12,45,28.5,297.0,4.35,28.0,325.5,294.33,219.12
2016,5,23,13,0,2.0,137.0,4.4,28.0,139.0,124.31,90.78
2016,5,23,13,15,28.5,289.5,4.4,28.0,317.0,294.05,219.96
2016,5,23,13,30,55.0,442.0,4.4,28.0,495.0,468.23,347.22
2016,5,23,13,45,77.5,449.5,4.4,28.5,522.0,503.31,372.04
2016,5,23,14,0,100.0,457.0,4.4,29.0,549.0,539.38,397.87
2016,5,23,14,15,433.0,316.5,4.35,29.0,698.5,776.65,574.29
2016,5,23,14,30,766.0,176.0,4.3,29.0,848.0,972.87,711.31
2016,5,23,14,45,547.0,274.5,4.25,29.0,744.5,866.84,637.44
2016,5,23,15,0,328.0,373.0,4.2,29.0,641.0,740.54,546.3
2016,5,23,15,15,527.0,266.0,4.15,28.5,672.0,848.11,629.2
2016,5,23,15,30,726.0,159.0,4.1,28.0,703.0,939.31,695.37
2016,5,23,15,45,706.0,156.0,4.05,28.0,658.0,913.22,678.56
2016,5,23,16,0,686.0,153.0,4.0,28.0,613.0,884.66,660.91
2016,5,23,16,15,484.0,199.5,3.95,27.5,511.5,725.68,551.77
2016,5,23,16,30,282.0,246.0,3.9,27.0,410.0,563.74,433.38
2016,5,23,16,45,279.0,221.0,3.9,27.0,370.5,529.11,410.43
2016,5,23,17,0,276.0,196.0,3.9,27.0,331.0,493.07,385.47
2016,5,23,17,15,257.5,175.0,3.8,26.5,289.0,447.3,352.78
2016,5,23,17,30,239.0,154.0,3.7,26.0,247.0,401.51,319.29
2016,5,23,17,45,212.5,133.0,3.65,26.0,206.0,349.45,279.27
2016,5,23,18,0,186.0,112.0,3.6,26.0,165.0,298.4,238.95
2016,5,23,18,15,149.5,90.0,3.6,25.5,127.0,226.14,180.94
2016,5,23,18,30,113.0,68.0,3.6,25.0,89.0,170.3,134.39
2016,5,23,18,45,67.5,46.5,3.6,24.5,58.0,111.13,84.02
2016,5,23,19,0,22.0,25.0,3.6,24.0,27.0,42.07,23.29
2016,5,23,19,15,11.0,12.5,3.7,23.5,13.5,17.41,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,12.5,13.5,2.6,21.5,14.5,12.28,0.0
2016,5,24,6,0,25.0,27.0,2.7,22.0,29.0,23.1,11.39
2016,5,24,6,15,72.5,49.0,2.9,22.0,61.0,39.61,27.76
2016,5,24,6,30,120.0,71.0,3.1,22.0,93.0,56.26,42.74
2016,5,24,6,45,178.0,87.5,3.3,22.5,132.5,66.54,51.92
2016,5,24,7,0,236.0,104.0,3.5,23.0,172.0,78.08,61.88
2016,5,24,7,15,263.5,124.5,3.65,23.0,215.5,91.7,73.47
2016,5,24,7,30,291.0,145.0,3.8,23.0,259.0,104.74,84.36
2016,5,24,7,45,294.5,172.5,4.0,23.5,303.0,121.35,97.91
2016,5,24,8,0,298.0,200.0,4.2,24.0,347.0,137.07,110.48
2016,5,24,8,15,310.0,221.0,4.25,24.0,389.0,148.21,119.31
2016,5,24,8,30,322.0,242.0,4.3,24.0,431.0,166.58,123.73
2016,5,24,8,45,332.0,261.0,4.4,24.5,471.0,202.1,143.21
2016,5,24,9,0,342.0,280.0,4.5,25.0,511.0,239.12,168.54
2016,5,24,9,15,340.0,304.5,4.55,25.5,547.5,278.76,198.83
2016,5,24,9,30,338.0,329.0,4.6,26.0,584.0,318.68,230.29
2016,5,24,9,45,197.0,347.5,4.65,26.5,498.5,322.9,238.67
2016,5,24,10,0,56.0,366.0,4.7,27.0,413.0,310.32,232.3
2016,5,24,10,15,129.5,401.5,4.65,27.0,515.0,364.6,271.97
2016,5,24,10,30,203.0,437.0,4.6,27.0,617.0,437.15,325.22
2016,5,24,10,45,110.5,375.0,4.6,27.0,473.5,360.65,269.67
2016,5,24,11,0,18.0,313.0,4.6,27.0,330.0,280.61,209.92
2016,5,24,11,15,20.5,317.5,4.6,27.5,337.0,288.29,215.32
2016,5,24,11,30,23.0,322.0,4.6,28.0,344.0,292.82,218.21
2016,5,24,11,45,94.5,396.5,4.65,28.5,489.5,408.7,304.17
2016,5,24,12,0,166.0,471.0,4.7,29.0,635.0,534.46,394.71
2016,5,24,12,15,150.0,488.5,4.7,29.0,637.0,550.8,405.51
2016,5,24,12,30,134.0,506.0,4.7,29.0,639.0,566.4,416.09
2016,5,24,12,45,80.5,444.5,4.7,29.0,524.0,473.07,349.05
2016,5,24,13,0,27.0,383.0,4.7,29.0,409.0,375.94,278.01
2016,5,24,13,15,41.5,413.0,4.65,29.0,453.5,422.16,312.26
2016,5,24,13,30,56.0,443.0,4.6,29.0,498.0,470.09,347.06
2016,5,24,13,45,54.5,431.5,4.55,29.0,484.0,463.34,342.29
2016,5,24,14,0,53.0,420.0,4.5,29.0,470.0,455.97,337.3
2016,5,24,14,15,113.5,429.5,4.45,28.5,531.0,546.13,404.81
2016,5,24,14,30,174.0,439.0,4.4,28.0,592.0,624.08,462.7
2016,5,24,14,45,260.0,405.5,4.35,28.0,624.0,699.41,518.44
2016,5,24,15,0,346.0,372.0,4.3,28.0,656.0,757.61,561.97
2016,5,24,15,15,218.0,360.0,4.15,28.0,536.0,602.53,450.83
2016,5,24,15,30,90.0,348.0,4.0,28.0,416.0,446.27,335.79
2016,5,24,15,45,155.5,327.5,3.9,28.0,435.5,511.64,386.95
2016,5,24,16,0,221.0,307.0,3.8,28.0,455.0,556.3,422.12
2016,5,24,16,15,176.5,283.5,3.65,27.5,396.0,487.57,372.58
2016,5,24,16,30,132.0,260.0,3.5,27.0,337.0,419.31,322.8
2016,5,24,16,45,75.5,217.5,3.35,27.0,260.5,299.73,232.18
2016,5,24,17,0,19.0,175.0,3.2,27.0,184.0,185.75,143.01
2016,5,24,17,15,13.5,154.5,3.1,26.5,160.5,161.14,124.41
2016,5,24,17,30,8.0,134.0,3.0,26.0,137.0,136.68,105.4
2016,5,24,17,45,4.0,111.5,2.95,26.0,113.0,111.22,85.11
2016,5,24,18,0,0.0,89.0,2.9,26.0,89.0,85.66,64.41
2016,5,24,18,15,0.0,68.0,2.95,25.5,68.0,64.69,47.35
2016,5,24,18,30,0.0,47.0,3.0,25.0,47.0,43.15,29.53
2016,5,24,18,45,0.0,29.5,3.05,25.0,29.5,26.01,15.13
2016,5,24,19,0,0.0,12.0,3.1,25.0,12.0,10.54,1.64
2016,5,24,19,15,0.0,6.0,3.1,24.5,6.0,5.46,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.35,22.5,5.5,5.0,0.0
2016,5,25,6,0,0.0,11.0,3.4,23.0,11.0,9.66,1.52
2016,5,25,6,15,0.0,24.5,3.5,23.0,24.5,21.57,12.52
2016,5,25,6,30,0.0,38.0,3.6,23.0,38.0,33.52,23.15
2016,5,25,6,45,0.0,54.0,3.7,23.5,54.0,47.47,35.37
2016,5,25,7,0,0.0,70.0,3.8,24.0,70.0,60.98,46.99
2016,5,25,7,15,0.0,61.5,3.9,24.0,61.5,54.33,41.25
2016,5,25,7,30,0.0,53.0,4.0,24.0,53.0,46.79,34.67
2016,5,25,7,45,0.0,90.5,4.1,24.5,90.5,79.32,62.13
2016,5,25,8,0,0.0,128.0,4.2,25.0,128.0,109.3,86.91
2016,5,25,8,15,0.0,93.5,4.2,25.0,93.5,82.52,64.16
2016,5,25,8,30,0.0,59.0,4.2,25.0,59.0,52.19,36.64
2016,5,25,8,45,0.0,36.5,4.25,25.5,36.5,32.27,20.41
2016,5,25,9,0,0.0,14.0,4.3,26.0,14.0,12.37,4.31
2016,5,25,9,15,0.5,80.0,4.35,26.0,80.5,71.06,51.12
2016,5,25,9,30,1.0,146.0,4.4,26.0,147.0,127.6,95.39
2016,5,25,9,45,2.5,154.0,4.45,26.5,156.5,135.14,100.75
2016,5,25,10,0,4.0,162.0,4.5,27.0,166.0,142.87,106.32
2016,5,25,10,15,5.0,168.0,4.45,27.0,173.0,148.91,110.8
2016,5,25,10,30,6.0,174.0,4.4,27.0,180.0,155.09,115.4
2016,5,25,10,45,6.5,176.5,4.4,27.0,183.5,158.16,117.63
2016,5,25,11,0,7.0,179.0,4.4,27.0,187.0,161.28,119.93
2016,5,25,11,15,11.5,237.5,4.35,27.0,249.5,215.03,160.76
2016,5,25,11,30,16.0,296.0,4.3,27.0,312.0,269.43,201.5
2016,5,25,11,45,18.0,320.0,4.25,27.5,338.5,293.43,218.77
2016,5,25,12,0,20.0,344.0,4.2,28.0,365.0,317.95,236.33
2016,5,25,12,15,33.5,393.5,4.15,28.0,427.5,375.49,278.61
2016,5,25,12,30,47.0,443.0,4.1,28.0,490.0,436.16,322.55
2016,5,25,12,45,36.5,410.5,4.05,28.0,447.0,404.31,299.24
2016,5,25,13,0,26.0,378.0,4.0,28.0,404.0,370.4,274.58
2016,5,25,13,15,33.0,396.5,4.0,28.0,429.5,398.74,295.6
2016,5,25,13,30,40.0,415.0,4.0,28.0,455.0,427.94,316.99
2016,5,25,13,45,32.0,381.5,4.0,28.5,413.0,392.54,290.82
2016,5,25,14,0,24.0,348.0,4.0,29.0,371.0,355.72,263.7
2016,5,25,14,15,32.0,361.0,3.95,29.0,390.5,380.33,282.28
2016,5,25,14,30,40.0,374.0,3.9,29.0,410.0,405.69,301.22
2016,5,25,14,45,27.5,320.0,3.85,29.0,344.5,340.9,254.02
2016,5,25,15,0,15.0,266.0,3.8,29.0,279.0,261.0,195.03
2016,5,25,15,15,11.5,234.0,3.85,29.0,243.5,227.37,170.25
2016,5,25,15,30,8.0,202.0,3.9,29.0,208.0,193.54,144.93
2016,5,25,15,45,19.5,232.0,4.0,29.0,245.5,235.89,178.06
2016,5,25,16,0,31.0,262.0,4.1,29.0,283.0,298.01,225.81
2016,5,25,16,15,59.5,258.5,4.1,28.5,294.5,325.69,248.82
2016,5,25,16,30,88.0,255.0,4.1,28.0,306.0,353.09,271.79
2016,5,25,16,45,102.0,232.0,4.2,28.0,286.0,342.19,265.11
2016,5,25,17,0,116.0,209.0,4.3,28.0,266.0,347.0,270.3
2016,5,25,17,15,104.5,186.0,4.1,27.5,232.5,310.43,243.28
2016,5,25,17,30,93.0,163.0,3.9,27.0,199.0,258.48,203.91
2016,5,25,17,45,80.5,138.5,3.75,27.0,166.5,220.03,173.85
2016,5,25,18,0,68.0,114.0,3.6,27.0,134.0,181.7,143.22
2016,5,25,18,15,50.0,90.5,3.45,26.5,103.5,140.89,110.0
2016,5,25,18,30,32.0,67.0,3.3,26.0,73.0,100.38,76.33
2016,5,25,18,45,16.0,44.5,3.2,25.5,47.5,62.53,44.49
2016,5,25,19,0,0.0,22.0,3.1,25.0,22.0,19.54,8.08
2016,5,25,19,15,0.0,11.0,3.1,24.5,11.0,10.01,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,26,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,26,6,15,0.0,1.0,3.05,24.0,1.0,0.88,0.0
2016,5,26,6,30,0.0,2.0,3.2,24.0,2.0,1.75,0.0
2016,5,26,6,45,0.0,2.5,3.35,24.5,2.5,2.19,0.0
2016,5,26,7,0,0.0,3.0,3.5,25.0,3.0,2.63,0.0
2016,5,26,7,15,0.0,5.0,3.7,25.0,5.0,4.39,0.0
2016,5,26,7,30,0.0,7.0,3.9,25.0,7.0,6.16,0.0
2016,5,26,7,45,0.0,41.0,4.15,25.0,41.0,36.17,25.34
2016,5,26,8,0,0.0,75.0,4.4,25.0,75.0,66.36,50.82
2016,5,26,8,15,0.0,42.5,4.45,25.0,42.5,37.54,26.26
2016,5,26,8,30,0.0,10.0,4.5,25.0,10.0,8.82,1.52
2016,5,26,8,45,1.5,90.0,4.55,25.0,91.5,79.92,58.71
2016,5,26,9,0,3.0,170.0,4.6,25.0,173.0,145.92,110.63
2016,5,26,9,15,3.5,168.5,4.6,25.0,172.0,145.87,110.19
2016,5,26,9,30,4.0,167.0,4.6,25.0,171.0,145.64,109.74
2016,5,26,9,45,27.5,264.0,4.7,25.0,287.0,222.21,168.19
2016,5,26,10,0,51.0,361.0,4.8,25.0,403.0,305.15,230.63
2016,5,26,10,15,93.0,399.5,4.7,25.0,480.0,357.51,269.22
2016,5,26,10,30,135.0,438.0,4.6,25.0,557.0,406.11,305.12
2016,5,26,10,45,224.5,443.5,4.55,25.0,648.5,470.48,352.86
2016,5,26,11,0,314.0,449.0,4.5,25.0,740.0,536.08,401.56
2016,5,26,11,15,184.0,444.5,4.4,25.0,616.5,481.49,361.09
2016,5,26,11,30,54.0,440.0,4.3,25.0,493.0,410.32,307.41
2016,5,26,11,45,166.0,464.0,4.25,25.5,627.0,514.45,384.73
2016,5,26,12,0,278.0,488.0,4.2,26.0,761.0,630.27,468.03
2016,5,26,12,15,337.0,464.5,4.5,26.5,796.5,677.65,502.32
2016,5,26,12,30,396.0,441.0,4.8,27.0,832.0,727.69,539.06
2016,5,26,12,45,220.5,439.5,5.15,27.5,657.5,594.09,441.97
2016,5,26,13,0,45.0,438.0,5.5,28.0,483.0,442.89,328.91
2016,5,26,13,15,56.5,448.0,5.6,28.0,503.5,468.98,348.9
2016,5,26,13,30,68.0,458.0,5.7,28.0,524.0,495.81,368.99
2016,5,26,13,45,416.5,323.5,5.85,28.5,710.5,740.81,554.76
2016,5,26,14,0,765.0,189.0,6.0,29.0,897.0,957.61,710.02
2016,5,26,14,15,502.0,311.0,5.85,29.0,770.0,839.52,623.61
2016,5,26,14,30,239.0,433.0,5.7,29.0,643.0,682.84,506.93
2016,5,26,14,45,198.0,418.0,5.6,29.0,587.5,633.29,471.99
2016,5,26,15,0,157.0,403.0,5.5,29.0,532.0,582.23,435.19
2016,5,26,15,15,230.0,371.0,5.3,28.5,549.5,626.68,471.18
2016,5,26,15,30,303.0,339.0,5.1,28.0,567.0,687.49,517.99
2016,5,26,15,45,199.5,322.5,4.9,28.0,469.0,549.64,416.98
2016,5,26,16,0,96.0,306.0,4.7,28.0,371.0,412.9,314.57
2016,5,26,16,15,48.0,176.0,4.5,27.5,208.5,221.3,170.13
2016,5,26,16,30,0.0,46.0,4.3,27.0,46.0,40.66,27.03
2016,5,26,16,45,67.5,128.5,4.1,27.0,161.5,203.14,158.94
2016,5,26,17,0,135.0,211.0,3.9,27.0,277.0,366.62,287.07
2016,5,26,17,15,115.5,190.0,3.8,26.5,242.0,325.19,255.68
2016,5,26,17,30,96.0,169.0,3.7,26.0,207.0,269.03,212.87
2016,5,26,17,45,82.5,144.0,3.65,26.0,173.0,229.23,181.77
2016,5,26,18,0,69.0,119.0,3.6,26.0,139.0,189.62,150.09
2016,5,26,18,15,49.0,94.0,3.7,25.5,106.5,145.3,113.97
2016,5,26,18,30,29.0,69.0,3.8,25.0,74.0,101.23,77.3
2016,5,26,18,45,14.5,44.5,3.9,24.5,47.0,61.12,43.59
2016,5,26,19,0,0.0,20.0,4.0,24.0,20.0,17.62,6.96
2016,5,26,19,15,0.0,10.0,4.15,23.5,10.0,9.1,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,22.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,2.5,4.9,22.5,2.5,2.27,0.0
2016,5,27,6,0,0.0,5.0,4.9,23.0,5.0,4.38,0.0
2016,5,27,6,15,0.0,11.0,4.9,23.0,11.0,9.65,2.49
2016,5,27,6,30,0.0,17.0,4.9,23.0,17.0,14.94,7.2
2016,5,27,6,45,0.0,24.5,4.9,23.0,24.5,21.55,13.05
2016,5,27,7,0,0.0,32.0,4.9,23.0,32.0,28.18,18.85
2016,5,27,7,15,0.0,28.0,5.05,23.0,28.0,24.65,15.77
2016,5,27,7,30,0.0,24.0,5.2,23.0,24.0,21.13,12.67
2016,5,27,7,45,0.0,40.5,5.35,23.5,40.5,35.73,25.12
2016,5,27,8,0,0.0,57.0,5.5,24.0,57.0,50.37,37.44
2016,5,27,8,15,0.5,108.0,5.6,24.0,108.5,94.29,74.4
2016,5,27,8,30,1.0,159.0,5.7,24.0,160.0,134.64,103.01
2016,5,27,8,45,3.5,173.0,5.8,24.5,175.5,146.95,112.07
2016,5,27,9,0,6.0,187.0,5.9,25.0,191.0,159.6,121.33
2016,5,27,9,15,18.0,241.0,5.8,25.5,254.5,205.12,155.7
2016,5,27,9,30,30.0,295.0,5.7,26.0,318.0,239.98,181.42
2016,5,27,9,45,15.0,197.5,5.6,26.5,209.0,174.79,131.2
2016,5,27,10,0,0.0,100.0,5.5,27.0,100.0,88.64,64.26
2016,5,27,10,15,4.5,149.5,5.4,27.0,154.0,133.06,98.7
2016,5,27,10,30,9.0,199.0,5.3,27.0,208.0,177.6,132.83
2016,5,27,10,45,10.5,204.5,5.25,27.5,215.0,184.04,137.32
2016,5,27,11,0,12.0,210.0,5.2,28.0,222.0,190.66,141.98
2016,5,27,11,15,18.5,289.0,5.0,28.0,307.5,263.09,196.48
2016,5,27,11,30,25.0,368.0,4.8,28.0,393.0,332.21,247.48
2016,5,27,11,45,19.5,312.0,4.65,28.5,331.5,287.62,213.75
2016,5,27,12,0,14.0,256.0,4.5,29.0,270.0,236.84,175.53
2016,5,27,12,15,14.5,268.0,4.2,29.0,282.5,249.24,184.74
2016,5,27,12,30,15.0,280.0,3.9,29.0,295.0,261.79,193.94
2016,5,27,12,45,16.5,303.5,3.6,29.0,320.5,285.64,211.45
2016,5,27,13,0,18.0,327.0,3.3,29.0,346.0,309.9,229.1
2016,5,27,13,15,16.5,305.5,2.9,29.0,322.5,290.66,214.77
2016,5,27,13,30,15.0,284.0,2.5,29.0,299.0,270.93,200.18
2016,5,27,13,45,24.5,334.5,2.2,29.0,358.0,339.46,250.33
2016,5,27,14,0,34.0,385.0,1.9,29.0,417.0,402.16,294.88
2016,5,27,14,15,54.5,400.5,1.65,29.0,450.0,442.65,323.56
2016,5,27,14,30,75.0,416.0,1.4,29.0,483.0,484.36,352.6
2016,5,27,14,45,170.5,403.5,1.2,29.0,546.5,589.94,427.21
2016,5,27,15,0,266.0,391.0,1.0,29.0,610.0,696.93,499.09
2016,5,27,15,15,299.5,361.5,0.9,29.0,596.5,704.53,504.18
2016,5,27,15,30,333.0,332.0,0.8,29.0,583.0,709.79,508.79
2016,5,27,15,45,279.5,320.0,0.7,29.0,522.0,645.44,465.37
2016,5,27,16,0,226.0,308.0,0.6,29.0,461.0,562.12,409.47
2016,5,27,16,15,464.0,215.5,0.65,28.5,498.0,724.95,528.52
2016,5,27,16,30,702.0,123.0,0.7,28.0,535.0,846.49,611.44
2016,5,27,16,45,687.5,113.5,0.75,28.0,485.5,808.03,587.87
2016,5,27,17,0,673.0,104.0,0.8,28.0,436.0,767.63,564.68
2016,5,27,17,15,637.5,98.0,0.85,27.5,383.0,711.59,531.33
2016,5,27,17,30,602.0,92.0,0.9,27.0,330.0,655.46,496.72
2016,5,27,17,45,561.0,83.0,0.95,26.5,278.0,591.4,454.85
2016,5,27,18,0,520.0,74.0,1.0,26.0,226.0,528.47,411.68
2016,5,27,18,15,450.0,64.5,0.95,25.5,176.0,445.18,349.72
2016,5,27,18,30,380.0,55.0,0.9,25.0,126.0,366.21,287.53
2016,5,27,18,45,277.5,41.5,0.9,24.5,84.5,263.86,204.41
2016,5,27,19,0,175.0,28.0,0.9,24.0,43.0,175.5,121.51
2016,5,27,19,15,87.5,14.0,0.95,23.5,21.5,61.14,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,16.5,2.75,21.5,19.5,15.01,0.0
2016,5,28,6,0,79.0,33.0,2.8,22.0,39.0,26.36,14.41
2016,5,28,6,15,168.5,52.5,2.95,22.0,79.5,41.26,29.23
2016,5,28,6,30,258.0,72.0,3.1,22.0,120.0,54.36,41.17
2016,5,28,6,45,129.0,70.0,3.3,22.5,94.0,54.12,41.26
2016,5,28,7,0,0.0,68.0,3.5,23.0,68.0,59.44,45.86
2016,5,28,7,15,255.0,95.0,3.65,23.5,195.5,71.81,56.33
2016,5,28,7,30,510.0,122.0,3.8,24.0,323.0,85.05,67.33
2016,5,28,7,45,273.0,156.0,4.0,24.5,265.5,110.84,88.69
2016,5,28,8,0,36.0,190.0,4.2,25.0,208.0,145.28,116.85
2016,5,28,8,15,18.0,166.0,4.25,25.5,175.0,138.72,110.73
2016,5,28,8,30,0.0,142.0,4.3,26.0,142.0,121.65,91.77
2016,5,28,8,45,23.0,211.0,4.35,26.5,226.5,176.95,133.7
2016,5,28,9,0,46.0,280.0,4.4,27.0,311.0,220.24,165.14
2016,5,28,9,15,39.0,289.5,4.35,27.0,317.5,232.25,174.16
2016,5,28,9,30,32.0,299.0,4.3,27.0,324.0,243.26,182.54
2016,5,28,9,45,146.5,345.0,4.3,27.5,465.0,306.21,226.46
2016,5,28,10,0,261.0,391.0,4.3,28.0,606.0,382.16,280.8
2016,5,28,10,15,533.0,277.0,4.2,28.0,738.5,427.72,313.27
2016,5,28,10,30,805.0,163.0,4.1,28.0,871.0,503.82,370.91
2016,5,28,10,45,813.0,163.5,4.1,28.5,898.0,552.59,408.86
2016,5,28,11,0,821.0,164.0,4.1,29.0,925.0,601.05,445.58
2016,5,28,11,15,825.0,165.0,4.05,29.0,944.0,646.93,480.24
2016,5,28,11,30,829.0,166.0,4.0,29.0,963.0,691.76,513.33
2016,5,28,11,45,836.5,163.0,3.95,29.5,975.5,734.58,543.31
2016,5,28,12,0,844.0,160.0,3.9,30.0,988.0,771.13,568.43
2016,5,28,12,15,844.0,160.0,3.85,30.0,991.0,806.67,592.0
2016,5,28,12,30,844.0,160.0,3.8,30.0,994.0,840.42,614.22
2016,5,28,12,45,842.5,159.5,3.8,30.0,989.0,870.57,634.17
2016,5,28,13,0,841.0,159.0,3.8,30.0,984.0,898.44,652.6
2016,5,28,13,15,837.0,158.5,3.8,30.0,971.5,921.42,667.82
2016,5,28,13,30,833.0,158.0,3.8,30.0,959.0,952.61,688.47
2016,5,28,13,45,828.0,156.0,3.8,30.0,938.5,967.7,698.58
2016,5,28,14,0,823.0,154.0,3.8,30.0,918.0,979.49,706.77
2016,5,28,14,15,815.5,152.5,3.8,30.0,890.5,986.01,711.69
2016,5,28,14,30,808.0,151.0,3.8,30.0,863.0,989.2,714.62
2016,5,28,14,45,786.5,155.5,3.8,30.0,826.5,981.35,710.54
2016,5,28,15,0,765.0,160.0,3.8,30.0,790.0,970.25,704.54
2016,5,28,15,15,752.0,157.0,3.75,29.5,750.5,956.68,698.16
2016,5,28,15,30,739.0,154.0,3.7,29.0,711.0,947.01,694.46
2016,5,28,15,45,722.5,149.5,3.65,29.0,666.5,922.62,679.67
2016,5,28,16,0,706.0,145.0,3.6,29.0,622.0,895.64,663.27
2016,5,28,16,15,684.5,140.5,3.5,28.5,574.0,861.42,642.96
2016,5,28,16,30,663.0,136.0,3.4,28.0,526.0,825.22,621.15
2016,5,28,16,45,635.0,130.0,3.3,28.0,475.0,779.45,591.2
2016,5,28,17,0,607.0,124.0,3.2,28.0,424.0,732.52,560.11
2016,5,28,17,15,570.0,116.5,3.1,27.5,372.0,675.08,521.96
2016,5,28,17,30,533.0,109.0,3.0,27.0,320.0,617.65,482.83
2016,5,28,17,45,489.0,98.5,2.95,26.5,269.0,545.09,431.22
2016,5,28,18,0,445.0,88.0,2.9,26.0,218.0,482.0,384.39
2016,5,28,18,15,375.5,76.0,2.9,25.5,170.0,400.48,320.76
2016,5,28,18,30,306.0,64.0,2.9,25.0,122.0,324.05,258.49
2016,5,28,18,45,213.0,47.5,2.9,25.0,81.5,231.67,180.79
2016,5,28,19,0,120.0,31.0,2.9,25.0,41.0,133.68,92.85
2016,5,28,19,15,60.0,15.5,2.9,24.5,20.5,47.35,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,10.5,14.0,2.05,21.5,15.0,12.73,0.0
2016,5,29,6,0,21.0,28.0,2.2,22.0,30.0,23.97,12.69
2016,5,29,6,15,61.5,49.5,2.25,22.0,60.5,40.07,28.25
2016,5,29,6,30,102.0,71.0,2.3,22.0,91.0,56.35,42.88
2016,5,29,6,45,146.5,90.0,2.4,22.0,128.0,70.67,55.6
2016,5,29,7,0,191.0,109.0,2.5,22.0,165.0,81.19,64.78
2016,5,29,7,15,347.0,113.0,2.55,22.5,240.5,79.72,63.32
2016,5,29,7,30,503.0,117.0,2.6,23.0,316.0,81.55,64.58
2016,5,29,7,45,284.0,159.5,2.7,23.5,275.5,113.12,90.9
2016,5,29,8,0,65.0,202.0,2.8,24.0,235.0,152.62,123.25
2016,5,29,8,15,33.5,184.0,2.85,24.0,201.0,142.96,114.74
2016,5,29,8,30,2.0,166.0,2.9,24.0,167.0,139.95,106.87
2016,5,29,8,45,47.0,235.5,2.95,24.5,267.0,185.21,140.02
2016,5,29,9,0,92.0,305.0,3.0,25.0,367.0,242.23,180.96
2016,5,29,9,15,166.0,328.5,3.0,25.0,450.5,271.56,199.9
2016,5,29,9,30,240.0,352.0,3.0,25.0,534.0,320.52,234.82
2016,5,29,9,45,222.0,376.0,3.0,25.5,551.0,349.91,257.86
2016,5,29,10,0,204.0,400.0,3.0,26.0,568.0,377.71,279.28
2016,5,29,10,15,160.5,417.0,3.0,26.0,553.0,388.55,288.55
2016,5,29,10,30,117.0,434.0,3.0,26.0,538.0,394.98,293.92
2016,5,29,10,45,118.0,448.5,3.05,26.5,556.0,418.62,310.82
2016,5,29,11,0,119.0,463.0,3.1,27.0,574.0,442.63,327.69
2016,5,29,11,15,84.0,448.0,3.05,27.0,527.0,427.68,316.58
2016,5,29,11,30,49.0,433.0,3.0,27.0,480.0,401.28,297.06
2016,5,29,11,45,77.0,463.0,3.0,27.5,538.5,453.02,334.13
2016,5,29,12,0,105.0,493.0,3.0,28.0,597.0,508.1,372.75
2016,5,29,12,15,472.5,323.5,2.95,28.0,791.0,665.47,491.5
2016,5,29,12,30,840.0,154.0,2.9,28.0,985.0,832.18,609.97
2016,5,29,12,45,837.0,155.5,2.9,28.0,980.5,862.43,628.83
2016,5,29,13,0,834.0,157.0,2.9,28.0,976.0,890.4,647.19
2016,5,29,13,15,831.0,156.5,2.85,28.0,964.0,914.08,662.38
2016,5,29,13,30,828.0,156.0,2.8,28.0,952.0,945.87,682.86
2016,5,29,13,45,821.0,156.5,2.75,28.0,932.0,961.38,692.7
2016,5,29,14,0,814.0,157.0,2.7,28.0,912.0,973.66,700.66
2016,5,29,14,15,807.0,155.0,2.6,28.0,885.5,980.11,704.56
2016,5,29,14,30,800.0,153.0,2.5,28.0,859.0,983.26,706.48
2016,5,29,14,45,798.5,146.0,2.4,28.0,827.5,983.32,706.56
2016,5,29,15,0,797.0,139.0,2.3,28.0,796.0,980.02,704.64
2016,5,29,15,15,785.0,136.5,2.15,27.5,757.0,967.78,698.0
2016,5,29,15,30,773.0,134.0,2.0,27.0,718.0,952.48,689.54
2016,5,29,15,45,509.0,219.5,1.95,27.0,595.0,780.13,575.78
2016,5,29,16,0,245.0,305.0,1.9,27.0,472.0,596.03,444.5
2016,5,29,16,15,468.5,214.0,1.9,26.5,501.5,727.72,546.36
2016,5,29,16,30,692.0,123.0,1.9,26.0,531.0,837.32,625.1
2016,5,29,16,45,661.5,119.0,1.95,26.0,479.5,791.05,595.15
2016,5,29,17,0,631.0,115.0,2.0,26.0,428.0,743.73,565.38
2016,5,29,17,15,595.0,108.5,1.9,25.5,376.0,687.8,528.83
2016,5,29,17,30,559.0,102.0,1.8,25.0,324.0,631.83,491.29
2016,5,29,17,45,503.5,94.5,1.7,25.0,271.5,559.1,439.29
2016,5,29,18,0,448.0,87.0,1.6,25.0,219.0,483.14,382.77
2016,5,29,18,15,379.5,75.5,1.6,24.5,171.0,402.85,321.16
2016,5,29,18,30,311.0,64.0,1.6,24.0,123.0,327.57,260.58
2016,5,29,18,45,213.0,48.0,1.65,24.0,82.5,232.35,181.34
2016,5,29,19,0,115.0,32.0,1.7,24.0,42.0,132.3,92.86
2016,5,29,19,15,57.5,16.0,1.85,23.5,21.0,46.47,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.88,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.75,0.0
2016,5,30,6,45,0.0,3.0,1.05,21.0,3.0,2.63,0.0
2016,5,30,7,0,0.0,4.0,1.1,21.0,4.0,3.51,0.0
2016,5,30,7,15,0.0,7.0,0.95,21.0,7.0,6.15,0.0
2016,5,30,7,30,0.0,10.0,0.8,21.0,10.0,8.8,2.06
2016,5,30,7,45,0.0,14.5,0.7,21.5,14.5,12.77,5.49
2016,5,30,8,0,0.0,19.0,0.6,22.0,19.0,16.75,8.88
2016,5,30,8,15,0.0,76.0,0.5,22.5,76.0,67.27,51.96
2016,5,30,8,30,0.0,133.0,0.4,23.0,133.0,114.66,86.93
2016,5,30,8,45,123.5,218.5,0.35,23.5,302.0,171.25,125.68
2016,5,30,9,0,247.0,304.0,0.3,24.0,471.0,241.84,172.19
2016,5,30,9,15,472.0,239.0,0.6,24.0,585.5,253.93,172.9
2016,5,30,9,30,697.0,174.0,0.9,24.0,700.0,293.23,198.14
2016,5,30,9,45,706.0,181.0,1.2,24.5,738.0,342.81,239.65
2016,5,30,10,0,715.0,188.0,1.5,25.0,776.0,393.2,281.43
2016,5,30,10,15,725.0,191.0,1.75,25.0,809.0,441.72,321.67
2016,5,30,10,30,735.0,194.0,2.0,25.0,842.0,490.74,361.54
2016,5,30,10,45,734.5,201.5,2.25,25.5,866.5,538.0,398.56
2016,5,30,11,0,734.0,209.0,2.5,26.0,891.0,584.48,434.05
2016,5,30,11,15,740.0,211.0,2.55,26.0,910.5,629.74,468.08
2016,5,30,11,30,746.0,213.0,2.6,26.0,930.0,674.41,500.97
2016,5,30,11,45,786.0,187.0,2.7,26.0,951.5,718.24,533.76
2016,5,30,12,0,826.0,161.0,2.8,26.0,973.0,763.4,567.09
2016,5,30,12,15,827.5,161.5,2.65,26.0,977.0,801.24,591.71
2016,5,30,12,30,829.0,162.0,2.5,26.0,981.0,837.37,614.6
2016,5,30,12,45,831.0,159.5,2.45,26.0,978.5,869.34,635.17
2016,5,30,13,0,833.0,157.0,2.4,26.0,976.0,889.39,647.83
2016,5,30,13,15,831.0,156.0,2.3,26.0,964.5,913.52,662.81
2016,5,30,13,30,829.0,155.0,2.2,26.0,953.0,934.83,675.82
2016,5,30,13,45,830.0,150.5,2.1,26.0,935.0,952.83,686.67
2016,5,30,14,0,831.0,146.0,2.0,26.0,917.0,967.72,695.53
2016,5,30,14,15,824.5,144.5,1.9,26.0,891.0,974.9,699.53
2016,5,30,14,30,818.0,143.0,1.8,26.0,865.0,990.68,709.09
2016,5,30,14,45,813.5,138.5,1.75,26.5,833.0,990.34,707.69
2016,5,30,15,0,809.0,134.0,1.7,27.0,801.0,986.67,704.52
2016,5,30,15,15,797.5,131.0,1.65,27.0,762.0,974.32,697.45
2016,5,30,15,30,786.0,128.0,1.6,27.0,723.0,958.88,688.63
2016,5,30,15,45,776.5,122.5,1.6,27.0,680.0,939.59,678.16
2016,5,30,16,0,767.0,117.0,1.6,27.0,637.0,917.39,665.9
2016,5,30,16,15,747.5,113.5,1.65,27.0,588.5,885.04,647.65
2016,5,30,16,30,728.0,110.0,1.7,27.0,540.0,850.48,627.81
2016,5,30,16,45,701.5,105.5,1.75,27.0,488.5,811.59,604.76
2016,5,30,17,0,675.0,101.0,1.8,27.0,437.0,766.35,576.94
2016,5,30,17,15,640.5,95.5,1.7,26.5,384.5,711.84,541.93
2016,5,30,17,30,606.0,90.0,1.6,26.0,332.0,657.19,505.94
2016,5,30,17,45,545.5,85.5,1.5,26.0,278.0,582.82,453.55
2016,5,30,18,0,485.0,81.0,1.4,26.0,224.0,510.65,401.08
2016,5,30,18,15,417.5,70.5,1.3,25.5,175.5,423.89,335.34
2016,5,30,18,30,350.0,60.0,1.2,25.0,127.0,348.87,275.54
2016,5,30,18,45,252.5,45.5,1.1,24.5,86.0,253.98,197.61
2016,5,30,19,0,155.0,31.0,1.0,24.0,45.0,168.4,119.91
2016,5,30,19,15,77.5,15.5,1.05,23.5,22.5,57.19,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.0,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,21.0,21.0,18.51,8.69
2016,5,31,6,15,2.5,42.0,1.95,21.0,42.5,36.13,25.08
2016,5,31,6,30,5.0,63.0,2.0,21.0,64.0,53.29,40.45
2016,5,31,6,45,17.5,84.5,2.1,21.5,89.5,70.69,55.74
2016,5,31,7,0,30.0,106.0,2.2,22.0,115.0,85.06,68.1
2016,5,31,7,15,36.0,129.5,2.25,22.0,142.5,102.24,82.7
2016,5,31,7,30,42.0,153.0,2.3,22.0,170.0,119.03,96.71
2016,5,31,7,45,40.5,172.5,2.35,22.5,190.5,132.95,107.87
2016,5,31,8,0,39.0,192.0,2.4,23.0,211.0,146.54,118.57
2016,5,31,8,15,55.0,221.5,2.45,23.0,252.0,165.75,134.01
2016,5,31,8,30,71.0,251.0,2.5,23.0,293.0,187.71,143.66
2016,5,31,8,45,56.0,263.0,2.6,23.5,298.0,203.1,153.95
2016,5,31,9,0,41.0,275.0,2.7,24.0,303.0,216.54,163.9
2016,5,31,9,15,20.5,206.0,2.75,24.0,220.0,171.03,129.19
2016,5,31,9,30,0.0,137.0,2.8,24.0,137.0,119.88,89.87
2016,5,31,9,45,23.0,245.5,2.85,24.5,264.5,207.33,156.74
2016,5,31,10,0,46.0,354.0,2.9,25.0,392.0,298.59,224.68
2016,5,31,10,15,31.5,322.0,2.9,25.5,348.5,275.7,207.0
2016,5,31,10,30,17.0,290.0,2.9,26.0,305.0,256.51,192.28
2016,5,31,10,45,10.5,222.5,2.95,26.5,232.0,199.23,148.75
2016,5,31,11,0,4.0,155.0,3.0,27.0,159.0,138.9,102.51
2016,5,31,11,15,2.0,116.0,3.1,27.0,118.0,104.08,75.71
2016,5,31,11,30,0.0,77.0,3.2,27.0,77.0,68.55,48.12
2016,5,31,11,45,0.0,82.0,3.3,27.0,82.0,73.01,51.58
2016,5,31,12,0,0.0,87.0,3.4,27.0,87.0,77.5,55.05
2016,5,31,12,15,0.0,78.0,3.65,27.0,78.0,69.56,48.86
2016,5,31,12,30,0.0,69.0,3.9,27.0,69.0,61.59,42.65
2016,5,31,12,45,0.0,60.5,4.2,27.0,60.5,54.02,36.76
2016,5,31,13,0,0.0,52.0,4.5,27.0,52.0,46.42,30.83
2016,5,31,13,15,0.0,56.0,4.55,27.0,56.0,49.97,33.63
2016,5,31,13,30,0.0,60.0,4.6,27.0,60.0,53.52,36.42
2016,5,31,13,45,0.0,71.0,4.65,27.0,71.0,63.33,44.12
2016,5,31,14,0,0.0,82.0,4.7,27.0,82.0,73.16,51.84
2016,5,31,14,15,0.0,65.0,4.4,26.5,65.0,57.86,40.02
2016,5,31,14,30,0.0,48.0,4.1,26.0,48.0,42.67,28.19
2016,5,31,14,45,0.0,65.0,3.8,25.5,65.0,57.78,40.27
2016,5,31,15,0,0.0,82.0,3.5,25.0,82.0,72.89,52.38
2016,5,31,15,15,0.0,74.0,3.4,24.5,74.0,65.71,46.89
2016,5,31,15,30,0.0,66.0,3.3,24.0,66.0,58.55,41.4
2016,5,31,15,45,0.0,95.5,3.25,24.0,95.5,84.83,62.49
2016,5,31,16,0,0.0,125.0,3.2,24.0,125.0,112.37,84.54
2016,5,31,16,15,0.0,122.5,3.1,23.5,122.5,110.24,83.24
2016,5,31,16,30,0.0,120.0,3.0,23.0,120.0,108.2,82.06
2016,5,31,16,45,0.0,134.0,2.95,23.0,134.0,122.7,93.98
2016,5,31,17,0,0.0,148.0,2.9,23.0,148.0,138.64,107.1
2016,5,31,17,15,0.0,129.5,2.85,23.0,129.5,121.12,93.38
2016,5,31,17,30,0.0,111.0,2.8,23.0,111.0,103.48,79.43
2016,5,31,17,45,0.0,92.0,2.8,23.0,92.0,85.14,64.71
2016,5,31,18,0,0.0,73.0,2.8,23.0,73.0,66.62,49.59
2016,5,31,18,15,0.0,56.5,2.7,22.5,56.5,50.63,36.42
2016,5,31,18,30,0.0,40.0,2.6,22.0,40.0,35.29,23.56
2016,5,31,18,45,0.0,25.5,2.55,22.0,25.5,22.45,12.64
2016,5,31,19,0,0.0,11.0,2.5,22.0,11.0,9.66,1.66
2016,5,31,19,15,0.0,5.5,2.45,22.0,5.5,4.82,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,42.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,85.0,32.0,1.1,21.0,39.0,25.67,14.32
2016,6,1,6,15,165.5,51.5,1.05,21.0,78.5,40.57,28.87
2016,6,1,6,30,246.0,71.0,1.0,21.0,118.0,55.1,42.02
2016,6,1,6,45,317.5,85.5,0.95,21.5,166.0,63.2,49.28
2016,6,1,7,0,389.0,100.0,0.9,22.0,214.0,72.52,57.3
2016,6,1,7,15,194.5,100.0,0.8,22.0,157.0,74.84,59.21
2016,6,1,7,30,0.0,100.0,0.7,22.0,100.0,86.17,68.68
2016,6,1,7,45,138.5,149.5,0.65,22.0,218.0,113.08,91.11
2016,6,1,8,0,277.0,199.0,0.6,22.0,336.0,136.19,109.9
2016,6,1,8,15,451.5,175.5,0.6,22.0,428.5,112.02,89.36
2016,6,1,8,30,626.0,152.0,0.6,22.0,521.0,109.84,72.81
2016,6,1,8,45,646.5,158.5,0.6,22.5,568.5,153.26,92.91
2016,6,1,9,0,667.0,165.0,0.6,23.0,616.0,199.39,123.59
2016,6,1,9,15,684.5,169.5,0.65,23.0,660.0,246.09,159.73
2016,6,1,9,30,702.0,174.0,0.7,23.0,704.0,294.84,199.6
2016,6,1,9,45,453.5,287.5,0.8,23.5,637.0,342.95,245.6
2016,6,1,10,0,205.0,401.0,0.9,24.0,570.0,378.88,278.08
2016,6,1,10,15,121.0,385.0,0.9,24.0,486.5,350.06,258.95
2016,6,1,10,30,37.0,369.0,0.9,24.0,403.0,318.64,236.94
2016,6,1,10,45,21.0,262.5,0.95,24.5,282.0,232.62,173.52
2016,6,1,11,0,5.0,156.0,1.0,25.0,161.0,140.33,103.85
2016,6,1,11,15,13.5,253.5,1.0,25.0,267.0,229.9,171.77
2016,6,1,11,30,22.0,351.0,1.0,25.0,373.0,320.07,237.56
2016,6,1,11,45,149.0,420.0,1.0,25.0,567.0,466.36,343.57
2016,6,1,12,0,276.0,489.0,1.0,25.0,761.0,629.02,455.78
2016,6,1,12,15,346.5,465.5,1.0,25.0,808.5,685.36,493.61
2016,6,1,12,30,417.0,442.0,1.0,25.0,856.0,745.26,534.33
2016,6,1,12,45,334.0,469.0,1.0,25.5,799.5,721.05,515.34
2016,6,1,13,0,251.0,496.0,1.0,26.0,743.0,691.57,493.51
2016,6,1,13,15,141.0,444.0,1.05,26.0,583.0,551.19,398.83
2016,6,1,13,30,31.0,392.0,1.1,26.0,423.0,396.97,290.47
2016,6,1,13,45,417.0,278.0,1.15,26.0,667.0,695.87,509.94
2016,6,1,14,0,803.0,164.0,1.2,26.0,911.0,969.67,689.16
2016,6,1,14,15,560.0,289.5,1.3,26.0,803.0,874.79,625.47
2016,6,1,14,30,317.0,415.0,1.4,26.0,695.0,757.28,545.01
2016,6,1,14,45,546.5,283.5,1.55,26.0,744.0,875.49,633.07
2016,6,1,15,0,776.0,152.0,1.7,26.0,793.0,972.88,699.83
2016,6,1,15,15,571.0,239.5,1.75,26.0,699.0,869.55,632.82
2016,6,1,15,30,366.0,327.0,1.8,26.0,605.0,737.11,541.96
2016,6,1,15,45,189.0,273.5,1.9,26.0,417.0,482.92,364.62
2016,6,1,16,0,12.0,220.0,2.0,26.0,229.0,217.49,164.54
2016,6,1,16,15,6.0,167.0,1.95,26.0,171.5,159.46,120.83
2016,6,1,16,30,0.0,114.0,1.9,26.0,114.0,102.41,76.31
2016,6,1,16,45,0.0,70.5,1.85,26.0,70.5,62.38,44.75
2016,6,1,17,0,0.0,27.0,1.8,26.0,27.0,23.81,13.76
2016,6,1,17,15,0.0,23.5,1.7,25.5,23.5,20.71,11.34
2016,6,1,17,30,0.0,20.0,1.6,25.0,20.0,17.61,8.88
2016,6,1,17,45,0.0,17.0,1.55,25.0,17.0,14.95,6.73
2016,6,1,18,0,0.0,14.0,1.5,25.0,14.0,12.3,4.55
2016,6,1,18,15,0.0,11.0,1.4,24.5,11.0,9.66,2.36
2016,6,1,18,30,0.0,8.0,1.3,24.0,8.0,7.02,0.14
2016,6,1,18,45,0.0,5.0,1.2,23.5,5.0,4.38,0.0
2016,6,1,19,0,0.0,2.0,1.1,23.0,2.0,1.75,0.0
2016,6,1,19,15,0.0,1.0,1.15,22.5,1.0,0.87,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
