Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.73,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,5.26,0.0
2016,6,2,6,15,0.0,12.0,1.3,21.0,12.0,10.53,3.34
2016,6,2,6,30,0.0,18.0,1.6,21.0,18.0,15.82,8.1
2016,6,2,6,45,0.0,25.5,1.95,21.0,25.5,22.44,14.0
2016,6,2,7,0,0.0,33.0,2.3,21.0,33.0,29.07,19.83
2016,6,2,7,15,0.0,42.5,2.4,21.0,42.5,37.48,27.14
2016,6,2,7,30,0.0,52.0,2.5,21.0,52.0,45.9,34.37
2016,6,2,7,45,0.0,59.0,2.6,21.0,59.0,52.12,39.6
2016,6,2,8,0,0.0,66.0,2.7,21.0,66.0,58.36,44.79
2016,6,2,8,15,36.5,159.0,2.75,21.0,181.0,126.74,102.63
2016,6,2,8,30,73.0,252.0,2.8,21.0,296.0,188.47,145.49
2016,6,2,8,45,79.0,277.5,2.85,21.5,328.5,213.83,162.78
2016,6,2,9,0,85.0,303.0,2.9,22.0,361.0,240.28,181.76
2016,6,2,9,15,107.0,330.5,2.9,22.0,408.5,272.24,205.1
2016,6,2,9,30,129.0,358.0,2.9,22.0,456.0,296.26,222.76
2016,6,2,9,45,108.0,373.0,2.95,22.5,458.0,323.31,243.8
2016,6,2,10,0,87.0,388.0,3.0,23.0,460.0,337.2,254.43
2016,6,2,10,15,90.5,407.0,3.0,23.0,484.5,361.96,273.02
2016,6,2,10,30,94.0,426.0,3.0,23.0,509.0,387.37,291.91
2016,6,2,10,45,68.5,414.5,3.05,23.5,476.0,375.5,282.7
2016,6,2,11,0,43.0,403.0,3.1,24.0,443.0,360.12,270.75
2016,6,2,11,15,242.0,412.5,2.95,24.0,644.5,486.16,365.27
2016,6,2,11,30,441.0,422.0,2.8,24.0,846.0,639.67,476.33
2016,6,2,11,45,299.5,464.0,2.65,24.5,753.5,604.8,447.88
2016,6,2,12,0,158.0,506.0,2.5,25.0,661.0,556.82,410.5
2016,6,2,12,15,512.0,322.5,2.3,25.0,828.5,695.27,515.29
2016,6,2,12,30,866.0,139.0,2.1,25.0,996.0,840.8,617.18
2016,6,2,12,45,477.0,312.5,1.9,25.0,784.5,708.25,520.27
2016,6,2,13,0,88.0,486.0,1.7,25.0,573.0,525.29,383.95
2016,6,2,13,15,481.0,307.5,1.6,25.0,772.0,750.55,550.44
2016,6,2,13,30,874.0,129.0,1.5,25.0,971.0,953.04,683.91
2016,6,2,13,45,563.0,295.0,1.45,25.0,833.5,854.05,615.16
2016,6,2,14,0,252.0,461.0,1.4,25.0,696.0,717.77,517.51
2016,6,2,14,15,273.5,441.0,1.45,25.0,689.0,730.26,529.04
2016,6,2,14,30,295.0,421.0,1.5,25.0,682.0,741.31,538.28
2016,6,2,14,45,375.5,372.0,1.55,25.0,691.0,779.61,567.72
2016,6,2,15,0,456.0,323.0,1.6,25.0,700.0,831.81,605.66
2016,6,2,15,15,641.0,216.0,1.6,25.0,718.5,916.11,666.63
2016,6,2,15,30,826.0,109.0,1.6,25.0,737.0,966.73,699.64
2016,6,2,15,45,814.5,105.5,1.6,25.0,693.0,947.34,688.26
2016,6,2,16,0,803.0,102.0,1.6,25.0,649.0,935.52,682.67
2016,6,2,16,15,784.5,98.5,1.55,24.5,600.0,903.59,664.64
2016,6,2,16,30,766.0,95.0,1.5,24.0,551.0,869.35,645.15
2016,6,2,16,45,745.5,90.5,1.5,24.0,500.0,829.95,621.33
2016,6,2,17,0,725.0,86.0,1.5,24.0,449.0,788.83,596.02
2016,6,2,17,15,693.0,81.5,1.4,23.5,396.0,736.13,562.28
2016,6,2,17,30,661.0,77.0,1.3,23.0,343.0,687.6,530.71
2016,6,2,17,45,621.0,70.5,1.25,23.0,290.5,625.66,487.9
2016,6,2,18,0,581.0,64.0,1.2,23.0,238.0,564.74,444.34
2016,6,2,18,15,517.5,56.5,1.1,22.5,188.0,486.54,386.27
2016,6,2,18,30,454.0,49.0,1.0,22.0,138.0,412.22,327.72
2016,6,2,18,45,361.5,38.0,0.9,21.5,95.5,318.91,250.96
2016,6,2,19,0,269.0,27.0,0.8,21.0,53.0,234.12,173.05
2016,6,2,19,15,134.5,13.5,0.8,21.0,26.5,112.39,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,21.0,14.0,1.5,18.0,15.5,12.73,0.0
2016,6,3,6,0,42.0,28.0,1.5,18.0,31.0,23.49,12.92
2016,6,3,6,15,69.5,47.5,1.55,18.0,58.5,38.78,27.73
2016,6,3,6,30,97.0,67.0,1.6,18.0,86.0,53.73,41.37
2016,6,3,6,45,109.0,90.0,1.65,18.5,117.5,70.58,56.34
2016,6,3,7,0,121.0,113.0,1.7,19.0,149.0,86.93,70.53
2016,6,3,7,15,418.0,86.5,1.7,19.0,246.5,61.49,48.35
2016,6,3,7,30,715.0,60.0,1.7,19.0,344.0,45.36,34.19
2016,6,3,7,45,743.0,64.0,1.7,19.5,397.0,47.21,35.6
2016,6,3,8,0,771.0,68.0,1.7,20.0,450.0,48.95,36.87
2016,6,3,8,15,582.5,145.5,1.85,20.5,453.0,92.32,73.67
2016,6,3,8,30,394.0,223.0,2.0,21.0,456.0,160.42,117.62
2016,6,3,8,45,296.0,267.0,2.15,21.5,450.5,204.82,147.37
2016,6,3,9,0,198.0,311.0,2.3,22.0,445.0,250.37,184.42
2016,6,3,9,15,305.5,306.5,2.4,22.5,529.5,274.96,198.55
2016,6,3,9,30,413.0,302.0,2.5,23.0,614.0,312.53,224.6
2016,6,3,9,45,371.5,337.5,2.7,23.5,629.5,360.52,263.91
2016,6,3,10,0,330.0,373.0,2.9,24.0,645.0,395.42,292.39
2016,6,3,10,15,616.0,230.5,2.95,24.0,764.0,425.33,314.34
2016,6,3,10,30,902.0,88.0,3.0,24.0,883.0,497.11,370.19
2016,6,3,10,45,567.0,276.0,3.05,24.5,781.0,506.78,379.1
2016,6,3,11,0,232.0,464.0,3.1,25.0,679.0,507.81,377.7
2016,6,3,11,15,572.5,279.5,3.1,25.0,826.5,578.96,434.38
2016,6,3,11,30,913.0,95.0,3.1,25.0,974.0,689.7,519.26
2016,6,3,11,45,904.0,103.5,3.1,25.0,983.0,731.47,549.36
2016,6,3,12,0,895.0,112.0,3.1,25.0,992.0,770.64,575.96
2016,6,3,12,15,895.5,112.5,3.05,25.0,996.0,808.12,600.94
2016,6,3,12,30,896.0,113.0,3.0,25.0,1000.0,843.62,624.38
2016,6,3,12,45,527.5,309.5,2.95,25.0,832.0,748.78,554.82
2016,6,3,13,0,159.0,506.0,2.9,25.0,664.0,613.19,451.27
2016,6,3,13,15,145.5,498.0,2.85,25.0,641.0,605.77,446.73
2016,6,3,13,30,132.0,490.0,2.8,25.0,618.0,596.61,440.24
2016,6,3,13,45,164.0,480.5,2.75,25.0,635.5,628.22,463.59
2016,6,3,14,0,196.0,471.0,2.7,25.0,653.0,659.98,486.73
2016,6,3,14,15,183.0,457.0,2.65,25.0,623.0,642.31,474.47
2016,6,3,14,30,170.0,443.0,2.6,25.0,593.0,623.14,461.48
2016,6,3,14,45,111.5,404.0,2.55,25.0,501.0,530.1,395.21
2016,6,3,15,0,53.0,365.0,2.5,25.0,409.0,417.29,313.38
2016,6,3,15,15,427.5,241.5,2.45,25.0,568.5,720.38,542.6
2016,6,3,15,30,802.0,118.0,2.4,25.0,728.0,963.76,708.75
2016,6,3,15,45,784.0,117.0,2.35,25.0,683.0,941.09,692.65
2016,6,3,16,0,766.0,116.0,2.3,25.0,638.0,915.76,677.46
2016,6,3,16,15,611.5,162.0,2.15,24.5,559.5,816.08,612.5
2016,6,3,16,30,457.0,208.0,2.0,24.0,481.0,704.56,535.63
2016,6,3,16,45,449.0,188.5,1.9,24.0,435.5,667.37,511.71
2016,6,3,17,0,441.0,169.0,1.8,24.0,390.0,628.49,485.64
2016,6,3,17,15,425.0,150.5,1.7,23.5,344.0,582.26,454.52
2016,6,3,17,30,409.0,132.0,1.6,23.0,298.0,535.21,422.05
2016,6,3,17,45,380.5,115.5,1.55,23.0,251.5,479.93,381.58
2016,6,3,18,0,352.0,99.0,1.5,23.0,205.0,425.33,340.34
2016,6,3,18,15,307.5,82.5,1.35,22.5,162.0,359.94,289.19
2016,6,3,18,30,263.0,66.0,1.2,22.0,119.0,297.29,238.22
2016,6,3,18,45,196.5,49.0,1.05,21.5,82.0,222.74,175.65
2016,6,3,19,0,130.0,32.0,0.9,21.0,45.0,139.03,102.31
2016,6,3,19,15,65.0,16.0,0.9,20.5,22.5,65.42,0.0
2016,6,3,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,119.5,13.5,2.05,17.5,24.0,12.28,0.0
2016,6,4,6,0,239.0,27.0,2.3,18.0,48.0,21.82,11.62
2016,6,4,6,15,338.5,37.5,2.4,18.5,90.0,29.54,19.75
2016,6,4,6,30,438.0,48.0,2.5,19.0,132.0,36.97,26.64
2016,6,4,6,45,219.0,71.5,2.6,19.5,113.5,55.58,43.09
2016,6,4,7,0,0.0,95.0,2.7,20.0,95.0,80.0,64.31
2016,6,4,7,15,63.0,128.0,2.85,20.5,153.0,101.5,82.61
2016,6,4,7,30,126.0,161.0,3.0,21.0,211.0,119.19,97.29
2016,6,4,7,45,119.0,186.0,3.15,21.5,239.0,134.97,110.1
2016,6,4,8,0,112.0,211.0,3.3,22.0,267.0,150.12,122.16
2016,6,4,8,15,126.5,237.0,3.45,22.5,306.5,165.37,134.14
2016,6,4,8,30,141.0,263.0,3.6,23.0,346.0,186.06,141.36
2016,6,4,8,45,176.5,286.0,3.75,23.5,399.5,216.49,160.2
2016,6,4,9,0,212.0,309.0,3.9,24.0,453.0,251.25,183.77
2016,6,4,9,15,188.0,334.5,4.0,24.0,469.0,279.95,206.7
2016,6,4,9,30,164.0,360.0,4.1,24.0,485.0,306.45,228.31
2016,6,4,9,45,153.5,381.0,4.2,24.5,502.5,332.09,248.21
2016,6,4,10,0,143.0,402.0,4.3,25.0,520.0,356.89,267.18
2016,6,4,10,15,182.5,418.5,4.35,25.0,575.5,398.78,298.49
2016,6,4,10,30,222.0,435.0,4.4,25.0,631.0,445.04,333.12
2016,6,4,10,45,150.5,440.5,4.45,25.5,575.5,429.65,321.79
2016,6,4,11,0,79.0,446.0,4.5,26.0,520.0,413.79,309.41
2016,6,4,11,15,172.0,462.0,4.55,26.0,626.5,487.13,364.18
2016,6,4,11,30,265.0,478.0,4.6,26.0,733.0,570.89,425.88
2016,6,4,11,45,254.5,487.5,4.65,26.0,735.0,591.36,440.51
2016,6,4,12,0,244.0,497.0,4.7,26.0,737.0,613.75,456.55
2016,6,4,12,15,567.5,306.0,4.75,26.0,867.0,720.29,540.74
2016,6,4,12,30,891.0,115.0,4.8,26.0,997.0,840.95,629.59
2016,6,4,12,45,653.5,276.0,4.85,26.0,922.0,824.76,615.81
2016,6,4,13,0,416.0,437.0,4.9,26.0,847.0,784.02,581.34
2016,6,4,13,15,429.0,430.5,4.9,26.0,848.5,815.37,603.93
2016,6,4,13,30,442.0,424.0,4.9,26.0,850.0,841.64,622.67
2016,6,4,13,45,271.0,442.0,4.95,26.0,702.0,704.52,524.27
2016,6,4,14,0,100.0,460.0,5.0,26.0,554.0,541.37,404.56
2016,6,4,14,15,257.0,415.5,4.95,26.0,646.0,687.56,514.94
2016,6,4,14,30,414.0,371.0,4.9,26.0,738.0,821.89,613.05
2016,6,4,14,45,284.0,388.5,4.85,26.0,636.0,704.41,527.75
2016,6,4,15,0,154.0,406.0,4.8,26.0,534.0,581.4,437.45
2016,6,4,15,15,79.5,291.0,4.7,25.5,357.0,368.61,281.78
2016,6,4,15,30,5.0,176.0,4.6,25.0,180.0,165.26,125.1
2016,6,4,15,45,135.5,240.5,4.55,25.0,333.5,392.26,304.94
2016,6,4,16,0,266.0,305.0,4.5,25.0,487.0,616.34,473.64
2016,6,4,16,15,243.5,284.0,4.3,25.0,441.0,571.11,440.07
2016,6,4,16,30,221.0,263.0,4.1,25.0,395.0,506.77,393.66
2016,6,4,16,45,407.5,194.5,3.9,25.0,410.0,635.65,495.35
2016,6,4,17,0,594.0,126.0,3.7,25.0,425.0,724.64,563.69
2016,6,4,17,15,565.0,117.0,3.35,24.5,375.0,673.03,527.3
2016,6,4,17,30,536.0,108.0,3.0,24.0,325.0,621.01,490.74
2016,6,4,17,45,534.0,91.0,2.65,23.5,280.5,581.64,462.7
2016,6,4,18,0,532.0,74.0,2.3,23.0,236.0,540.36,432.08
2016,6,4,18,15,468.0,65.0,2.05,22.5,186.5,461.57,371.39
2016,6,4,18,30,404.0,56.0,1.8,22.0,137.0,386.58,310.5
2016,6,4,18,45,308.5,44.0,1.55,21.5,94.5,288.02,228.58
2016,6,4,19,0,213.0,32.0,1.3,21.0,52.0,204.11,152.61
2016,6,4,19,15,106.5,16.0,1.3,21.0,26.0,98.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,42.5,15.0,3.3,19.0,19.0,13.64,0.0
2016,6,5,6,0,85.0,30.0,3.5,19.0,38.0,24.21,13.44
2016,6,5,6,15,141.0,49.0,3.6,19.5,72.0,38.73,27.48
2016,6,5,6,30,197.0,68.0,3.7,20.0,106.0,52.85,40.25
2016,6,5,6,45,246.5,84.0,3.8,20.5,147.0,64.45,50.59
2016,6,5,7,0,296.0,100.0,3.9,21.0,188.0,75.7,60.33
2016,6,5,7,15,360.5,113.0,4.0,21.5,241.0,79.72,63.61
2016,6,5,7,30,425.0,126.0,4.1,22.0,294.0,87.1,69.62
2016,6,5,7,45,572.0,111.0,4.25,23.0,373.5,74.62,58.46
2016,6,5,8,0,719.0,96.0,4.4,24.0,453.0,62.35,47.6
2016,6,5,8,15,744.5,100.0,4.45,24.0,505.5,69.67,53.61
2016,6,5,8,30,770.0,104.0,4.5,24.0,558.0,90.14,54.06
2016,6,5,8,45,793.0,106.0,4.55,24.5,609.0,137.86,75.17
2016,6,5,9,0,816.0,108.0,4.6,25.0,660.0,188.45,109.24
2016,6,5,9,15,830.5,111.0,4.6,25.0,705.5,240.76,151.06
2016,6,5,9,30,845.0,114.0,4.6,25.0,751.0,302.4,202.78
2016,6,5,9,45,857.5,115.0,4.65,25.5,792.0,354.9,247.93
2016,6,5,10,0,870.0,116.0,4.7,26.0,833.0,408.18,293.36
2016,6,5,10,15,556.0,273.5,4.75,26.0,739.5,434.91,321.5
2016,6,5,10,30,242.0,431.0,4.8,26.0,646.0,451.57,337.08
2016,6,5,10,45,191.5,449.5,4.85,26.5,622.5,457.47,341.52
2016,6,5,11,0,141.0,468.0,4.9,27.0,599.0,458.58,341.79
2016,6,5,11,15,308.0,443.0,4.9,27.0,737.0,550.12,410.35
2016,6,5,11,30,475.0,418.0,4.9,27.0,875.0,658.7,490.3
2016,6,5,11,45,700.5,267.0,4.95,27.5,950.5,722.94,540.08
2016,6,5,12,0,926.0,116.0,5.0,28.0,1026.0,796.69,595.25
2016,6,5,12,15,926.5,116.0,4.95,28.0,1030.5,835.0,620.89
2016,6,5,12,30,927.0,116.0,4.9,28.0,1035.0,871.26,645.12
2016,6,5,12,45,925.5,117.0,4.9,28.0,1031.0,904.52,667.51
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,935.29,688.18
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.5,961.0,705.09
2016,6,5,13,30,919.0,117.0,4.8,28.0,1004.0,983.62,719.97
2016,6,5,13,45,705.5,253.0,4.8,28.0,925.5,950.94,698.57
2016,6,5,14,0,492.0,389.0,4.8,28.0,847.0,891.48,652.85
2016,6,5,14,15,694.5,252.0,4.7,28.0,878.5,973.78,715.01
2016,6,5,14,30,897.0,115.0,4.6,28.0,910.0,1029.2,751.21
2016,6,5,14,45,887.0,114.5,4.6,28.0,876.0,1027.54,750.8
2016,6,5,15,0,877.0,114.0,4.6,28.0,842.0,1022.5,748.73
2016,6,5,15,15,866.5,112.0,4.5,27.5,802.0,1012.02,744.16
2016,6,5,15,30,856.0,110.0,4.4,27.0,762.0,998.32,737.6
2016,6,5,15,45,845.0,106.5,4.3,27.0,717.5,979.33,726.17
2016,6,5,16,0,834.0,103.0,4.2,27.0,673.0,967.84,719.93
2016,6,5,16,15,792.0,106.5,3.95,26.5,615.5,921.14,690.44
2016,6,5,16,30,750.0,110.0,3.7,26.0,558.0,872.77,659.71
2016,6,5,16,45,756.5,95.0,3.45,26.0,511.5,846.54,642.76
2016,6,5,17,0,763.0,80.0,3.2,26.0,465.0,816.68,623.04
2016,6,5,17,15,719.0,81.0,2.85,25.5,411.0,759.4,584.39
2016,6,5,17,30,675.0,82.0,2.5,25.0,357.0,707.21,548.74
2016,6,5,17,45,633.0,76.0,2.15,24.5,303.5,643.88,503.96
2016,6,5,18,0,591.0,70.0,1.8,24.0,250.0,581.59,458.52
2016,6,5,18,15,527.5,61.5,1.65,23.0,198.5,501.56,399.61
2016,6,5,18,30,464.0,53.0,1.5,22.0,147.0,425.25,339.86
2016,6,5,18,45,365.0,42.0,1.4,21.5,102.0,326.97,258.93
2016,6,5,19,0,266.0,31.0,1.3,21.0,57.0,237.45,178.56
2016,6,5,19,15,133.0,15.5,1.3,20.5,28.5,116.27,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,135.0,14.0,2.2,17.0,26.0,12.73,0.0
2016,6,6,6,0,270.0,28.0,2.4,18.0,52.0,22.78,12.41
2016,6,6,6,15,379.0,38.5,2.6,18.5,97.0,30.52,20.59
2016,6,6,6,30,488.0,49.0,2.8,19.0,142.0,37.99,27.53
2016,6,6,6,45,555.5,56.0,3.0,19.5,194.5,42.13,31.34
2016,6,6,7,0,623.0,63.0,3.2,20.0,247.0,46.15,34.86
2016,6,6,7,15,668.0,68.5,3.15,20.5,302.5,48.76,37.02
2016,6,6,7,30,713.0,74.0,3.1,21.0,358.0,56.26,43.32
2016,6,6,7,45,745.0,78.5,3.1,22.0,413.0,58.06,44.52
2016,6,6,8,0,777.0,83.0,3.1,23.0,468.0,59.75,45.6
2016,6,6,8,15,800.0,86.5,3.2,23.5,521.5,60.53,45.98
2016,6,6,8,30,823.0,90.0,3.3,24.0,575.0,82.17,46.7
2016,6,6,8,45,840.5,92.5,3.4,24.5,625.0,142.07,76.7
2016,6,6,9,0,858.0,95.0,3.5,25.0,675.0,194.41,111.97
2016,6,6,9,15,871.0,97.5,3.5,25.0,721.0,247.79,154.55
2016,6,6,9,30,884.0,100.0,3.5,25.0,767.0,302.41,200.93
2016,6,6,9,45,893.5,102.0,3.5,25.5,807.5,356.65,247.47
2016,6,6,10,0,903.0,104.0,3.5,26.0,848.0,411.35,293.87
2016,6,6,10,15,910.5,105.5,3.45,26.0,882.5,465.08,339.11
2016,6,6,10,30,918.0,107.0,3.4,26.0,917.0,518.63,383.04
2016,6,6,10,45,923.0,108.5,3.4,26.5,944.0,570.48,423.78
2016,6,6,11,0,928.0,110.0,3.4,27.0,971.0,621.45,462.58
2016,6,6,11,15,931.0,111.0,3.35,27.0,991.0,669.74,499.11
2016,6,6,11,30,934.0,112.0,3.3,27.0,1011.0,716.58,533.66
2016,6,6,11,45,938.0,111.0,3.25,27.5,1024.0,760.9,564.56
2016,6,6,12,0,942.0,110.0,3.2,28.0,1037.0,803.5,591.75
2016,6,6,12,15,942.5,110.0,3.15,28.0,1041.0,842.35,617.13
2016,6,6,12,30,943.0,110.0,3.1,28.0,1045.0,879.08,640.91
2016,6,6,12,45,941.0,110.5,3.1,28.0,1040.5,911.89,662.29
2016,6,6,13,0,939.0,111.0,3.1,28.0,1036.0,942.1,681.92
2016,6,6,13,15,936.5,110.5,3.05,28.0,1024.0,968.07,698.42
2016,6,6,13,30,934.0,110.0,3.0,28.0,1012.0,990.89,712.9
2016,6,6,13,45,929.5,109.5,3.0,28.0,991.5,1008.52,724.52
2016,6,6,14,0,925.0,109.0,3.0,28.0,971.0,1022.75,734.09
2016,6,6,14,15,919.0,107.5,2.95,28.0,944.0,1031.02,739.58
2016,6,6,14,30,913.0,106.0,2.9,28.0,917.0,1035.77,743.0
2016,6,6,14,45,901.0,107.0,2.85,28.0,881.5,1033.64,742.21
2016,6,6,15,0,889.0,108.0,2.8,28.0,846.0,1028.13,739.48
2016,6,6,15,15,878.5,106.0,2.75,28.0,806.0,1017.55,733.68
2016,6,6,15,30,868.0,104.0,2.7,28.0,766.0,1003.72,725.97
2016,6,6,15,45,855.5,101.5,2.65,28.0,721.0,984.2,714.74
2016,6,6,16,0,843.0,99.0,2.6,28.0,676.0,961.74,701.73
2016,6,6,16,15,825.5,96.0,2.45,27.5,626.5,941.2,690.53
2016,6,6,16,30,808.0,93.0,2.3,27.0,577.0,907.93,670.88
2016,6,6,16,45,785.5,89.0,2.2,27.0,524.5,866.5,644.87
2016,6,6,17,0,763.0,85.0,2.1,27.0,472.0,823.33,617.47
2016,6,6,17,15,732.5,81.0,1.95,26.5,417.5,771.64,584.56
2016,6,6,17,30,702.0,77.0,1.8,26.0,363.0,719.25,550.44
2016,6,6,17,45,659.0,71.5,1.7,25.5,309.0,659.39,510.29
2016,6,6,18,0,616.0,66.0,1.6,25.0,255.0,596.13,466.12
2016,6,6,18,15,552.0,58.5,1.45,24.0,202.5,516.11,407.93
2016,6,6,18,30,488.0,51.0,1.3,23.0,150.0,439.84,349.13
2016,6,6,18,45,388.0,41.0,1.2,22.5,104.5,341.11,268.57
2016,6,6,19,0,288.0,31.0,1.1,22.0,59.0,251.09,188.51
2016,6,6,19,15,144.0,15.5,1.1,21.5,29.5,123.05,1.69
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,104.0,15.0,0.9,18.5,24.5,13.64,0.0
2016,6,7,6,0,208.0,30.0,0.9,19.0,49.0,23.46,12.93
2016,6,7,6,15,311.5,42.5,1.0,19.5,92.0,33.96,23.47
2016,6,7,6,30,415.0,55.0,1.1,20.0,135.0,42.97,31.75
2016,6,7,6,45,481.0,64.5,1.2,20.5,185.5,48.87,37.09
2016,6,7,7,0,547.0,74.0,1.3,21.0,236.0,54.51,42.0
2016,6,7,7,15,594.0,81.0,1.25,21.5,289.0,57.81,44.7
2016,6,7,7,30,641.0,88.0,1.2,22.0,342.0,60.93,47.16
2016,6,7,7,45,674.0,93.5,1.2,23.0,395.5,62.68,48.27
2016,6,7,8,0,707.0,99.0,1.2,24.0,449.0,64.28,49.22
2016,6,7,8,15,732.0,103.5,1.3,24.5,501.5,64.99,49.52
2016,6,7,8,30,757.0,108.0,1.4,25.0,554.0,92.6,55.92
2016,6,7,8,45,450.5,210.0,1.55,26.0,482.0,172.87,114.36
2016,6,7,9,0,144.0,312.0,1.7,27.0,410.0,243.16,177.31
2016,6,7,9,15,142.5,335.5,1.7,27.0,438.0,271.4,198.13
2016,6,7,9,30,141.0,359.0,1.7,27.0,466.0,299.87,219.56
2016,6,7,9,45,125.5,377.5,1.75,27.5,476.5,321.03,235.58
2016,6,7,10,0,110.0,396.0,1.8,28.0,487.0,350.92,257.58
2016,6,7,10,15,222.0,401.5,1.8,28.0,594.0,403.45,294.61
2016,6,7,10,30,334.0,407.0,1.8,28.0,701.0,468.4,341.11
2016,6,7,10,45,327.5,425.0,1.8,28.0,721.5,501.88,365.53
2016,6,7,11,0,321.0,443.0,1.8,28.0,742.0,534.91,389.28
2016,6,7,11,15,366.5,431.0,1.85,28.0,778.5,576.81,419.63
2016,6,7,11,30,412.0,419.0,1.9,28.0,815.0,617.12,448.76
2016,6,7,11,45,289.0,462.5,1.95,28.5,742.0,595.31,431.52
2016,6,7,12,0,166.0,506.0,2.0,29.0,669.0,562.17,406.13
2016,6,7,12,15,286.0,473.0,2.0,29.0,756.0,642.78,464.12
2016,6,7,12,30,406.0,440.0,2.0,29.0,843.0,733.18,526.91
2016,6,7,12,45,334.0,466.5,2.05,29.0,797.5,717.64,514.88
2016,6,7,13,0,262.0,493.0,2.1,29.0,752.0,697.52,500.36
2016,6,7,13,15,578.0,310.0,2.1,29.0,871.0,839.28,603.59
2016,6,7,13,30,894.0,127.0,2.1,29.0,990.0,968.98,689.13
2016,6,7,13,45,488.0,288.5,2.15,29.5,758.5,773.67,557.75
2016,6,7,14,0,82.0,450.0,2.2,30.0,527.0,513.38,371.08
2016,6,7,14,15,478.0,286.0,2.2,30.0,712.5,788.93,571.98
2016,6,7,14,30,874.0,122.0,2.2,30.0,898.0,1013.13,718.34
2016,6,7,14,45,865.5,120.5,2.25,30.0,864.5,1012.0,716.9
2016,6,7,15,0,857.0,119.0,2.3,30.0,831.0,1007.54,715.83
2016,6,7,15,15,846.5,116.5,2.25,29.5,791.5,996.71,711.28
2016,6,7,15,30,836.0,114.0,2.2,29.0,752.0,982.71,704.88
2016,6,7,15,45,821.5,112.0,2.2,29.0,707.5,973.12,700.55
2016,6,7,16,0,807.0,110.0,2.2,29.0,663.0,949.78,687.47
2016,6,7,16,15,789.0,106.5,2.1,28.5,614.5,918.56,669.74
2016,6,7,16,30,771.0,103.0,2.0,28.0,566.0,884.96,650.4
2016,6,7,16,45,750.5,98.0,1.9,28.0,514.5,845.08,625.45
2016,6,7,17,0,730.0,93.0,1.8,28.0,463.0,803.41,599.09
2016,6,7,17,15,698.5,88.0,1.7,27.5,409.5,755.39,569.14
2016,6,7,17,30,667.0,83.0,1.6,27.0,356.0,702.35,535.0
2016,6,7,17,45,622.5,77.5,1.55,27.0,303.0,637.93,491.09
2016,6,7,18,0,578.0,72.0,1.5,27.0,250.0,574.71,446.53
2016,6,7,18,15,514.5,64.0,1.35,26.0,199.0,495.77,389.37
2016,6,7,18,30,451.0,56.0,1.2,25.0,148.0,420.44,331.21
2016,6,7,18,45,355.0,44.5,1.1,24.5,103.5,323.86,253.04
2016,6,7,19,0,259.0,33.0,1.0,24.0,59.0,235.61,175.85
2016,6,7,19,15,129.5,16.5,1.05,23.5,29.5,113.11,9.32
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,85.5,16.0,0.25,21.5,23.5,14.55,0.0
2016,6,8,6,0,171.0,32.0,0.2,22.0,47.0,24.99,13.96
2016,6,8,6,15,268.0,46.0,0.35,22.0,88.5,35.4,24.45
2016,6,8,6,30,365.0,60.0,0.5,22.0,130.0,45.49,33.65
2016,6,8,6,45,442.5,68.5,0.7,22.5,180.5,52.13,39.58
2016,6,8,7,0,520.0,77.0,0.9,23.0,231.0,56.83,43.63
2016,6,8,7,15,567.0,84.5,1.1,23.5,283.5,60.38,46.52
2016,6,8,7,30,614.0,92.0,1.3,24.0,336.0,63.74,49.15
2016,6,8,7,45,651.5,96.5,1.55,25.0,389.0,64.65,49.52
2016,6,8,8,0,689.0,101.0,1.8,26.0,442.0,65.49,49.82
2016,6,8,8,15,714.5,105.5,1.9,26.0,493.5,66.13,50.16
2016,6,8,8,30,740.0,110.0,2.0,26.0,545.0,93.41,56.68
2016,6,8,8,45,757.0,114.0,2.15,26.5,593.5,140.26,77.61
2016,6,8,9,0,774.0,118.0,2.3,27.0,642.0,189.34,110.4
2016,6,8,9,15,789.0,121.0,2.35,27.0,686.5,239.35,149.62
2016,6,8,9,30,804.0,124.0,2.4,27.0,731.0,291.02,192.65
2016,6,8,9,45,813.0,128.0,2.45,27.5,770.0,343.01,236.39
2016,6,8,10,0,822.0,132.0,2.5,28.0,809.0,395.63,280.11
2016,6,8,10,15,595.5,261.0,2.5,28.0,762.0,438.66,318.2
2016,6,8,10,30,369.0,390.0,2.5,28.0,715.0,472.57,345.66
2016,6,8,10,45,607.5,266.0,2.5,28.5,821.5,519.42,380.94
2016,6,8,11,0,846.0,142.0,2.5,29.0,928.0,598.16,439.55
2016,6,8,11,15,495.5,316.0,2.5,29.0,779.5,562.96,412.98
2016,6,8,11,30,145.0,490.0,2.5,29.0,631.0,505.43,368.08
2016,6,8,11,45,487.5,328.5,2.5,29.0,807.5,625.21,458.7
2016,6,8,12,0,830.0,167.0,2.5,29.0,984.0,769.34,563.21
2016,6,8,12,15,830.5,167.5,2.5,29.0,988.0,806.55,587.21
2016,6,8,12,30,831.0,168.0,2.5,29.0,992.0,842.03,610.3
2016,6,8,12,45,515.5,336.5,2.55,29.0,847.5,761.37,551.61
2016,6,8,13,0,200.0,505.0,2.6,29.0,703.0,648.0,467.72
2016,6,8,13,15,507.0,339.0,2.6,29.0,831.0,802.63,581.61
2016,6,8,13,30,814.0,173.0,2.6,29.0,959.0,947.24,680.26
2016,6,8,13,45,807.5,172.5,2.65,29.0,939.5,962.52,689.65
2016,6,8,14,0,801.0,172.0,2.7,29.0,920.0,974.57,698.25
2016,6,8,14,15,793.5,170.0,2.7,29.0,893.5,980.89,702.92
2016,6,8,14,30,786.0,168.0,2.7,29.0,867.0,983.92,705.67
2016,6,8,14,45,772.0,168.5,2.7,29.0,833.0,979.74,703.97
2016,6,8,15,0,758.0,169.0,2.7,29.0,799.0,972.36,700.42
2016,6,8,15,15,523.5,258.5,2.7,28.5,684.0,836.01,611.35
2016,6,8,15,30,289.0,348.0,2.7,28.0,569.0,682.34,503.82
2016,6,8,15,45,492.5,252.0,2.7,28.0,601.5,800.05,592.84
2016,6,8,16,0,696.0,156.0,2.7,28.0,634.0,899.76,663.33
2016,6,8,16,15,364.5,194.5,2.6,27.5,443.5,604.11,457.78
2016,6,8,16,30,33.0,233.0,2.5,27.0,253.0,272.48,207.44
2016,6,8,16,45,176.5,215.5,2.4,27.0,307.0,407.56,316.0
2016,6,8,17,0,320.0,198.0,2.3,27.0,361.0,535.33,414.11
2016,6,8,17,15,300.0,179.5,2.15,26.5,318.5,490.16,381.62
2016,6,8,17,30,280.0,161.0,2.0,26.0,276.0,445.03,349.49
2016,6,8,17,45,363.5,128.0,1.85,26.0,254.5,482.44,380.03
2016,6,8,18,0,447.0,95.0,1.7,26.0,233.0,495.06,390.94
2016,6,8,18,15,384.0,82.5,1.6,25.5,184.5,417.32,331.16
2016,6,8,18,30,321.0,70.0,1.5,25.0,136.0,343.92,272.81
2016,6,8,18,45,239.5,53.5,1.4,24.5,94.5,257.65,202.01
2016,6,8,19,0,158.0,37.0,1.3,24.0,53.0,178.65,133.21
2016,6,8,19,15,79.0,18.5,1.35,23.5,26.5,78.71,9.9
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,5,45,76.0,16.0,1.0,20.5,22.5,14.55,0.0
2016,6,9,6,0,152.0,32.0,1.1,21.0,45.0,24.96,13.96
2016,6,9,6,15,243.0,47.0,1.0,21.5,85.5,36.11,25.07
2016,6,9,6,30,334.0,62.0,0.9,22.0,126.0,46.9,34.84
2016,6,9,6,45,406.0,72.5,0.85,22.5,175.0,53.91,41.11
2016,6,9,7,0,478.0,83.0,0.8,23.0,224.0,61.62,47.74
2016,6,9,7,15,525.5,91.0,1.0,23.5,275.5,65.31,50.73
2016,6,9,7,30,573.0,99.0,1.2,24.0,327.0,68.8,53.45
2016,6,9,7,45,611.5,104.5,1.4,25.0,379.5,70.15,54.16
2016,6,9,8,0,650.0,110.0,1.6,26.0,432.0,71.39,54.76
2016,6,9,8,15,676.0,115.0,1.7,26.0,482.5,72.04,55.1
2016,6,9,8,30,702.0,120.0,1.8,26.0,533.0,91.22,55.61
2016,6,9,8,45,722.5,123.5,1.95,26.5,581.5,136.49,75.92
2016,6,9,9,0,743.0,127.0,2.1,27.0,630.0,191.25,113.13
2016,6,9,9,15,758.5,130.5,2.2,27.0,674.0,240.0,151.21
2016,6,9,9,30,774.0,134.0,2.3,27.0,718.0,290.48,193.1
2016,6,9,9,45,786.5,136.5,2.4,27.5,757.5,340.84,235.33
2016,6,9,10,0,799.0,139.0,2.5,28.0,797.0,392.2,277.96
2016,6,9,10,15,808.0,141.0,2.6,28.0,830.5,442.53,319.68
2016,6,9,10,30,817.0,143.0,2.7,28.0,864.0,493.07,360.64
2016,6,9,10,45,824.0,145.0,2.8,28.5,891.0,545.05,400.78
2016,6,9,11,0,831.0,147.0,2.9,29.0,918.0,592.94,436.97
2016,6,9,11,15,835.5,148.0,2.95,29.0,937.5,637.86,470.9
2016,6,9,11,30,840.0,149.0,3.0,29.0,957.0,681.67,503.31
2016,6,9,11,45,844.5,148.0,3.1,29.5,970.0,722.7,532.35
2016,6,9,12,0,849.0,147.0,3.2,30.0,983.0,762.31,559.55
2016,6,9,12,15,850.0,147.5,3.25,30.0,987.5,798.87,584.02
2016,6,9,12,30,851.0,148.0,3.3,30.0,992.0,833.73,607.27
2016,6,9,12,45,849.5,148.0,3.35,30.0,988.5,864.31,627.62
2016,6,9,13,0,848.0,148.0,3.4,30.0,985.0,892.69,646.53
2016,6,9,13,15,845.5,147.5,3.4,30.0,973.5,917.17,662.62
2016,6,9,13,30,843.0,147.0,3.4,30.0,962.0,938.81,676.9
2016,6,9,13,45,839.0,145.5,3.4,30.0,943.5,955.11,687.79
2016,6,9,14,0,835.0,144.0,3.4,30.0,925.0,968.25,696.77
2016,6,9,14,15,828.5,142.5,3.35,30.0,899.0,975.72,701.89
2016,6,9,14,30,822.0,141.0,3.3,30.0,873.0,979.95,705.07
2016,6,9,14,45,795.0,150.0,3.3,30.0,836.0,983.44,708.29
2016,6,9,15,0,768.0,159.0,3.3,30.0,799.0,971.94,701.98
2016,6,9,15,15,755.5,156.0,3.25,29.5,760.5,959.28,696.18
2016,6,9,15,30,743.0,153.0,3.2,29.0,722.0,943.61,688.51
2016,6,9,15,45,724.5,150.5,3.2,29.0,678.0,926.59,679.01
2016,6,9,16,0,706.0,148.0,3.2,29.0,634.0,900.39,663.48
2016,6,9,16,15,485.5,203.0,3.1,28.5,526.0,732.2,549.84
2016,6,9,16,30,265.0,258.0,3.0,28.0,418.0,561.16,426.22
2016,6,9,16,45,436.5,193.0,2.95,28.0,428.0,661.48,505.18
2016,6,9,17,0,608.0,128.0,2.9,28.0,438.0,740.86,564.8
2016,6,9,17,15,573.0,120.5,2.7,27.5,386.5,685.41,527.01
2016,6,9,17,30,538.0,113.0,2.5,27.0,335.0,629.82,489.2
2016,6,9,17,45,493.5,103.5,2.35,27.0,284.5,557.86,437.55
2016,6,9,18,0,449.0,94.0,2.2,27.0,234.0,495.49,391.08
2016,6,9,18,15,386.5,82.0,2.05,26.0,185.5,418.66,332.88
2016,6,9,18,30,324.0,70.0,1.9,25.0,137.0,346.14,275.45
2016,6,9,18,45,243.0,53.5,1.75,24.5,95.5,259.97,204.41
2016,6,9,19,0,162.0,37.0,1.6,24.0,54.0,180.95,135.54
2016,6,9,19,15,81.0,18.5,1.65,23.5,27.0,79.92,14.64
2016,6,9,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,101.5,15.0,1.0,21.5,24.0,13.64,0.0
2016,6,10,6,0,203.0,30.0,1.1,22.0,48.0,23.46,12.7
2016,6,10,6,15,302.0,42.0,1.25,22.0,89.5,32.39,21.86
2016,6,10,6,30,401.0,54.0,1.4,22.0,131.0,42.05,30.66
2016,6,10,6,45,470.5,62.5,1.6,22.5,180.5,47.15,35.28
2016,6,10,7,0,540.0,71.0,1.8,23.0,230.0,52.06,39.52
2016,6,10,7,15,585.5,77.5,1.9,23.5,282.0,55.07,41.97
2016,6,10,7,30,631.0,84.0,2.0,24.0,334.0,57.92,44.19
2016,6,10,7,45,665.0,88.5,2.1,24.5,387.0,59.1,44.93
2016,6,10,8,0,699.0,93.0,2.2,25.0,440.0,60.19,45.57
2016,6,10,8,15,723.5,97.0,2.25,25.5,491.0,67.32,51.28
2016,6,10,8,30,748.0,101.0,2.3,26.0,542.0,86.96,51.58
2016,6,10,8,45,766.0,104.5,2.35,26.5,590.0,133.92,72.41
2016,6,10,9,0,784.0,108.0,2.4,27.0,638.0,183.19,105.28
2016,6,10,9,15,798.5,111.0,2.4,27.0,682.5,233.56,144.86
2016,6,10,9,30,813.0,114.0,2.4,27.0,727.0,285.51,188.2
2016,6,10,9,45,823.5,116.0,2.4,27.5,766.0,343.98,236.76
2016,6,10,10,0,834.0,118.0,2.4,28.0,805.0,395.29,279.47
2016,6,10,10,15,842.5,120.0,2.4,28.0,838.5,446.18,321.6
2016,6,10,10,30,851.0,122.0,2.4,28.0,872.0,497.08,362.67
2016,6,10,10,45,857.5,123.0,2.4,28.5,899.0,545.99,400.45
2016,6,10,11,0,864.0,124.0,2.4,29.0,926.0,594.29,436.57
2016,6,10,11,15,868.0,125.0,2.4,29.0,946.0,640.24,470.88
2016,6,10,11,30,872.0,126.0,2.4,29.0,966.0,684.98,503.49
2016,6,10,11,45,879.0,123.5,2.45,29.5,979.5,727.69,533.29
2016,6,10,12,0,886.0,121.0,2.5,30.0,993.0,769.06,560.42
2016,6,10,12,15,887.0,121.0,2.5,30.0,997.5,806.29,584.69
2016,6,10,12,30,888.0,121.0,2.5,30.0,1002.0,841.63,607.59
2016,6,10,12,45,887.0,121.0,2.55,30.0,998.5,873.31,628.36
2016,6,10,13,0,886.0,121.0,2.6,30.0,995.0,902.66,647.63
2016,6,10,13,15,884.0,120.5,2.6,30.0,984.0,927.99,663.93
2016,6,10,13,30,882.0,120.0,2.6,30.0,973.0,950.39,678.4
2016,6,10,13,45,877.0,120.0,2.6,30.0,954.0,967.31,689.46
2016,6,10,14,0,872.0,120.0,2.6,30.0,935.0,981.01,698.6
2016,6,10,14,15,866.5,118.5,2.6,30.0,909.0,989.46,704.56
2016,6,10,14,30,861.0,117.0,2.6,30.0,883.0,994.58,708.59
2016,6,10,14,45,593.0,248.0,2.65,30.0,766.5,889.45,641.33
2016,6,10,15,0,325.0,379.0,2.7,30.0,650.0,742.22,538.2
2016,6,10,15,15,573.0,245.5,2.65,30.0,695.0,877.38,637.49
2016,6,10,15,30,821.0,112.0,2.6,30.0,740.0,965.46,695.95
2016,6,10,15,45,803.5,111.0,2.6,30.0,695.5,954.13,689.45
2016,6,10,16,0,786.0,110.0,2.6,30.0,651.0,929.33,675.22
2016,6,10,16,15,768.0,107.0,2.5,29.5,603.5,899.13,658.06
2016,6,10,16,30,750.0,104.0,2.4,29.0,556.0,866.64,639.29
2016,6,10,16,45,719.5,102.0,2.35,29.0,504.0,821.54,611.02
2016,6,10,17,0,689.0,100.0,2.3,29.0,452.0,780.5,585.22
2016,6,10,17,15,657.0,95.0,2.15,28.5,400.0,728.7,551.96
2016,6,10,17,30,625.0,90.0,2.0,28.0,348.0,676.57,517.74
2016,6,10,17,45,571.0,85.5,1.85,28.0,295.0,606.97,469.0
2016,6,10,18,0,517.0,81.0,1.7,28.0,242.0,539.12,420.12
2016,6,10,18,15,454.5,71.5,1.55,27.5,192.5,461.16,362.1
2016,6,10,18,30,392.0,62.0,1.4,27.0,143.0,382.6,300.77
2016,6,10,18,45,296.5,49.0,1.3,26.5,100.0,288.39,224.65
2016,6,10,19,0,201.0,36.0,1.2,26.0,57.0,203.03,151.43
2016,6,10,19,15,100.5,18.0,1.2,25.5,28.5,100.61,24.35
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,56.5,16.0,1.75,22.5,21.0,14.55,0.0
2016,6,11,6,0,113.0,32.0,2.0,23.0,42.0,25.74,14.37
2016,6,11,6,15,199.0,49.5,2.2,23.0,81.5,37.95,26.4
2016,6,11,6,30,285.0,67.0,2.4,23.0,121.0,50.54,37.77
2016,6,11,6,45,356.5,78.5,2.6,23.5,168.5,58.15,44.55
2016,6,11,7,0,428.0,90.0,2.8,24.0,216.0,65.47,50.84
2016,6,11,7,15,477.0,99.5,2.9,24.5,267.0,70.97,55.36
2016,6,11,7,30,526.0,109.0,3.0,25.0,318.0,76.34,59.64
2016,6,11,7,45,299.0,156.5,3.1,25.5,279.0,111.35,88.71
2016,6,11,8,0,72.0,204.0,3.2,26.0,240.0,153.86,123.35
2016,6,11,8,15,115.5,233.0,3.25,26.0,298.0,163.07,130.38
2016,6,11,8,30,159.0,262.0,3.3,26.0,356.0,185.95,139.31
2016,6,11,8,45,80.5,211.5,3.35,26.5,259.0,172.74,128.02
2016,6,11,9,0,2.0,161.0,3.4,27.0,162.0,138.71,103.92
2016,6,11,9,15,66.5,259.0,3.4,27.0,309.0,217.37,161.64
2016,6,11,9,30,131.0,357.0,3.4,27.0,456.0,295.77,218.47
2016,6,11,9,45,433.5,265.0,3.45,27.5,617.0,320.32,229.41
2016,6,11,10,0,736.0,173.0,3.5,28.0,778.0,388.57,277.46
2016,6,11,10,15,746.0,176.0,3.5,28.0,811.5,442.48,321.42
2016,6,11,10,30,756.0,179.0,3.5,28.0,845.0,491.22,360.78
2016,6,11,10,45,755.5,186.5,3.55,28.0,870.0,538.22,398.04
2016,6,11,11,0,755.0,194.0,3.6,28.0,895.0,584.3,433.69
2016,6,11,11,15,760.0,195.5,3.6,28.0,914.5,628.05,466.83
2016,6,11,11,30,765.0,197.0,3.6,28.0,934.0,671.04,498.7
2016,6,11,11,45,763.0,202.0,3.6,28.5,945.0,710.98,526.65
2016,6,11,12,0,761.0,207.0,3.6,29.0,956.0,749.4,552.88
2016,6,11,12,15,762.0,207.5,3.55,29.0,960.5,784.94,577.66
2016,6,11,12,30,763.0,208.0,3.5,29.0,965.0,819.07,600.96
2016,6,11,12,45,587.5,321.5,3.5,29.5,903.5,804.91,586.05
2016,6,11,13,0,412.0,435.0,3.5,30.0,842.0,776.99,561.65
2016,6,11,13,15,400.5,431.0,3.45,30.0,823.0,782.69,565.74
2016,6,11,13,30,389.0,427.0,3.4,30.0,804.0,786.01,568.04
2016,6,11,13,45,404.5,412.0,3.4,30.0,797.5,811.12,585.71
2016,6,11,14,0,420.0,397.0,3.4,30.0,791.0,827.46,597.59
2016,6,11,14,15,398.0,393.5,3.35,30.0,758.0,804.07,582.2
2016,6,11,14,30,376.0,390.0,3.3,30.0,725.0,789.11,572.47
2016,6,11,14,45,374.5,376.0,3.25,30.0,699.0,781.76,568.49
2016,6,11,15,0,373.0,362.0,3.2,30.0,673.0,772.46,563.23
2016,6,11,15,15,476.0,304.0,3.15,30.0,681.5,836.37,610.03
2016,6,11,15,30,579.0,246.0,3.1,30.0,690.0,880.48,643.17
2016,6,11,15,45,596.5,219.0,3.05,30.0,653.0,874.04,640.56
2016,6,11,16,0,614.0,192.0,3.0,30.0,616.0,859.0,632.3
2016,6,11,16,15,591.5,185.5,2.9,29.5,569.5,823.39,610.84
2016,6,11,16,30,569.0,179.0,2.8,29.0,523.0,778.71,583.09
2016,6,11,16,45,408.0,195.0,2.7,29.0,430.5,637.26,482.99
2016,6,11,17,0,247.0,211.0,2.6,29.0,338.0,484.95,371.65
2016,6,11,17,15,345.0,176.0,2.4,28.5,331.0,525.62,406.6
2016,6,11,17,30,443.0,141.0,2.2,28.0,324.0,576.59,447.03
2016,6,11,17,45,397.0,128.0,2.05,27.5,274.5,510.38,398.84
2016,6,11,18,0,351.0,115.0,1.9,27.0,225.0,446.17,351.36
2016,6,11,18,15,292.0,98.5,1.8,26.5,178.0,355.81,282.4
2016,6,11,18,30,233.0,82.0,1.7,26.0,131.0,285.57,226.27
2016,6,11,18,45,161.5,61.0,1.65,26.0,90.5,204.38,159.27
2016,6,11,19,0,90.0,40.0,1.6,26.0,50.0,128.09,94.28
2016,6,11,19,15,45.0,20.0,1.65,25.5,25.0,54.73,13.05
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
