Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,5,45,52.5,16.0,2.2,22.5,20.5,14.55,0.0
2016,6,12,6,0,105.0,32.0,2.4,23.0,41.0,25.72,14.33
2016,6,12,6,15,185.5,50.0,2.45,23.5,80.0,39.56,27.69
2016,6,12,6,30,266.0,68.0,2.5,24.0,119.0,51.25,38.2
2016,6,12,6,45,315.0,80.0,2.65,24.5,159.0,59.08,45.16
2016,6,12,7,0,364.0,92.0,2.8,25.0,199.0,66.58,51.57
2016,6,12,7,15,219.0,124.5,2.9,25.0,193.0,91.39,72.59
2016,6,12,7,30,74.0,157.0,3.0,25.0,187.0,121.68,97.85
2016,6,12,7,45,77.0,181.5,3.1,25.5,216.0,138.59,111.36
2016,6,12,8,0,80.0,206.0,3.2,26.0,245.0,155.06,124.3
2016,6,12,8,15,149.5,231.5,3.25,26.0,315.5,162.58,129.98
2016,6,12,8,30,219.0,257.0,3.3,26.0,386.0,185.11,137.71
2016,6,12,8,45,289.0,267.0,3.35,26.5,453.0,203.81,144.37
2016,6,12,9,0,359.0,277.0,3.4,27.0,520.0,241.2,167.69
2016,6,12,9,15,402.5,281.0,3.4,27.0,571.0,267.7,186.38
2016,6,12,9,30,446.0,285.0,3.4,27.0,622.0,308.39,217.56
2016,6,12,9,45,461.0,298.5,3.4,27.5,663.0,351.64,251.73
2016,6,12,10,0,476.0,312.0,3.4,28.0,704.0,396.66,287.01
2016,6,12,10,15,479.5,331.0,3.35,28.0,740.0,442.48,322.99
2016,6,12,10,30,483.0,350.0,3.3,28.0,776.0,488.78,358.57
2016,6,12,10,45,468.5,370.0,3.3,28.5,794.0,526.87,386.85
2016,6,12,11,0,454.0,390.0,3.3,29.0,812.0,563.54,413.28
2016,6,12,11,15,448.5,404.5,3.3,29.0,829.0,600.24,439.96
2016,6,12,11,30,443.0,419.0,3.3,29.0,846.0,636.3,465.66
2016,6,12,11,45,436.0,428.0,3.35,29.5,852.5,666.4,486.05
2016,6,12,12,0,429.0,437.0,3.4,30.0,859.0,695.62,505.48
2016,6,12,12,15,425.5,440.0,3.35,30.0,860.5,721.9,523.42
2016,6,12,12,30,422.0,443.0,3.3,30.0,862.0,747.42,540.62
2016,6,12,12,45,424.0,441.0,3.3,30.0,861.0,772.42,557.7
2016,6,12,13,0,426.0,439.0,3.3,30.0,860.0,796.16,573.84
2016,6,12,13,15,425.5,430.5,3.3,30.0,846.5,810.18,583.57
2016,6,12,13,30,425.0,422.0,3.3,30.0,833.0,821.98,591.92
2016,6,12,13,45,293.0,447.5,3.3,30.0,728.5,729.63,527.55
2016,6,12,14,0,161.0,473.0,3.3,30.0,624.0,626.46,454.73
2016,6,12,14,15,314.0,416.5,3.25,30.0,700.0,743.97,540.45
2016,6,12,14,30,467.0,360.0,3.2,30.0,776.0,863.04,623.7
2016,6,12,14,45,439.0,351.0,3.2,30.0,731.0,835.19,604.95
2016,6,12,15,0,411.0,342.0,3.2,30.0,686.0,804.82,585.51
2016,6,12,15,15,524.0,274.0,3.15,30.0,690.5,853.05,622.55
2016,6,12,15,30,637.0,206.0,3.1,30.0,695.0,902.48,658.81
2016,6,12,15,45,625.0,197.5,3.05,30.0,653.5,879.93,644.67
2016,6,12,16,0,613.0,189.0,3.0,30.0,612.0,854.84,629.44
2016,6,12,16,15,590.5,182.5,2.9,29.5,565.5,819.29,608.06
2016,6,12,16,30,568.0,176.0,2.8,29.0,519.0,774.29,580.05
2016,6,12,16,45,545.0,166.0,2.7,29.0,471.0,731.59,552.16
2016,6,12,17,0,522.0,156.0,2.6,29.0,423.0,687.89,523.14
2016,6,12,17,15,485.5,146.0,2.4,28.5,373.0,631.56,484.77
2016,6,12,17,30,449.0,136.0,2.2,28.0,323.0,575.72,445.91
2016,6,12,17,45,408.5,122.5,2.05,28.0,274.0,513.12,400.43
2016,6,12,18,0,368.0,109.0,1.9,28.0,225.0,452.08,354.84
2016,6,12,18,15,308.0,94.0,1.85,27.5,178.0,376.61,297.33
2016,6,12,18,30,248.0,79.0,1.8,27.0,131.0,291.36,230.3
2016,6,12,18,45,178.5,59.5,1.75,26.5,91.5,212.86,166.0
2016,6,12,19,0,109.0,40.0,1.7,26.0,52.0,139.48,103.44
2016,6,12,19,15,54.5,20.0,1.85,25.5,26.0,68.16,20.09
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,60.0,16.5,2.9,23.5,21.5,15.01,0.0
2016,6,13,6,0,120.0,33.0,3.0,24.0,43.0,26.48,14.81
2016,6,13,6,15,211.5,49.0,3.15,24.0,83.0,37.6,25.97
2016,6,13,6,30,303.0,65.0,3.3,24.0,123.0,49.1,36.36
2016,6,13,6,45,389.5,73.5,3.5,24.5,173.0,54.6,41.33
2016,6,13,7,0,476.0,82.0,3.7,25.0,223.0,60.84,46.67
2016,6,13,7,15,525.0,90.0,3.75,25.5,274.5,64.58,49.71
2016,6,13,7,30,574.0,98.0,3.8,26.0,326.0,68.11,52.45
2016,6,13,7,45,623.0,100.0,3.85,26.5,380.0,67.03,51.23
2016,6,13,8,0,672.0,102.0,3.9,27.0,434.0,66.11,50.15
2016,6,13,8,15,697.5,106.5,3.85,27.0,485.0,66.7,50.45
2016,6,13,8,30,723.0,111.0,3.8,27.0,536.0,85.17,50.79
2016,6,13,8,45,748.0,112.0,3.8,27.5,585.5,136.83,75.34
2016,6,13,9,0,773.0,113.0,3.8,28.0,635.0,184.24,106.38
2016,6,13,9,15,787.5,116.0,3.75,28.0,679.0,233.95,145.36
2016,6,13,9,30,802.0,119.0,3.7,28.0,723.0,285.25,188.2
2016,6,13,9,45,813.5,121.0,3.7,28.5,762.5,336.29,231.35
2016,6,13,10,0,825.0,123.0,3.7,29.0,802.0,394.4,279.29
2016,6,13,10,15,833.5,125.0,3.65,29.0,835.0,444.82,321.27
2016,6,13,10,30,842.0,127.0,3.6,29.0,868.0,495.26,362.28
2016,6,13,10,45,847.0,129.0,3.6,29.5,895.0,543.71,400.09
2016,6,13,11,0,852.0,131.0,3.6,30.0,922.0,591.43,436.21
2016,6,13,11,15,856.0,132.0,3.55,30.0,941.5,636.88,470.48
2016,6,13,11,30,860.0,133.0,3.5,30.0,961.0,681.14,503.06
2016,6,13,11,45,631.5,283.5,3.5,30.5,896.0,684.55,501.27
2016,6,13,12,0,403.0,434.0,3.5,31.0,831.0,676.33,490.23
2016,6,13,12,15,634.0,284.5,3.5,31.0,912.5,752.1,548.11
2016,6,13,12,30,865.0,135.0,3.5,31.0,994.0,833.12,605.75
2016,6,13,12,45,862.5,136.0,3.5,31.5,990.0,863.94,624.39
2016,6,13,13,0,860.0,137.0,3.5,32.0,986.0,892.51,641.76
2016,6,13,13,15,857.5,136.5,3.5,32.0,975.0,917.17,657.85
2016,6,13,13,30,855.0,136.0,3.5,32.0,964.0,938.95,672.13
2016,6,13,13,45,515.5,305.0,3.5,32.0,801.5,815.09,587.5
2016,6,13,14,0,176.0,474.0,3.5,32.0,639.0,641.99,462.22
2016,6,13,14,15,502.5,304.0,3.5,31.5,756.0,830.6,602.08
2016,6,13,14,30,829.0,134.0,3.5,31.0,873.0,979.4,704.33
2016,6,13,14,45,636.0,232.0,3.5,31.0,786.5,916.27,663.07
2016,6,13,15,0,443.0,330.0,3.5,31.0,700.0,824.87,598.37
2016,6,13,15,15,414.5,325.5,3.4,31.0,658.5,796.36,580.01
2016,6,13,15,30,386.0,321.0,3.3,31.0,617.0,749.8,549.3
2016,6,13,15,45,434.0,281.0,3.25,31.0,595.5,773.0,567.92
2016,6,13,16,0,482.0,241.0,3.2,31.0,574.0,775.75,572.71
2016,6,13,16,15,406.5,244.0,3.05,30.5,510.5,701.7,522.27
2016,6,13,16,30,331.0,247.0,2.9,30.0,447.0,611.23,459.97
2016,6,13,16,45,309.0,226.5,2.8,30.0,400.5,563.46,427.47
2016,6,13,17,0,287.0,206.0,2.7,30.0,354.0,515.27,393.89
2016,6,13,17,15,307.0,178.5,2.5,29.5,320.5,495.23,382.0
2016,6,13,17,30,327.0,151.0,2.3,29.0,287.0,472.28,367.5
2016,6,13,17,45,302.0,132.0,2.15,28.5,244.0,420.61,330.01
2016,6,13,18,0,277.0,113.0,2.0,28.0,201.0,369.56,291.99
2016,6,13,18,15,240.0,94.5,1.95,27.5,160.0,311.15,246.85
2016,6,13,18,30,203.0,76.0,1.9,27.0,119.0,254.9,201.73
2016,6,13,18,45,150.5,57.0,1.9,27.0,84.0,189.92,147.69
2016,6,13,19,0,98.0,38.0,1.9,27.0,49.0,128.47,94.8
2016,6,13,19,15,49.0,19.0,2.05,26.5,24.5,63.04,20.07
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,49.5,16.5,2.9,23.5,21.0,15.01,0.0
2016,6,14,6,0,99.0,33.0,3.2,24.0,42.0,26.44,14.74
2016,6,14,6,15,186.0,50.5,3.3,24.0,81.0,39.91,27.9
2016,6,14,6,30,273.0,68.0,3.4,24.0,120.0,51.29,38.22
2016,6,14,6,45,139.0,83.5,3.55,24.0,110.0,66.39,51.5
2016,6,14,7,0,5.0,99.0,3.7,24.0,100.0,82.87,65.71
2016,6,14,7,15,4.0,114.0,3.75,24.0,115.0,95.36,76.27
2016,6,14,7,30,3.0,129.0,3.8,24.0,130.0,107.75,86.55
2016,6,14,7,45,1.5,134.5,3.9,24.5,135.0,113.15,90.6
2016,6,14,8,0,0.0,140.0,4.0,25.0,140.0,118.35,94.42
2016,6,14,8,15,18.0,185.0,3.9,25.5,195.5,152.22,121.88
2016,6,14,8,30,36.0,230.0,3.8,26.0,251.0,174.29,132.44
2016,6,14,8,45,47.0,259.0,3.7,26.5,289.0,199.71,150.22
2016,6,14,9,0,58.0,288.0,3.6,27.0,327.0,226.85,169.45
2016,6,14,9,15,44.5,291.5,3.45,27.5,323.0,234.52,175.03
2016,6,14,9,30,31.0,295.0,3.3,28.0,319.0,240.11,179.12
2016,6,14,9,45,48.0,334.0,3.15,28.5,372.5,277.9,206.32
2016,6,14,10,0,65.0,373.0,3.0,29.0,426.0,318.24,235.11
2016,6,14,10,15,73.0,395.5,2.95,29.0,457.5,345.83,255.08
2016,6,14,10,30,81.0,418.0,2.9,29.0,489.0,374.67,275.89
2016,6,14,10,45,76.5,429.0,2.85,29.5,498.0,389.74,286.09
2016,6,14,11,0,72.0,440.0,2.8,30.0,507.0,404.43,295.89
2016,6,14,11,15,139.5,464.0,2.9,30.0,597.5,467.25,341.37
2016,6,14,11,30,207.0,488.0,3.0,30.0,688.0,543.97,396.08
2016,6,14,11,45,164.0,493.5,3.1,30.5,653.5,534.62,388.24
2016,6,14,12,0,121.0,499.0,3.2,31.0,619.0,521.59,377.98
2016,6,14,12,15,93.5,485.5,3.35,31.0,578.5,501.26,363.76
2016,6,14,12,30,66.0,472.0,3.5,31.0,538.0,476.11,345.97
2016,6,14,12,45,101.5,488.5,3.7,31.0,589.0,529.33,384.68
2016,6,14,13,0,137.0,505.0,3.9,31.0,640.0,591.02,428.66
2016,6,14,13,15,114.5,491.5,4.0,31.0,604.0,569.71,413.58
2016,6,14,13,30,92.0,478.0,4.1,31.0,568.0,536.04,390.19
2016,6,14,13,45,473.5,304.0,4.25,31.5,749.5,773.55,565.62
2016,6,14,14,0,855.0,130.0,4.4,32.0,931.0,973.28,701.45
2016,6,14,14,15,849.0,129.0,4.4,31.5,905.0,981.88,707.85
2016,6,14,14,30,843.0,128.0,4.4,31.0,879.0,987.23,713.57
2016,6,14,14,45,836.0,125.0,4.45,31.0,847.0,986.26,714.17
2016,6,14,15,0,829.0,122.0,4.5,31.0,815.0,982.01,712.81
2016,6,14,15,15,818.0,119.5,4.45,31.0,776.5,971.04,706.66
2016,6,14,15,30,807.0,117.0,4.4,31.0,738.0,968.04,705.96
2016,6,14,15,45,793.0,114.5,4.4,31.0,694.5,948.02,694.33
2016,6,14,16,0,779.0,112.0,4.4,31.0,651.0,925.21,681.0
2016,6,14,16,15,760.5,109.0,4.25,30.5,603.5,894.8,663.21
2016,6,14,16,30,742.0,106.0,4.1,30.0,556.0,862.12,643.81
2016,6,14,16,45,716.5,102.5,4.0,30.0,505.5,820.23,616.85
2016,6,14,17,0,691.0,99.0,3.9,30.0,455.0,781.98,592.21
2016,6,14,17,15,659.5,94.0,3.6,29.5,403.0,730.67,558.31
2016,6,14,17,30,628.0,89.0,3.3,29.0,351.0,678.98,523.5
2016,6,14,17,45,583.5,82.5,3.05,28.5,299.0,614.6,478.68
2016,6,14,18,0,539.0,76.0,2.8,28.0,247.0,551.46,433.36
2016,6,14,18,15,476.5,68.0,2.65,27.5,197.5,474.62,376.0
2016,6,14,18,30,414.0,60.0,2.5,27.0,148.0,401.24,317.92
2016,6,14,18,45,321.5,48.5,2.4,27.0,105.0,304.46,238.75
2016,6,14,19,0,229.0,37.0,2.3,27.0,62.0,221.73,167.08
2016,6,14,19,15,114.5,18.5,2.4,26.5,31.0,110.7,42.55
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,24.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,48.0,33.0,3.0,24.0,37.0,27.08,15.19
2016,6,15,6,15,117.5,55.5,3.15,24.0,75.5,43.28,30.71
2016,6,15,6,30,187.0,78.0,3.3,24.0,114.0,59.72,45.38
2016,6,15,6,45,180.5,94.0,3.5,24.5,137.5,70.98,55.3
2016,6,15,7,0,174.0,110.0,3.7,25.0,161.0,81.77,64.5
2016,6,15,7,15,211.0,131.0,3.8,25.5,205.5,95.59,76.0
2016,6,15,7,30,248.0,152.0,3.9,26.0,250.0,108.85,86.78
2016,6,15,7,45,399.0,146.5,4.05,26.5,331.5,98.54,77.68
2016,6,15,8,0,550.0,141.0,4.2,27.0,413.0,93.7,73.2
2016,6,15,8,15,579.5,148.0,4.3,27.0,463.0,94.36,73.48
2016,6,15,8,30,609.0,155.0,4.4,27.0,513.0,110.52,73.07
2016,6,15,8,45,651.5,151.0,4.5,27.5,564.0,147.14,87.09
2016,6,15,9,0,694.0,147.0,4.6,28.0,615.0,188.97,113.44
2016,6,15,9,15,711.0,151.0,4.6,28.5,659.0,236.22,149.92
2016,6,15,9,30,728.0,155.0,4.6,29.0,703.0,285.43,190.23
2016,6,15,9,45,756.5,149.5,4.7,29.5,746.0,338.95,234.27
2016,6,15,10,0,785.0,144.0,4.8,30.0,789.0,388.43,275.34
2016,6,15,10,15,794.5,146.0,4.8,30.0,822.5,438.17,316.82
2016,6,15,10,30,804.0,148.0,4.8,30.0,856.0,488.22,357.64
2016,6,15,10,45,819.5,144.0,4.85,30.5,885.5,539.43,397.64
2016,6,15,11,0,835.0,140.0,4.9,31.0,915.0,587.48,434.43
2016,6,15,11,15,840.0,141.5,4.85,31.0,935.5,633.2,469.19
2016,6,15,11,30,845.0,143.0,4.8,31.0,956.0,677.88,502.37
2016,6,15,11,45,855.5,138.0,4.8,31.5,970.5,720.23,532.49
2016,6,15,12,0,866.0,133.0,4.8,32.0,985.0,761.53,560.6
2016,6,15,12,15,867.0,133.0,4.7,32.0,990.0,798.2,584.73
2016,6,15,12,30,868.0,133.0,4.6,32.0,995.0,833.09,607.58
2016,6,15,12,45,869.0,132.0,4.55,32.0,992.5,865.32,628.79
2016,6,15,13,0,870.0,131.0,4.5,32.0,990.0,895.42,648.52
2016,6,15,13,15,867.5,130.5,4.4,32.0,979.0,920.27,664.52
2016,6,15,13,30,865.0,130.0,4.3,32.0,968.0,942.22,678.61
2016,6,15,13,45,861.0,129.0,4.2,32.5,949.5,959.23,688.11
2016,6,15,14,0,857.0,128.0,4.1,33.0,931.0,973.06,695.59
2016,6,15,14,15,851.5,127.0,4.0,33.0,905.5,982.19,701.52
2016,6,15,14,30,846.0,126.0,3.9,33.0,880.0,988.06,705.49
2016,6,15,14,45,837.5,124.5,3.8,33.0,848.0,987.15,705.25
2016,6,15,15,0,829.0,123.0,3.7,33.0,816.0,983.01,703.1
2016,6,15,15,15,819.0,120.5,3.6,32.5,778.0,973.12,698.83
2016,6,15,15,30,809.0,118.0,3.5,32.0,740.0,971.25,699.9
2016,6,15,15,45,795.0,115.5,3.45,32.0,697.0,951.27,688.2
2016,6,15,16,0,781.0,113.0,3.4,32.0,654.0,928.49,674.87
2016,6,15,16,15,763.5,110.0,3.25,31.5,607.0,899.07,657.92
2016,6,15,16,30,746.0,107.0,3.1,31.0,560.0,867.34,639.37
2016,6,15,16,45,723.5,102.5,3.0,31.0,509.5,827.02,613.92
2016,6,15,17,0,701.0,98.0,2.9,31.0,459.0,790.07,590.57
2016,6,15,17,15,670.0,93.0,2.7,30.5,407.0,738.94,557.67
2016,6,15,17,30,639.0,88.0,2.5,30.0,355.0,687.38,523.8
2016,6,15,17,45,599.0,81.0,2.3,29.5,303.5,625.71,481.74
2016,6,15,18,0,559.0,74.0,2.1,29.0,252.0,564.95,438.98
2016,6,15,18,15,497.5,66.0,2.05,28.5,202.0,488.14,383.0
2016,6,15,18,30,436.0,58.0,2.0,28.0,152.0,414.75,326.12
2016,6,15,18,45,346.5,47.0,1.95,27.5,108.0,323.24,252.3
2016,6,15,19,0,257.0,36.0,1.9,27.0,64.0,237.28,179.0
2016,6,15,19,15,128.5,18.0,2.05,26.5,32.0,117.94,48.55
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,60.5,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,121.0,33.0,3.7,24.0,43.0,26.46,14.66
2016,6,16,6,15,214.5,49.0,3.8,24.0,83.5,37.64,25.97
2016,6,16,6,30,308.0,65.0,3.9,24.0,124.0,49.15,36.39
2016,6,16,6,45,396.0,73.5,4.05,24.5,174.0,54.67,41.37
2016,6,16,7,0,484.0,82.0,4.2,25.0,224.0,60.97,46.79
2016,6,16,7,15,533.5,89.5,4.2,25.5,275.5,64.32,49.49
2016,6,16,7,30,583.0,97.0,4.2,26.0,327.0,67.5,51.94
2016,6,16,7,45,632.5,98.5,4.25,26.5,382.0,66.1,50.46
2016,6,16,8,0,682.0,100.0,4.3,27.0,437.0,64.9,49.15
2016,6,16,8,15,708.0,104.5,4.3,27.5,488.5,65.57,49.41
2016,6,16,8,30,734.0,109.0,4.3,28.0,540.0,90.28,55.14
2016,6,16,8,45,760.0,109.5,4.35,28.5,590.0,134.81,73.31
2016,6,16,9,0,786.0,110.0,4.4,29.0,640.0,182.58,104.23
2016,6,16,9,15,800.5,113.0,4.4,29.0,684.5,232.93,143.55
2016,6,16,9,30,815.0,116.0,4.4,29.0,729.0,284.87,186.84
2016,6,16,9,45,829.0,116.0,4.45,29.5,769.0,343.01,235.26
2016,6,16,10,0,843.0,116.0,4.5,30.0,809.0,394.37,278.34
2016,6,16,10,15,851.0,118.0,4.5,30.5,843.0,445.46,320.44
2016,6,16,10,30,859.0,120.0,4.5,31.0,877.0,496.51,361.38
2016,6,16,10,45,867.0,120.0,4.55,31.5,904.5,545.83,399.97
2016,6,16,11,0,875.0,120.0,4.6,32.0,932.0,594.66,437.13
2016,6,16,11,15,879.0,121.0,4.6,32.0,951.5,641.12,472.37
2016,6,16,11,30,883.0,122.0,4.6,32.0,971.0,686.36,505.93
2016,6,16,11,45,885.0,122.5,4.6,32.0,983.5,728.41,536.63
2016,6,16,12,0,887.0,123.0,4.6,32.0,996.0,768.75,564.61
2016,6,16,12,15,888.0,123.5,4.6,32.0,1000.5,806.53,589.9
2016,6,16,12,30,889.0,124.0,4.6,32.0,1005.0,842.46,613.82
2016,6,16,12,45,888.0,123.5,4.6,32.5,1002.0,873.93,633.39
2016,6,16,13,0,887.0,123.0,4.6,33.0,999.0,903.1,651.32
2016,6,16,13,15,884.5,122.5,4.55,33.0,988.0,928.25,667.67
2016,6,16,13,30,882.0,122.0,4.5,33.0,977.0,950.45,682.13
2016,6,16,13,45,878.5,121.0,4.45,33.0,958.5,968.13,693.71
2016,6,16,14,0,875.0,120.0,4.4,33.0,940.0,982.61,703.3
2016,6,16,14,15,869.5,118.5,4.35,33.0,914.5,991.34,709.3
2016,6,16,14,30,864.0,117.0,4.3,33.0,889.0,996.74,713.31
2016,6,16,14,45,850.0,119.0,4.25,33.0,855.0,993.93,712.18
2016,6,16,15,0,836.0,121.0,4.2,33.0,821.0,987.92,709.18
2016,6,16,15,15,826.0,119.0,4.1,32.5,783.0,978.57,705.32
2016,6,16,15,30,816.0,117.0,4.0,32.0,745.0,977.18,706.8
2016,6,16,15,45,801.5,114.5,3.95,32.0,701.5,956.68,694.71
2016,6,16,16,0,787.0,112.0,3.9,32.0,658.0,933.37,680.98
2016,6,16,16,15,769.5,108.5,3.75,31.5,610.5,903.3,663.6
2016,6,16,16,30,752.0,105.0,3.6,31.0,563.0,870.9,644.58
2016,6,16,16,45,727.5,101.5,3.5,31.0,512.0,829.81,618.49
2016,6,16,17,0,703.0,98.0,3.4,31.0,461.0,792.13,594.54
2016,6,16,17,15,672.0,93.0,3.15,30.5,409.0,740.98,561.28
2016,6,16,17,30,641.0,88.0,2.9,30.0,357.0,689.37,527.07
2016,6,16,17,45,596.0,82.5,2.7,30.0,304.5,625.47,482.31
2016,6,16,18,0,551.0,77.0,2.5,30.0,252.0,562.76,437.18
2016,6,16,18,15,489.0,68.5,2.35,29.0,202.0,485.17,380.98
2016,6,16,18,30,427.0,60.0,2.2,28.0,152.0,411.01,323.68
2016,6,16,18,45,333.5,48.5,2.1,27.5,108.0,312.63,244.46
2016,6,16,19,0,240.0,37.0,2.0,27.0,64.0,228.49,172.55
2016,6,16,19,15,120.0,18.5,2.1,26.5,32.0,114.36,49.33
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,84.5,16.0,2.9,22.5,23.5,14.55,0.0
2016,6,17,6,0,169.0,32.0,3.2,23.0,47.0,25.02,13.57
2016,6,17,6,15,270.0,46.0,3.35,23.5,88.5,35.45,24.19
2016,6,17,6,30,371.0,60.0,3.5,24.0,130.0,45.57,33.34
2016,6,17,6,45,463.5,66.0,3.65,24.5,182.0,50.24,37.59
2016,6,17,7,0,556.0,72.0,3.8,25.0,234.0,53.1,40.06
2016,6,17,7,15,602.5,78.5,3.8,25.5,287.0,56.09,42.48
2016,6,17,7,30,649.0,85.0,3.8,26.0,340.0,58.94,44.68
2016,6,17,7,45,694.5,86.0,3.85,26.5,395.5,57.73,43.4
2016,6,17,8,0,740.0,87.0,3.9,27.0,451.0,62.55,47.18
2016,6,17,8,15,763.5,90.5,3.9,27.5,503.0,63.18,47.42
2016,6,17,8,30,787.0,94.0,3.9,28.0,555.0,80.75,47.08
2016,6,17,8,45,810.0,94.5,3.9,28.5,605.5,127.96,66.25
2016,6,17,9,0,833.0,95.0,3.9,29.0,656.0,187.14,105.78
2016,6,17,9,15,846.0,97.5,3.85,29.0,701.0,238.86,146.11
2016,6,17,9,30,859.0,100.0,3.8,29.0,746.0,291.85,190.34
2016,6,17,9,45,871.5,100.5,3.8,29.5,786.5,344.35,234.72
2016,6,17,10,0,884.0,101.0,3.8,30.0,827.0,397.64,279.37
2016,6,17,10,15,891.0,102.5,3.75,30.5,861.0,449.99,322.42
2016,6,17,10,30,898.0,104.0,3.7,31.0,895.0,502.15,364.07
2016,6,17,10,45,904.5,104.5,3.7,31.5,922.0,552.89,403.49
2016,6,17,11,0,911.0,105.0,3.7,32.0,949.0,602.97,441.2
2016,6,17,11,15,914.5,105.5,3.65,32.0,969.0,650.32,476.68
2016,6,17,11,30,918.0,106.0,3.6,32.0,989.0,696.32,510.32
2016,6,17,11,45,921.0,105.5,3.55,32.5,1001.5,739.64,540.24
2016,6,17,12,0,924.0,105.0,3.5,33.0,1014.0,781.22,566.66
2016,6,17,12,15,924.5,105.0,3.4,33.0,1018.5,819.41,591.17
2016,6,17,12,30,925.0,105.0,3.3,33.0,1023.0,855.54,614.09
2016,6,17,12,45,923.5,105.0,3.25,33.0,1019.5,887.85,634.62
2016,6,17,13,0,922.0,105.0,3.2,33.0,1016.0,917.69,653.47
2016,6,17,13,15,919.5,104.5,3.15,33.0,1004.5,943.38,669.6
2016,6,17,13,30,917.0,104.0,3.1,33.0,993.0,966.01,683.8
2016,6,17,13,45,913.0,103.5,3.05,33.5,974.0,984.03,693.69
2016,6,17,14,0,909.0,103.0,3.0,34.0,955.0,998.73,701.55
2016,6,17,14,15,903.5,101.5,2.95,34.0,929.0,1007.57,707.26
2016,6,17,14,30,898.0,100.0,2.9,34.0,903.0,1012.97,711.0
2016,6,17,14,45,890.5,99.0,2.85,34.0,870.0,1013.48,711.83
2016,6,17,15,0,883.0,98.0,2.8,34.0,837.0,1010.62,710.74
2016,6,17,15,15,873.0,96.5,2.75,33.5,798.5,1001.36,707.28
2016,6,17,15,30,863.0,95.0,2.7,33.0,760.0,988.9,701.95
2016,6,17,15,45,851.5,92.5,2.7,33.0,716.0,970.69,692.11
2016,6,17,16,0,840.0,90.0,2.7,33.0,672.0,949.54,680.51
2016,6,17,16,15,824.0,87.5,2.6,32.5,624.5,921.21,664.87
2016,6,17,16,30,808.0,85.0,2.5,32.0,577.0,890.48,647.62
2016,6,17,16,45,787.5,81.5,2.45,32.0,526.0,861.54,630.55
2016,6,17,17,0,767.0,78.0,2.4,32.0,475.0,821.13,605.68
2016,6,17,17,15,739.0,74.5,2.25,31.5,422.0,772.53,575.43
2016,6,17,17,30,711.0,71.0,2.1,31.0,369.0,723.1,543.98
2016,6,17,17,45,673.0,66.0,2.0,30.5,316.0,663.01,504.43
2016,6,17,18,0,635.0,61.0,1.9,30.0,263.0,607.78,466.95
2016,6,17,18,15,578.0,55.0,1.75,29.0,212.0,534.24,414.89
2016,6,17,18,30,521.0,49.0,1.6,28.0,161.0,463.86,362.47
2016,6,17,18,45,431.0,40.5,1.5,27.5,115.5,371.78,288.96
2016,6,17,19,0,341.0,32.0,1.4,27.0,70.0,287.22,216.71
2016,6,17,19,15,170.5,16.0,1.45,26.5,35.0,144.13,66.06
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,73.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,147.0,32.0,2.4,24.0,44.0,24.99,13.42
2016,6,18,6,15,245.0,46.5,2.45,24.0,85.0,35.79,24.42
2016,6,18,6,30,343.0,61.0,2.5,24.0,126.0,46.25,33.92
2016,6,18,6,45,417.5,70.5,2.65,24.5,175.0,52.57,39.58
2016,6,18,7,0,492.0,80.0,2.8,25.0,224.0,59.41,45.45
2016,6,18,7,15,541.0,88.0,2.7,25.5,276.0,63.23,48.56
2016,6,18,7,30,590.0,96.0,2.6,26.0,328.0,66.85,51.39
2016,6,18,7,45,425.0,147.5,2.55,26.5,327.5,99.52,78.48
2016,6,18,8,0,260.0,199.0,2.5,27.0,327.0,136.14,108.24
2016,6,18,8,15,486.5,158.5,2.4,27.0,431.0,101.86,79.56
2016,6,18,8,30,713.0,118.0,2.3,27.0,535.0,87.21,53.72
2016,6,18,8,45,735.0,121.0,2.2,27.5,584.0,139.98,78.64
2016,6,18,9,0,757.0,124.0,2.1,28.0,633.0,187.54,109.31
2016,6,18,9,15,772.5,127.0,1.9,28.0,677.5,236.48,146.96
2016,6,18,9,30,788.0,130.0,1.7,28.0,722.0,287.16,188.42
2016,6,18,9,45,803.0,130.5,1.55,28.5,762.5,337.4,229.81
2016,6,18,10,0,818.0,131.0,1.4,29.0,803.0,388.89,271.56
2016,6,18,10,15,827.0,133.0,1.25,29.0,837.0,445.15,316.1
2016,6,18,10,30,836.0,135.0,1.1,29.0,871.0,495.55,355.04
2016,6,18,10,45,846.0,134.5,0.95,29.5,899.0,544.54,390.75
2016,6,18,11,0,856.0,134.0,0.8,30.0,927.0,593.27,424.61
2016,6,18,11,15,860.5,135.0,0.85,30.0,947.5,639.29,457.95
2016,6,18,11,30,865.0,136.0,0.9,30.0,968.0,684.18,489.74
2016,6,18,11,45,861.0,141.5,1.0,30.5,979.5,725.27,517.76
2016,6,18,12,0,857.0,147.0,1.1,31.0,991.0,764.3,543.68
2016,6,18,12,15,858.5,147.5,1.2,31.0,996.0,801.67,568.18
2016,6,18,12,30,860.0,148.0,1.3,31.0,1001.0,837.37,591.55
2016,6,18,12,45,861.0,147.0,1.4,31.0,999.0,869.74,612.8
2016,6,18,13,0,862.0,146.0,1.5,31.0,997.0,900.05,632.78
2016,6,18,13,15,859.5,145.0,1.55,31.0,986.0,924.73,648.69
2016,6,18,13,30,857.0,144.0,1.6,31.0,975.0,946.51,662.9
2016,6,18,13,45,854.0,142.5,1.65,31.5,957.0,964.32,673.4
2016,6,18,14,0,851.0,141.0,1.7,32.0,939.0,978.98,682.07
2016,6,18,14,15,844.5,139.5,1.7,32.0,913.0,986.98,687.51
2016,6,18,14,30,838.0,138.0,1.7,32.0,887.0,991.69,691.14
2016,6,18,14,45,828.0,137.0,1.75,32.0,854.0,990.12,691.73
2016,6,18,15,0,818.0,136.0,1.8,32.0,821.0,997.18,697.85
2016,6,18,15,15,806.5,133.5,1.8,32.0,782.5,986.17,692.24
2016,6,18,15,30,795.0,131.0,1.8,32.0,744.0,972.05,685.0
2016,6,18,15,45,777.5,129.0,1.8,32.0,699.5,949.49,672.6
2016,6,18,16,0,760.0,127.0,1.8,32.0,655.0,924.21,658.58
2016,6,18,16,15,741.0,123.0,1.75,31.5,607.0,892.65,641.29
2016,6,18,16,30,722.0,119.0,1.7,31.0,559.0,864.53,626.14
2016,6,18,16,45,691.0,116.5,1.65,31.0,507.5,819.6,598.55
2016,6,18,17,0,660.0,114.0,1.6,31.0,456.0,773.54,569.97
2016,6,18,17,15,630.5,104.5,1.5,30.5,402.0,719.32,536.01
2016,6,18,17,30,601.0,95.0,1.4,30.0,348.0,664.57,500.88
2016,6,18,17,45,544.0,92.5,1.35,29.5,297.0,595.66,454.99
2016,6,18,18,0,487.0,90.0,1.3,29.0,246.0,528.32,408.45
2016,6,18,18,15,425.5,79.5,1.25,28.5,197.0,446.0,348.04
2016,6,18,18,30,364.0,69.0,1.2,28.0,148.0,374.22,292.71
2016,6,18,18,45,273.0,54.5,1.15,27.5,104.5,281.83,218.9
2016,6,18,19,0,182.0,40.0,1.1,27.0,61.0,197.59,148.31
2016,6,18,19,15,91.0,20.0,1.15,26.5,30.5,101.23,46.4
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,19,5,45,50.5,15.5,1.5,22.5,20.0,14.1,0.0
2016,6,19,6,0,101.0,31.0,1.7,23.0,40.0,24.94,13.38
2016,6,19,6,15,186.0,49.0,1.8,23.5,79.0,38.8,27.0
2016,6,19,6,30,271.0,67.0,1.9,24.0,118.0,50.59,37.61
2016,6,19,6,45,346.0,78.5,2.05,24.5,165.5,58.21,44.39
2016,6,19,7,0,421.0,90.0,2.2,25.0,213.0,65.55,50.69
2016,6,19,7,15,471.0,99.5,2.2,25.5,263.5,71.06,55.21
2016,6,19,7,30,521.0,109.0,2.2,26.0,314.0,76.61,59.62
2016,6,19,7,45,565.5,114.0,2.25,26.5,366.5,77.19,59.76
2016,6,19,8,0,610.0,119.0,2.3,27.0,419.0,77.75,59.88
2016,6,19,8,15,638.0,124.5,2.2,27.0,469.5,78.44,60.22
2016,6,19,8,30,666.0,130.0,2.1,27.0,520.0,93.23,59.48
2016,6,19,8,45,692.0,132.5,2.05,27.5,569.0,136.05,77.19
2016,6,19,9,0,718.0,135.0,2.0,28.0,618.0,182.11,106.75
2016,6,19,9,15,406.0,241.0,1.95,28.0,517.5,239.66,163.7
2016,6,19,9,30,94.0,347.0,1.9,28.0,417.0,289.87,213.2
2016,6,19,9,45,99.0,369.0,1.9,28.5,447.0,316.52,232.22
2016,6,19,10,0,104.0,391.0,1.9,29.0,477.0,344.02,251.81
2016,6,19,10,15,210.0,400.0,1.95,29.0,582.0,395.31,287.96
2016,6,19,10,30,316.0,409.0,2.0,29.0,687.0,458.46,333.22
2016,6,19,10,45,311.5,425.0,2.1,29.0,706.5,490.6,357.03
2016,6,19,11,0,307.0,441.0,2.2,29.0,726.0,522.44,380.38
2016,6,19,11,15,564.5,299.0,2.3,29.0,837.0,583.81,427.72
2016,6,19,11,30,822.0,157.0,2.4,29.0,948.0,672.86,494.55
2016,6,19,11,45,501.5,330.0,2.5,29.5,815.0,632.51,461.69
2016,6,19,12,0,181.0,503.0,2.6,30.0,682.0,568.65,411.16
2016,6,19,12,15,155.5,504.5,2.65,30.0,659.0,565.18,408.97
2016,6,19,12,30,130.0,506.0,2.7,30.0,636.0,559.62,404.88
2016,6,19,12,45,256.5,473.0,2.75,30.0,727.5,653.98,473.13
2016,6,19,13,0,383.0,440.0,2.8,30.0,819.0,753.61,543.15
2016,6,19,13,15,199.5,367.5,2.8,30.0,565.0,537.47,392.95
2016,6,19,13,30,16.0,295.0,2.8,30.0,311.0,281.62,206.64
2016,6,19,13,45,422.0,221.0,2.85,30.0,617.0,644.2,478.19
2016,6,19,14,0,828.0,147.0,2.9,30.0,923.0,961.96,691.66
2016,6,19,14,15,539.5,291.0,2.9,29.5,791.5,853.03,617.06
2016,6,19,14,30,251.0,435.0,2.9,29.0,660.0,709.23,514.74
2016,6,19,14,45,267.0,414.0,2.9,29.0,645.0,712.31,519.29
2016,6,19,15,0,283.0,393.0,2.9,29.0,630.0,713.72,521.84
2016,6,19,15,15,212.5,380.5,2.8,29.0,554.0,617.11,454.59
2016,6,19,15,30,142.0,368.0,2.7,29.0,478.0,536.91,397.63
2016,6,19,15,45,452.0,244.5,2.65,29.0,564.5,751.1,557.37
2016,6,19,16,0,762.0,121.0,2.6,29.0,651.0,919.4,672.95
2016,6,19,16,15,744.0,117.5,2.5,29.0,604.0,889.38,652.71
2016,6,19,16,30,726.0,114.0,2.4,29.0,557.0,857.07,632.68
2016,6,19,16,45,706.0,108.0,2.35,29.0,507.5,823.17,611.87
2016,6,19,17,0,686.0,102.0,2.3,29.0,458.0,782.43,586.2
2016,6,19,17,15,655.0,97.0,2.1,28.5,406.5,731.82,553.46
2016,6,19,17,30,624.0,92.0,1.9,28.0,355.0,680.77,519.76
2016,6,19,17,45,585.5,84.5,1.7,27.5,303.5,620.22,478.36
2016,6,19,18,0,547.0,77.0,1.5,27.0,252.0,560.47,436.23
2016,6,19,18,15,487.0,68.5,1.4,26.5,202.5,484.51,380.83
2016,6,19,18,30,427.0,60.0,1.3,26.0,153.0,411.84,324.47
2016,6,19,18,45,342.0,48.5,1.25,25.5,109.5,322.9,252.98
2016,6,19,19,0,257.0,37.0,1.2,25.0,66.0,239.08,181.89
2016,6,19,19,15,128.5,18.5,1.2,24.5,33.0,119.92,58.26
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,80.0,15.0,1.3,21.5,21.5,13.64,0.0
2016,6,20,6,0,160.0,30.0,1.5,22.0,43.0,23.44,12.23
2016,6,20,6,15,256.5,43.5,1.6,22.5,83.0,33.51,22.66
2016,6,20,6,30,353.0,57.0,1.7,23.0,123.0,43.28,31.53
2016,6,20,6,45,425.5,66.0,1.85,24.0,171.5,50.19,37.62
2016,6,20,7,0,498.0,75.0,2.0,25.0,220.0,55.36,41.99
2016,6,20,7,15,545.5,82.0,2.05,25.5,271.0,58.57,44.6
2016,6,20,7,30,593.0,89.0,2.1,26.0,322.0,61.63,46.97
2016,6,20,7,45,632.0,93.0,2.15,26.5,374.5,62.27,47.23
2016,6,20,8,0,671.0,97.0,2.2,27.0,427.0,62.89,47.46
2016,6,20,8,15,696.5,101.5,2.15,27.5,477.5,63.64,47.8
2016,6,20,8,30,722.0,106.0,2.1,28.0,528.0,85.61,52.83
2016,6,20,8,45,466.0,205.5,2.1,28.5,487.0,168.08,109.78
2016,6,20,9,0,210.0,305.0,2.1,29.0,446.0,246.48,176.04
2016,6,20,9,15,165.5,329.0,2.05,29.0,445.0,270.19,195.05
2016,6,20,9,30,121.0,353.0,2.0,29.0,444.0,289.41,211.08
2016,6,20,9,45,470.0,237.0,1.95,29.5,618.5,309.11,216.85
2016,6,20,10,0,819.0,121.0,1.9,30.0,793.0,386.84,270.05
2016,6,20,10,15,465.0,274.5,1.85,30.0,659.5,393.28,282.93
2016,6,20,10,30,111.0,428.0,1.8,30.0,526.0,395.03,287.21
2016,6,20,10,45,482.0,277.0,1.75,30.5,721.0,462.25,335.78
2016,6,20,11,0,853.0,126.0,1.7,31.0,916.0,584.36,423.48
2016,6,20,11,15,575.5,295.5,1.7,31.0,834.0,587.39,423.81
2016,6,20,11,30,298.0,465.0,1.7,31.0,752.0,578.83,414.54
2016,6,20,11,45,584.5,296.0,1.7,31.5,867.5,658.3,473.45
2016,6,20,12,0,871.0,127.0,1.7,32.0,983.0,757.94,543.73
2016,6,20,12,15,872.0,127.0,1.7,32.0,988.5,794.84,566.63
2016,6,20,12,30,873.0,127.0,1.7,32.0,994.0,829.93,588.75
2016,6,20,12,45,514.0,316.0,1.75,32.5,826.5,737.93,523.69
2016,6,20,13,0,155.0,505.0,1.8,33.0,659.0,605.91,427.51
2016,6,20,13,15,207.0,493.0,1.8,33.0,696.0,654.6,462.37
2016,6,20,13,30,259.0,481.0,1.8,33.0,733.0,713.5,502.15
2016,6,20,13,45,563.0,300.5,1.85,33.0,833.5,854.94,602.61
2016,6,20,14,0,867.0,120.0,1.9,33.0,934.0,973.81,679.66
2016,6,20,14,15,861.5,119.0,1.95,33.0,909.0,983.11,685.42
2016,6,20,14,30,856.0,118.0,2.0,33.0,884.0,989.13,690.44
2016,6,20,14,45,832.0,126.0,2.05,33.0,848.0,982.61,687.86
2016,6,20,15,0,808.0,134.0,2.1,33.0,812.0,984.68,690.87
2016,6,20,15,15,498.5,251.0,2.15,33.0,663.0,801.84,573.66
2016,6,20,15,30,189.0,368.0,2.2,33.0,514.0,584.36,422.5
2016,6,20,15,45,473.5,245.5,2.25,33.0,582.5,773.8,561.27
2016,6,20,16,0,758.0,123.0,2.3,33.0,651.0,917.83,658.47
2016,6,20,16,15,739.5,119.5,2.3,32.5,604.0,887.42,640.65
2016,6,20,16,30,721.0,116.0,2.3,32.0,557.0,860.13,626.3
2016,6,20,16,45,696.0,112.0,2.3,32.0,507.0,819.04,601.36
2016,6,20,17,0,671.0,108.0,2.3,32.0,457.0,776.55,575.21
2016,6,20,17,15,638.5,102.5,2.15,31.5,405.0,724.4,542.1
2016,6,20,17,30,606.0,97.0,2.0,31.0,353.0,671.89,508.04
2016,6,20,17,45,560.5,90.5,1.95,30.5,301.0,607.36,464.99
2016,6,20,18,0,515.0,84.0,1.9,30.0,249.0,544.04,421.22
2016,6,20,18,15,452.5,74.5,1.75,29.0,200.0,466.0,364.42
2016,6,20,18,30,390.0,65.0,1.6,28.0,151.0,387.26,304.14
2016,6,20,18,45,299.0,52.5,1.45,27.5,107.5,296.32,230.94
2016,6,20,19,0,208.0,40.0,1.3,27.0,64.0,213.73,161.2
2016,6,20,19,15,104.0,20.0,1.35,26.5,32.0,109.11,53.34
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,65.5,15.5,2.4,22.5,21.0,14.1,0.0
2016,6,21,6,0,131.0,31.0,2.7,23.0,42.0,24.2,12.63
2016,6,21,6,15,228.0,45.5,2.75,23.5,81.5,35.01,23.77
2016,6,21,6,30,325.0,60.0,2.8,24.0,121.0,45.47,33.24
2016,6,21,6,45,398.5,70.0,2.85,24.5,169.0,52.17,39.22
2016,6,21,7,0,472.0,80.0,2.9,25.0,217.0,59.43,45.47
2016,6,21,7,15,521.5,88.0,2.85,25.5,268.5,63.24,48.58
2016,6,21,7,30,571.0,96.0,2.8,26.0,320.0,66.85,51.39
2016,6,21,7,45,610.5,101.0,2.8,27.0,372.5,67.94,51.9
2016,6,21,8,0,650.0,106.0,2.8,28.0,425.0,68.96,52.32
2016,6,21,8,15,677.0,111.0,2.65,28.5,476.0,69.75,52.66
2016,6,21,8,30,704.0,116.0,2.5,29.0,527.0,83.86,51.87
2016,6,21,8,45,725.0,119.5,2.35,29.5,575.5,128.92,70.17
2016,6,21,9,0,746.0,123.0,2.2,30.0,624.0,183.4,105.82
2016,6,21,9,15,762.0,126.0,2.1,30.5,668.5,231.78,142.35
2016,6,21,9,30,778.0,129.0,2.0,31.0,713.0,281.97,182.73
2016,6,21,9,45,790.5,131.5,1.9,31.5,752.5,332.35,223.99
2016,6,21,10,0,803.0,134.0,1.8,32.0,792.0,383.76,265.55
2016,6,21,10,15,812.5,136.0,1.75,32.0,826.0,434.39,306.31
2016,6,21,10,30,822.0,138.0,1.7,32.0,860.0,489.28,348.89
2016,6,21,10,45,831.0,138.0,1.7,32.5,888.0,537.46,385.09
2016,6,21,11,0,840.0,138.0,1.7,33.0,916.0,585.33,419.94
2016,6,21,11,15,844.5,139.0,1.75,33.0,936.0,630.69,453.17
2016,6,21,11,30,849.0,140.0,1.8,33.0,956.0,674.94,484.88
2016,6,21,11,45,859.0,135.5,1.9,33.5,971.0,717.55,514.26
2016,6,21,12,0,869.0,131.0,2.0,34.0,986.0,759.08,541.78
2016,6,21,12,15,870.0,131.5,2.05,34.0,991.0,796.4,565.85
2016,6,21,12,30,871.0,132.0,2.1,34.0,996.0,831.92,588.69
2016,6,21,12,45,869.5,132.0,2.15,34.0,993.0,863.1,608.69
2016,6,21,13,0,868.0,132.0,2.2,34.0,990.0,892.06,627.3
2016,6,21,13,15,488.5,308.5,2.25,34.0,791.0,753.61,534.4
2016,6,21,13,30,109.0,485.0,2.3,34.0,592.0,557.95,395.46
2016,6,21,13,45,226.0,459.5,2.35,34.0,674.0,664.56,471.9
2016,6,21,14,0,343.0,434.0,2.4,34.0,756.0,776.53,548.27
2016,6,21,14,15,592.5,281.0,2.4,34.0,819.0,897.74,633.5
2016,6,21,14,30,842.0,128.0,2.4,34.0,882.0,985.15,690.13
2016,6,21,14,45,839.0,123.0,2.45,34.0,851.0,986.45,691.55
2016,6,21,15,0,836.0,118.0,2.5,34.0,820.0,984.39,691.83
2016,6,21,15,15,826.0,116.0,2.5,34.0,782.5,975.2,687.34
2016,6,21,15,30,816.0,114.0,2.5,34.0,745.0,962.93,681.1
2016,6,21,15,45,802.5,111.5,2.5,34.0,701.5,954.46,677.4
2016,6,21,16,0,789.0,109.0,2.5,34.0,658.0,932.3,665.08
2016,6,21,16,15,771.5,106.0,2.45,33.5,611.0,902.98,649.2
2016,6,21,16,30,754.0,103.0,2.4,33.0,564.0,871.31,631.72
2016,6,21,16,45,732.5,98.5,2.4,33.0,514.0,831.95,608.11
2016,6,21,17,0,711.0,94.0,2.4,33.0,464.0,790.89,583.08
2016,6,21,17,15,680.5,89.5,2.3,32.5,412.0,745.17,554.95
2016,6,21,17,30,650.0,85.0,2.2,32.0,360.0,694.5,522.74
2016,6,21,17,45,612.0,78.5,2.1,31.5,308.5,634.83,483.23
2016,6,21,18,0,574.0,72.0,2.0,31.0,257.0,575.91,442.87
2016,6,21,18,15,514.5,64.5,1.8,30.0,207.0,500.65,389.08
2016,6,21,18,30,455.0,57.0,1.6,29.0,157.0,428.65,334.55
2016,6,21,18,45,369.0,46.5,1.45,28.5,112.5,339.08,263.0
2016,6,21,19,0,283.0,36.0,1.3,28.0,68.0,256.54,193.33
2016,6,21,19,15,141.5,18.0,1.35,27.5,34.0,126.75,63.93
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
