Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,79.5,14.5,2.6,22.5,21.5,13.19,0.0
2016,6,22,6,0,159.0,29.0,2.9,23.0,43.0,22.67,11.37
2016,6,22,6,15,259.0,42.5,3.05,23.5,83.0,32.77,21.88
2016,6,22,6,30,359.0,56.0,3.2,24.0,123.0,42.57,30.75
2016,6,22,6,45,433.5,65.0,3.35,24.5,172.0,49.45,36.9
2016,6,22,7,0,508.0,74.0,3.5,25.0,221.0,54.67,41.4
2016,6,22,7,15,556.0,81.0,3.5,25.5,272.5,57.93,44.06
2016,6,22,7,30,604.0,88.0,3.5,26.0,324.0,61.04,46.48
2016,6,22,7,45,641.0,92.5,3.5,27.0,376.5,62.07,46.97
2016,6,22,8,0,678.0,97.0,3.5,28.0,429.0,63.03,47.39
2016,6,22,8,15,703.5,101.5,3.45,28.5,480.0,63.79,47.73
2016,6,22,8,30,729.0,106.0,3.4,29.0,531.0,84.48,52.54
2016,6,22,8,45,749.5,109.0,3.4,29.5,580.0,129.93,70.36
2016,6,22,9,0,770.0,112.0,3.4,30.0,629.0,178.01,100.95
2016,6,22,9,15,785.0,115.0,3.4,30.0,673.5,227.49,138.95
2016,6,22,9,30,800.0,118.0,3.4,30.0,718.0,278.65,181.09
2016,6,22,9,45,812.0,120.5,3.4,30.5,757.5,330.02,224.02
2016,6,22,10,0,824.0,123.0,3.4,31.0,797.0,388.62,271.91
2016,6,22,10,15,832.5,124.5,3.45,31.5,831.0,438.64,312.77
2016,6,22,10,30,841.0,126.0,3.5,32.0,865.0,488.69,352.6
2016,6,22,10,45,848.0,127.5,3.55,32.5,893.0,537.81,390.62
2016,6,22,11,0,855.0,129.0,3.6,33.0,921.0,586.42,427.16
2016,6,22,11,15,859.5,130.0,3.65,33.0,941.0,632.43,461.78
2016,6,22,11,30,864.0,131.0,3.7,33.0,961.0,677.31,494.85
2016,6,22,11,45,873.5,127.0,3.75,33.5,976.0,720.5,525.14
2016,6,22,12,0,883.0,123.0,3.8,34.0,991.0,762.55,553.2
2016,6,22,12,15,884.0,123.0,3.85,34.0,996.0,799.93,577.98
2016,6,22,12,30,885.0,123.0,3.9,34.0,1001.0,835.44,601.44
2016,6,22,12,45,885.5,122.0,3.95,34.0,998.5,867.79,622.75
2016,6,22,13,0,886.0,121.0,4.0,34.0,996.0,897.94,642.6
2016,6,22,13,15,884.0,120.5,4.0,34.0,985.5,923.7,659.37
2016,6,22,13,30,882.0,120.0,4.0,34.0,975.0,946.56,674.3
2016,6,22,13,45,878.0,119.0,4.05,34.0,957.0,963.98,686.08
2016,6,22,14,0,874.0,118.0,4.1,34.0,939.0,978.17,695.93
2016,6,22,14,15,868.5,117.0,4.1,34.0,914.0,987.62,702.6
2016,6,22,14,30,863.0,116.0,4.1,34.0,889.0,993.77,707.31
2016,6,22,14,45,842.0,122.5,4.1,34.0,853.5,988.84,705.08
2016,6,22,15,0,821.0,129.0,4.1,34.0,818.0,980.77,701.04
2016,6,22,15,15,551.5,241.5,4.05,33.5,695.0,851.0,616.85
2016,6,22,15,30,282.0,354.0,4.0,33.0,572.0,680.95,497.05
2016,6,22,15,45,525.5,237.0,4.0,33.0,614.0,816.58,599.03
2016,6,22,16,0,769.0,120.0,4.0,33.0,656.0,925.48,674.37
2016,6,22,16,15,570.0,180.0,3.9,32.5,562.0,797.52,590.26
2016,6,22,16,30,371.0,240.0,3.8,32.0,468.0,641.55,480.75
2016,6,22,16,45,526.5,172.5,3.75,32.0,464.0,723.32,544.59
2016,6,22,17,0,682.0,105.0,3.7,32.0,460.0,783.26,587.89
2016,6,22,17,15,650.5,99.5,3.5,31.5,408.5,731.73,553.95
2016,6,22,17,30,619.0,94.0,3.3,31.0,357.0,679.78,519.68
2016,6,22,17,45,576.0,87.5,3.15,30.5,305.0,616.96,476.76
2016,6,22,18,0,533.0,81.0,3.0,30.0,253.0,555.18,433.19
2016,6,22,18,15,472.5,72.0,2.8,29.5,203.5,478.63,376.39
2016,6,22,18,30,412.0,63.0,2.6,29.0,154.0,405.35,319.0
2016,6,22,18,45,325.5,51.0,2.45,28.5,110.5,311.93,243.71
2016,6,22,19,0,239.0,39.0,2.3,28.0,67.0,231.42,175.21
2016,6,22,19,15,119.5,19.5,2.4,27.5,33.5,117.38,59.98
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,23,5,45,73.0,15.0,2.95,22.5,21.0,13.64,0.0
2016,6,23,6,0,146.0,30.0,3.1,23.0,42.0,23.45,11.84
2016,6,23,6,15,244.5,44.5,3.25,23.5,82.5,34.3,23.14
2016,6,23,6,30,343.0,59.0,3.4,24.0,123.0,44.81,32.65
2016,6,23,6,45,431.0,66.5,3.55,24.5,173.5,50.78,38.03
2016,6,23,7,0,519.0,74.0,3.7,25.0,224.0,54.78,41.49
2016,6,23,7,15,567.0,81.0,3.7,25.5,276.0,58.05,44.16
2016,6,23,7,30,615.0,88.0,3.7,26.0,328.0,61.16,46.58
2016,6,23,7,45,663.5,88.5,3.7,26.5,382.5,59.44,44.86
2016,6,23,8,0,712.0,89.0,3.7,27.0,437.0,64.0,48.42
2016,6,23,8,15,736.5,93.0,3.65,27.5,488.5,64.91,48.88
2016,6,23,8,30,761.0,97.0,3.6,28.0,540.0,78.17,47.88
2016,6,23,8,45,786.0,97.0,3.6,28.5,590.5,123.62,64.64
2016,6,23,9,0,811.0,97.0,3.6,29.0,641.0,172.16,95.22
2016,6,23,9,15,824.5,99.5,3.55,29.5,685.5,231.85,141.0
2016,6,23,9,30,838.0,102.0,3.5,30.0,730.0,283.78,183.62
2016,6,23,9,45,851.5,102.5,3.5,30.5,770.5,335.43,226.98
2016,6,23,10,0,865.0,103.0,3.5,31.0,811.0,388.02,270.79
2016,6,23,10,15,872.5,104.5,3.5,31.0,845.0,439.63,313.75
2016,6,23,10,30,880.0,106.0,3.5,31.0,879.0,491.13,355.62
2016,6,23,10,45,887.0,106.5,3.55,31.5,906.5,541.32,394.76
2016,6,23,11,0,894.0,107.0,3.6,32.0,934.0,590.93,432.3
2016,6,23,11,15,897.5,108.0,3.65,32.0,954.5,638.01,467.93
2016,6,23,11,30,901.0,109.0,3.7,32.0,975.0,683.79,501.82
2016,6,23,11,45,896.5,114.5,3.75,32.5,986.0,726.12,531.41
2016,6,23,12,0,892.0,120.0,3.8,33.0,997.0,766.24,557.92
2016,6,23,12,15,893.0,120.0,3.8,33.0,1002.0,803.96,582.82
2016,6,23,12,30,894.0,120.0,3.8,33.0,1007.0,839.8,606.32
2016,6,23,12,45,892.0,120.5,3.85,33.5,1004.0,871.57,626.01
2016,6,23,13,0,890.0,121.0,3.9,34.0,1001.0,901.03,644.1
2016,6,23,13,15,888.0,120.5,3.9,34.0,990.5,926.95,660.93
2016,6,23,13,30,886.0,120.0,3.9,34.0,980.0,949.95,675.92
2016,6,23,13,45,881.0,120.0,3.95,34.0,961.5,967.5,687.76
2016,6,23,14,0,876.0,120.0,4.0,34.0,943.0,981.83,697.68
2016,6,23,14,15,870.0,119.0,3.95,34.0,917.5,990.91,703.8
2016,6,23,14,30,864.0,118.0,3.9,34.0,892.0,996.67,707.95
2016,6,23,14,45,856.5,116.0,3.9,34.0,859.5,996.56,708.82
2016,6,23,15,0,849.0,114.0,3.9,34.0,827.0,993.15,707.75
2016,6,23,15,15,839.0,112.0,3.85,33.5,789.0,983.97,704.29
2016,6,23,15,30,829.0,110.0,3.8,33.0,751.0,971.65,698.96
2016,6,23,15,45,584.5,202.5,3.8,33.0,641.5,845.0,617.13
2016,6,23,16,0,340.0,295.0,3.8,33.0,532.0,677.51,498.96
2016,6,23,16,15,551.0,198.0,3.75,32.5,550.0,791.47,586.66
2016,6,23,16,30,762.0,101.0,3.7,32.0,568.0,876.93,647.15
2016,6,23,16,45,735.5,98.5,3.7,32.0,517.0,835.17,620.38
2016,6,23,17,0,709.0,96.0,3.7,32.0,466.0,796.59,596.35
2016,6,23,17,15,678.5,91.0,3.5,31.5,413.5,745.85,563.75
2016,6,23,17,30,648.0,86.0,3.3,31.0,361.0,694.61,530.13
2016,6,23,17,45,600.5,81.5,3.15,30.5,308.0,629.79,485.97
2016,6,23,18,0,553.0,77.0,3.0,30.0,255.0,566.28,441.31
2016,6,23,18,15,493.0,68.5,2.75,29.5,205.5,490.06,385.01
2016,6,23,18,30,433.0,60.0,2.5,29.0,156.0,417.1,328.0
2016,6,23,18,45,342.0,49.0,2.3,28.5,111.5,324.32,253.15
2016,6,23,19,0,251.0,38.0,2.1,28.0,67.0,237.27,179.71
2016,6,23,19,15,125.5,19.0,2.2,27.5,33.5,119.97,62.34
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.5,15.0,1.8,22.5,21.0,13.64,0.0
2016,6,24,6,0,139.0,30.0,2.0,23.0,42.0,23.46,11.72
2016,6,24,6,15,240.5,44.5,2.15,23.5,82.0,34.31,23.14
2016,6,24,6,30,342.0,59.0,2.3,24.0,122.0,44.82,32.66
2016,6,24,6,45,433.0,66.0,2.5,24.5,173.0,50.41,37.71
2016,6,24,7,0,524.0,73.0,2.7,25.0,224.0,54.03,40.85
2016,6,24,7,15,572.5,79.5,2.75,25.5,276.0,56.95,43.22
2016,6,24,7,30,621.0,86.0,2.8,26.0,328.0,59.74,45.38
2016,6,24,7,45,675.0,85.5,2.85,26.5,384.0,57.46,43.19
2016,6,24,8,0,729.0,85.0,2.9,27.0,440.0,61.18,46.05
2016,6,24,8,15,527.0,159.5,2.95,27.5,431.5,103.14,80.61
2016,6,24,8,30,325.0,234.0,3.0,28.0,423.0,160.74,117.86
2016,6,24,8,45,579.5,161.0,3.05,28.5,534.5,143.44,87.29
2016,6,24,9,0,834.0,88.0,3.1,29.0,646.0,177.36,98.25
2016,6,24,9,15,656.5,178.5,3.15,29.5,636.5,239.66,153.29
2016,6,24,9,30,479.0,269.0,3.2,30.0,627.0,300.98,207.91
2016,6,24,9,45,394.0,321.0,3.3,30.5,626.5,351.04,249.39
2016,6,24,10,0,309.0,373.0,3.4,31.0,626.0,383.0,276.0
2016,6,24,10,15,376.5,363.0,3.5,31.0,684.5,426.17,308.21
2016,6,24,10,30,444.0,353.0,3.6,31.0,743.0,467.91,339.83
2016,6,24,10,45,678.5,223.5,3.7,31.5,840.5,516.6,376.82
2016,6,24,11,0,913.0,94.0,3.8,32.0,938.0,590.73,432.9
2016,6,24,11,15,617.5,276.5,3.9,32.0,853.0,596.34,435.9
2016,6,24,11,30,322.0,459.0,4.0,32.0,768.0,588.58,427.09
2016,6,24,11,45,376.5,447.5,4.1,32.0,814.0,639.95,464.29
2016,6,24,12,0,431.0,436.0,4.2,32.0,860.0,691.8,501.39
2016,6,24,12,15,403.5,441.0,4.25,32.0,840.0,703.03,508.99
2016,6,24,12,30,376.0,446.0,4.3,32.0,820.0,708.56,512.78
2016,6,24,12,45,389.5,441.0,4.4,32.0,827.0,737.61,533.49
2016,6,24,13,0,403.0,436.0,4.5,32.0,834.0,766.16,553.67
2016,6,24,13,15,369.0,446.0,4.5,31.5,807.5,764.52,553.12
2016,6,24,13,30,335.0,456.0,4.5,31.0,781.0,760.01,550.74
2016,6,24,13,45,257.0,465.5,4.55,31.0,712.0,710.27,515.59
2016,6,24,14,0,179.0,475.0,4.6,31.0,643.0,644.37,469.13
2016,6,24,14,15,508.5,303.0,4.55,31.0,762.0,833.56,609.55
2016,6,24,14,30,838.0,131.0,4.5,31.0,881.0,983.69,712.67
2016,6,24,14,45,827.5,130.5,4.5,31.0,849.0,982.25,711.68
2016,6,24,15,0,817.0,130.0,4.5,31.0,817.0,977.63,709.78
2016,6,24,15,15,490.5,250.0,4.4,30.5,657.0,792.44,585.03
2016,6,24,15,30,164.0,370.0,4.3,30.0,497.0,561.09,416.65
2016,6,24,15,45,159.5,347.5,4.25,30.0,465.0,535.77,400.55
2016,6,24,16,0,155.0,325.0,4.2,30.0,433.0,509.45,382.77
2016,6,24,16,15,142.0,300.0,4.05,29.5,393.5,470.96,356.36
2016,6,24,16,30,129.0,275.0,3.9,29.0,354.0,431.86,329.16
2016,6,24,16,45,236.0,237.0,3.8,29.0,366.0,507.8,389.7
2016,6,24,17,0,343.0,199.0,3.7,29.0,378.0,558.4,430.87
2016,6,24,17,15,333.0,177.0,3.45,28.5,335.0,517.13,402.13
2016,6,24,17,30,323.0,155.0,3.2,28.0,292.0,474.92,372.54
2016,6,24,17,45,301.5,135.5,2.95,28.0,249.5,425.7,335.93
2016,6,24,18,0,280.0,116.0,2.7,28.0,207.0,376.8,298.71
2016,6,24,18,15,247.5,97.0,2.45,27.5,166.5,320.85,255.25
2016,6,24,18,30,215.0,78.0,2.2,27.0,126.0,266.56,211.62
2016,6,24,18,45,163.0,59.5,2.0,26.5,90.0,201.87,158.09
2016,6,24,19,0,111.0,41.0,1.8,26.0,54.0,140.84,105.96
2016,6,24,19,15,55.5,20.5,1.85,25.5,27.0,70.43,35.11
2016,6,24,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,8.0,2.4,23.5,8.0,7.28,0.0
2016,6,25,6,0,0.0,16.0,2.5,24.0,16.0,14.08,4.65
2016,6,25,6,15,0.0,32.5,2.55,24.0,32.5,28.6,18.3
2016,6,25,6,30,0.0,49.0,2.6,24.0,49.0,42.54,30.71
2016,6,25,6,45,0.0,69.0,2.65,24.0,69.0,59.02,45.16
2016,6,25,7,0,0.0,89.0,2.7,24.0,89.0,75.32,59.25
2016,6,25,7,15,3.0,109.0,2.85,24.0,110.0,91.49,72.98
2016,6,25,7,30,6.0,129.0,3.0,24.0,131.0,107.52,86.36
2016,6,25,7,45,34.0,163.0,3.2,24.5,179.5,126.74,102.01
2016,6,25,8,0,62.0,197.0,3.4,25.0,228.0,149.33,120.18
2016,6,25,8,15,123.5,226.5,3.55,25.0,295.5,159.47,128.08
2016,6,25,8,30,185.0,256.0,3.7,25.0,363.0,180.52,136.53
2016,6,25,8,45,205.0,278.5,3.85,25.5,407.5,211.27,154.51
2016,6,25,9,0,225.0,301.0,4.0,26.0,452.0,244.61,176.93
2016,6,25,9,15,233.0,323.5,4.05,26.0,489.0,278.28,201.99
2016,6,25,9,30,241.0,346.0,4.1,26.0,526.0,313.19,228.84
2016,6,25,9,45,244.5,366.5,4.15,26.5,558.5,336.02,246.62
2016,6,25,10,0,248.0,387.0,4.2,27.0,591.0,370.48,273.03
2016,6,25,10,15,356.0,368.0,4.2,27.0,673.5,420.88,310.3
2016,6,25,10,30,464.0,349.0,4.2,27.0,756.0,473.73,350.23
2016,6,25,10,45,339.5,405.0,4.25,27.5,708.0,488.26,361.71
2016,6,25,11,0,215.0,461.0,4.3,28.0,660.0,491.52,363.5
2016,6,25,11,15,254.0,463.5,4.25,28.0,704.0,527.38,390.08
2016,6,25,11,30,293.0,466.0,4.2,28.0,748.0,574.67,424.46
2016,6,25,11,45,178.5,465.0,4.2,28.0,637.5,519.69,384.05
2016,6,25,12,0,64.0,464.0,4.2,28.0,527.0,450.26,332.44
2016,6,25,12,15,32.0,296.0,4.15,28.0,327.5,287.54,213.91
2016,6,25,12,30,0.0,128.0,4.1,28.0,128.0,114.14,82.83
2016,6,25,12,45,0.0,116.5,4.05,28.5,116.5,104.04,75.08
2016,6,25,13,0,0.0,105.0,4.0,29.0,105.0,93.84,67.12
2016,6,25,13,15,4.0,144.0,3.95,29.0,148.5,132.59,96.96
2016,6,25,13,30,8.0,183.0,3.9,29.0,192.0,171.85,126.92
2016,6,25,13,45,4.5,158.0,3.85,29.0,163.0,146.19,107.36
2016,6,25,14,0,1.0,133.0,3.8,29.0,134.0,120.24,87.54
2016,6,25,14,15,9.0,215.5,3.75,28.5,224.0,204.06,151.92
2016,6,25,14,30,17.0,298.0,3.7,28.0,314.0,290.57,217.3
2016,6,25,14,45,12.5,248.5,3.7,28.0,260.0,239.95,179.48
2016,6,25,15,0,8.0,199.0,3.7,28.0,206.0,189.1,141.29
2016,6,25,15,15,4.5,172.0,3.7,28.0,176.5,160.45,119.61
2016,6,25,15,30,1.0,145.0,3.7,28.0,147.0,131.75,97.63
2016,6,25,15,45,10.0,195.0,3.7,28.0,203.0,189.02,142.41
2016,6,25,16,0,19.0,245.0,3.7,28.0,259.0,249.2,188.92
2016,6,25,16,15,10.0,203.5,3.65,27.5,211.0,199.56,151.37
2016,6,25,16,30,1.0,162.0,3.6,27.0,163.0,150.17,113.48
2016,6,25,16,45,0.5,157.0,3.6,27.0,157.5,145.87,110.55
2016,6,25,17,0,0.0,152.0,3.6,27.0,152.0,141.87,107.79
2016,6,25,17,15,0.0,136.5,3.4,26.5,136.5,127.52,97.03
2016,6,25,17,30,0.0,121.0,3.2,26.0,121.0,113.13,86.08
2016,6,25,17,45,0.0,103.0,3.05,26.0,103.0,95.96,72.56
2016,6,25,18,0,0.0,85.0,2.9,26.0,85.0,78.64,58.71
2016,6,25,18,15,0.0,68.0,2.65,25.5,68.0,62.23,45.47
2016,6,25,18,30,0.0,51.0,2.4,25.0,51.0,45.6,31.8
2016,6,25,18,45,0.0,36.5,2.15,25.0,36.5,32.2,20.54
2016,6,25,19,0,0.0,22.0,1.9,25.0,22.0,19.37,9.68
2016,6,25,19,15,0.0,11.0,1.95,24.5,11.0,9.66,0.0
2016,6,25,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,24.0,14.0,1.2,22.5,16.0,12.73,0.0
2016,6,26,6,0,48.0,28.0,1.3,23.0,32.0,23.29,11.29
2016,6,26,6,15,107.5,47.5,1.45,23.0,65.0,37.47,25.81
2016,6,26,6,30,167.0,67.0,1.6,23.0,98.0,51.96,38.87
2016,6,26,6,45,230.0,81.5,1.8,23.5,139.0,62.62,48.32
2016,6,26,7,0,293.0,96.0,2.0,24.0,180.0,69.45,54.22
2016,6,26,7,15,234.5,125.0,2.05,24.0,201.0,91.87,73.28
2016,6,26,7,30,176.0,154.0,2.1,24.0,222.0,115.08,92.67
2016,6,26,7,45,277.0,164.0,2.2,24.5,290.0,116.04,92.95
2016,6,26,8,0,378.0,174.0,2.3,25.0,358.0,114.26,90.94
2016,6,26,8,15,326.5,208.5,2.35,25.5,380.5,141.27,112.73
2016,6,26,8,30,275.0,243.0,2.4,26.0,403.0,163.91,122.08
2016,6,26,8,45,525.5,175.0,2.45,26.5,514.0,150.05,95.27
2016,6,26,9,0,776.0,107.0,2.5,27.0,625.0,172.0,97.26
2016,6,26,9,15,426.5,222.0,2.55,27.5,510.0,227.72,154.36
2016,6,26,9,30,77.0,337.0,2.6,28.0,395.0,278.05,205.63
2016,6,26,9,45,149.5,364.5,2.7,28.5,484.0,316.79,231.98
2016,6,26,10,0,222.0,392.0,2.8,29.0,573.0,374.64,273.06
2016,6,26,10,15,199.0,413.0,2.85,29.5,580.5,397.72,290.41
2016,6,26,10,30,176.0,434.0,2.9,30.0,588.0,418.68,305.76
2016,6,26,10,45,520.5,276.0,3.0,30.5,753.0,478.25,349.64
2016,6,26,11,0,865.0,118.0,3.1,31.0,918.0,580.88,425.76
2016,6,26,11,15,643.0,265.5,3.15,31.0,868.0,602.2,440.09
2016,6,26,11,30,421.0,413.0,3.2,31.0,818.0,611.74,444.45
2016,6,26,11,45,443.5,423.0,3.25,31.0,854.5,662.28,480.14
2016,6,26,12,0,466.0,433.0,3.3,31.0,891.0,714.5,516.28
2016,6,26,12,15,659.5,287.0,3.3,31.0,939.0,768.18,557.89
2016,6,26,12,30,853.0,141.0,3.3,31.0,987.0,822.03,597.27
2016,6,26,12,45,617.5,291.0,3.35,31.5,902.5,798.65,577.41
2016,6,26,13,0,382.0,441.0,3.4,32.0,818.0,751.57,539.11
2016,6,26,13,15,612.5,291.5,3.4,32.0,889.0,848.11,610.63
2016,6,26,13,30,843.0,142.0,3.4,32.0,960.0,928.83,665.42
2016,6,26,13,45,837.5,142.0,3.4,32.0,942.0,945.65,676.11
2016,6,26,14,0,832.0,142.0,3.4,32.0,924.0,959.35,685.36
2016,6,26,14,15,826.0,140.5,3.35,32.0,899.0,967.96,691.13
2016,6,26,14,30,820.0,139.0,3.3,32.0,874.0,973.35,694.99
2016,6,26,14,45,812.0,137.0,3.3,32.0,842.5,984.67,703.16
2016,6,26,15,0,804.0,135.0,3.3,32.0,811.0,981.28,702.01
2016,6,26,15,15,793.0,132.5,3.25,31.5,773.5,971.12,697.82
2016,6,26,15,30,782.0,130.0,3.2,31.0,736.0,957.88,691.79
2016,6,26,15,45,630.5,187.5,3.15,31.0,657.5,875.01,638.72
2016,6,26,16,0,479.0,245.0,3.1,31.0,579.0,777.67,572.4
2016,6,26,16,15,442.0,238.5,2.95,30.5,530.0,730.98,542.55
2016,6,26,16,30,405.0,232.0,2.8,30.0,481.0,683.54,511.37
2016,6,26,16,45,539.0,169.0,2.7,30.0,469.5,731.41,550.13
2016,6,26,17,0,673.0,106.0,2.6,30.0,458.0,777.06,582.71
2016,6,26,17,15,641.5,100.5,2.3,29.5,406.5,725.85,548.3
2016,6,26,17,30,610.0,95.0,2.0,29.0,355.0,674.22,513.65
2016,6,26,17,45,567.0,88.5,1.7,28.5,303.5,611.71,470.34
2016,6,26,18,0,524.0,82.0,1.4,28.0,252.0,550.23,426.52
2016,6,26,18,15,463.0,73.0,1.3,27.5,202.5,473.58,370.6
2016,6,26,18,30,402.0,64.0,1.2,27.0,153.0,395.36,310.53
2016,6,26,18,45,313.5,52.0,1.15,27.0,109.5,305.95,238.56
2016,6,26,19,0,225.0,40.0,1.1,27.0,66.0,224.61,169.9
2016,6,26,19,15,112.5,20.0,1.1,26.5,33.0,114.94,61.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,85.5,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,171.0,27.0,1.6,23.0,40.0,21.16,9.56
2016,6,27,6,15,273.5,39.5,1.65,23.5,80.5,30.54,19.95
2016,6,27,6,30,376.0,52.0,1.7,24.0,121.0,40.76,29.19
2016,6,27,6,45,458.0,59.0,1.75,24.5,170.5,44.68,32.81
2016,6,27,7,0,540.0,66.0,1.8,25.0,220.0,48.56,36.18
2016,6,27,7,15,587.0,72.5,1.75,25.5,271.5,51.75,38.8
2016,6,27,7,30,634.0,79.0,1.7,26.0,323.0,54.78,41.18
2016,6,27,7,45,563.0,113.5,1.7,26.5,355.0,77.28,59.88
2016,6,27,8,0,492.0,148.0,1.7,27.0,387.0,98.21,76.9
2016,6,27,8,15,522.0,156.5,1.7,27.5,436.0,101.34,79.0
2016,6,27,8,30,552.0,165.0,1.7,28.0,485.0,111.34,77.95
2016,6,27,8,45,512.0,198.5,1.75,29.0,516.0,163.36,105.1
2016,6,27,9,0,472.0,232.0,1.8,30.0,547.0,212.02,138.7
2016,6,27,9,15,651.5,166.0,1.8,30.0,633.5,227.68,143.37
2016,6,27,9,30,831.0,100.0,1.8,30.0,720.0,277.2,177.5
2016,6,27,9,45,842.0,102.0,1.8,30.5,760.0,328.81,220.32
2016,6,27,10,0,853.0,104.0,1.8,31.0,800.0,381.14,263.34
2016,6,27,10,15,860.5,105.5,1.8,31.5,834.0,432.18,304.57
2016,6,27,10,30,868.0,107.0,1.8,32.0,868.0,483.15,344.49
2016,6,27,10,45,874.0,108.0,1.8,32.5,895.0,532.7,382.13
2016,6,27,11,0,880.0,109.0,1.8,33.0,922.0,581.61,418.05
2016,6,27,11,15,884.0,110.0,1.8,33.0,942.5,628.47,452.32
2016,6,27,11,30,888.0,111.0,1.8,33.0,963.0,674.12,484.87
2016,6,27,11,45,883.5,116.5,1.8,33.5,974.5,716.04,512.97
2016,6,27,12,0,879.0,122.0,1.8,34.0,986.0,755.81,538.23
2016,6,27,12,15,879.5,122.5,1.8,34.0,991.0,793.22,561.89
2016,6,27,12,30,880.0,123.0,1.8,34.0,996.0,828.76,584.19
2016,6,27,12,45,879.0,123.0,1.8,34.5,993.5,860.7,602.85
2016,6,27,13,0,878.0,123.0,1.8,35.0,991.0,890.41,619.98
2016,6,27,13,15,876.0,122.5,1.85,35.0,980.5,916.22,636.43
2016,6,27,13,30,874.0,122.0,1.9,35.0,970.0,939.15,651.19
2016,6,27,13,45,869.0,121.5,1.95,35.0,951.5,956.21,662.42
2016,6,27,14,0,864.0,121.0,2.0,35.0,933.0,970.06,671.84
2016,6,27,14,15,858.5,120.0,2.0,35.0,908.0,979.67,678.27
2016,6,27,14,30,853.0,119.0,2.0,35.0,883.0,986.02,682.86
2016,6,27,14,45,830.5,126.0,2.0,35.0,848.0,980.28,680.22
2016,6,27,15,0,808.0,133.0,2.0,35.0,813.0,983.05,683.05
2016,6,27,15,15,797.5,130.5,2.0,35.0,775.5,973.41,678.31
2016,6,27,15,30,787.0,128.0,2.0,35.0,738.0,960.67,671.9
2016,6,27,15,45,772.5,125.5,2.05,35.0,695.5,940.95,661.77
2016,6,27,16,0,758.0,123.0,2.1,35.0,653.0,918.45,649.96
2016,6,27,16,15,740.0,119.0,2.1,34.5,606.0,888.2,634.03
2016,6,27,16,30,722.0,115.0,2.1,34.0,559.0,855.65,616.49
2016,6,27,16,45,698.5,110.5,2.15,34.0,509.0,820.73,596.34
2016,6,27,17,0,675.0,106.0,2.2,34.0,459.0,779.09,571.4
2016,6,27,17,15,523.0,126.5,2.1,33.5,382.0,651.75,487.27
2016,6,27,17,30,371.0,147.0,2.0,33.0,305.0,524.48,397.79
2016,6,27,17,45,349.5,128.5,1.9,32.5,261.0,474.16,363.57
2016,6,27,18,0,328.0,110.0,1.8,32.0,217.0,423.95,327.78
2016,6,27,18,15,291.5,93.0,1.65,31.0,174.5,364.78,284.05
2016,6,27,18,30,255.0,76.0,1.5,30.0,132.0,292.21,228.53
2016,6,27,18,45,200.5,58.0,1.35,29.0,95.0,224.58,174.17
2016,6,27,19,0,146.0,40.0,1.2,28.0,58.0,160.78,120.67
2016,6,27,19,15,73.0,20.0,1.2,27.5,29.0,79.65,41.05
2016,6,27,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,5,45,50.5,13.5,2.05,23.5,17.5,12.28,0.0
2016,6,28,6,0,101.0,27.0,2.4,24.0,35.0,21.87,9.8
2016,6,28,6,15,182.5,45.5,2.45,24.5,73.0,35.03,23.54
2016,6,28,6,30,264.0,64.0,2.5,25.0,111.0,48.48,35.56
2016,6,28,6,45,330.5,78.0,2.6,26.0,157.5,58.0,43.89
2016,6,28,7,0,397.0,92.0,2.7,27.0,204.0,67.14,51.59
2016,6,28,7,15,446.0,102.5,2.5,27.5,254.0,73.3,56.64
2016,6,28,7,30,495.0,113.0,2.3,28.0,304.0,79.17,61.29
2016,6,28,7,45,533.0,121.5,2.1,29.0,355.0,83.31,64.24
2016,6,28,8,0,571.0,130.0,1.9,30.0,406.0,86.12,66.02
2016,6,28,8,15,599.5,136.5,1.7,30.5,456.0,87.11,66.42
2016,6,28,8,30,628.0,143.0,1.5,31.0,506.0,94.98,64.14
2016,6,28,8,45,650.0,148.5,1.35,31.5,554.0,137.22,79.63
2016,6,28,9,0,672.0,154.0,1.2,32.0,602.0,182.35,107.01
2016,6,28,9,15,689.5,158.5,1.2,32.0,646.0,228.69,141.06
2016,6,28,9,30,707.0,163.0,1.2,32.0,690.0,277.11,179.29
2016,6,28,9,45,718.0,168.0,1.25,32.5,729.0,325.87,218.51
2016,6,28,10,0,729.0,173.0,1.3,33.0,768.0,375.66,258.21
2016,6,28,10,15,403.5,292.5,1.4,33.0,624.5,377.27,267.49
2016,6,28,10,30,78.0,412.0,1.5,33.0,481.0,366.97,263.61
2016,6,28,10,45,85.5,418.5,1.65,33.5,496.0,384.62,275.92
2016,6,28,11,0,93.0,425.0,1.8,34.0,511.0,402.89,288.49
2016,6,28,11,15,207.5,441.5,1.9,34.0,639.0,488.57,349.05
2016,6,28,11,30,322.0,458.0,2.0,34.0,767.0,586.35,416.82
2016,6,28,11,45,281.0,476.0,2.1,34.0,748.5,594.54,421.98
2016,6,28,12,0,240.0,494.0,2.2,34.0,730.0,602.8,427.39
2016,6,28,12,15,276.5,488.0,2.25,34.0,761.5,642.09,454.8
2016,6,28,12,30,313.0,482.0,2.3,34.0,793.0,686.82,485.4
2016,6,28,12,45,376.5,462.0,2.4,34.0,835.0,743.86,524.76
2016,6,28,13,0,440.0,442.0,2.5,34.0,877.0,805.82,566.87
2016,6,28,13,15,228.5,375.5,2.55,33.5,601.5,569.77,408.97
2016,6,28,13,30,17.0,309.0,2.6,33.0,326.0,295.24,213.63
2016,6,28,13,45,8.5,198.0,2.7,33.0,206.5,186.43,135.21
2016,6,28,14,0,0.0,87.0,2.8,33.0,87.0,77.68,53.79
2016,6,28,14,15,0.0,91.0,2.9,32.5,91.0,81.24,56.77
2016,6,28,14,30,0.0,95.0,3.0,32.0,95.0,84.79,59.68
2016,6,28,14,45,10.5,198.0,3.1,32.0,207.0,190.22,139.86
2016,6,28,15,0,21.0,301.0,3.2,32.0,319.0,300.48,221.65
2016,6,28,15,15,32.0,312.5,3.25,31.5,338.5,342.17,253.06
2016,6,28,15,30,43.0,324.0,3.3,31.0,358.0,369.29,274.14
2016,6,28,15,45,70.5,321.0,3.35,31.0,372.5,397.68,296.46
2016,6,28,16,0,98.0,318.0,3.4,31.0,387.0,425.97,318.71
2016,6,28,16,15,88.5,292.5,3.35,30.5,351.0,391.08,294.46
2016,6,28,16,30,79.0,267.0,3.3,30.0,315.0,355.79,269.77
2016,6,28,16,45,61.5,236.5,3.25,30.0,272.0,306.57,233.47
2016,6,28,17,0,44.0,206.0,3.2,30.0,229.0,257.35,196.61
2016,6,28,17,15,37.0,182.0,3.0,29.5,200.0,225.76,173.31
2016,6,28,17,30,30.0,158.0,2.8,29.0,171.0,194.07,149.47
2016,6,28,17,45,25.0,136.5,2.6,28.5,146.5,167.23,129.04
2016,6,28,18,0,20.0,115.0,2.4,28.0,122.0,129.32,99.36
2016,6,28,18,15,11.0,94.5,2.15,27.5,98.0,102.05,77.46
2016,6,28,18,30,2.0,74.0,1.9,27.0,74.0,75.06,55.35
2016,6,28,18,45,1.0,53.0,1.7,26.5,53.0,52.82,36.99
2016,6,28,19,0,0.0,32.0,1.5,26.0,32.0,29.45,17.57
2016,6,28,19,15,0.0,16.0,1.35,25.5,16.0,14.09,2.61
2016,6,28,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,75.5,13.0,2.05,23.5,19.0,11.82,0.0
2016,6,29,6,0,151.0,26.0,2.3,24.0,38.0,20.36,8.52
2016,6,29,6,15,248.0,40.0,2.3,24.0,77.0,30.91,20.14
2016,6,29,6,30,345.0,54.0,2.3,24.0,116.0,41.13,29.47
2016,6,29,6,45,419.0,63.5,2.35,24.5,164.0,48.48,36.04
2016,6,29,7,0,493.0,73.0,2.4,25.0,212.0,54.14,40.94
2016,6,29,7,15,541.5,80.5,2.4,25.5,263.5,57.81,43.97
2016,6,29,7,30,590.0,88.0,2.4,26.0,315.0,61.29,46.71
2016,6,29,7,45,628.5,93.0,2.4,26.5,367.5,62.67,47.6
2016,6,29,8,0,667.0,98.0,2.4,27.0,420.0,63.95,48.39
2016,6,29,8,15,693.0,102.5,2.4,27.5,471.0,64.67,48.69
2016,6,29,8,30,719.0,107.0,2.4,28.0,522.0,79.23,60.44
2016,6,29,8,45,473.5,203.0,2.4,28.5,486.5,162.04,106.11
2016,6,29,9,0,228.0,299.0,2.4,29.0,451.0,242.3,172.51
2016,6,29,9,15,509.0,210.0,2.45,29.0,580.5,233.25,154.01
2016,6,29,9,30,790.0,121.0,2.5,29.0,710.0,272.44,176.34
2016,6,29,9,45,549.0,246.5,2.55,29.5,666.5,334.14,233.22
2016,6,29,10,0,308.0,372.0,2.6,30.0,623.0,379.87,273.81
2016,6,29,10,15,570.5,251.0,2.65,30.0,741.0,411.02,295.53
2016,6,29,10,30,833.0,130.0,2.7,30.0,859.0,482.43,349.08
2016,6,29,10,45,840.0,131.5,2.75,30.5,887.0,531.35,386.96
2016,6,29,11,0,847.0,133.0,2.8,31.0,915.0,579.79,423.47
2016,6,29,11,15,851.5,134.0,2.85,31.0,935.5,625.67,458.06
2016,6,29,11,30,856.0,135.0,2.9,31.0,956.0,670.46,491.09
2016,6,29,11,45,865.0,131.0,2.95,31.5,971.0,713.24,521.13
2016,6,29,12,0,874.0,127.0,3.0,32.0,986.0,754.87,549.25
2016,6,29,12,15,875.0,127.5,3.0,32.0,991.5,792.63,574.01
2016,6,29,12,30,876.0,128.0,3.0,32.0,997.0,828.57,597.42
2016,6,29,12,45,875.0,128.0,3.05,32.5,994.5,860.56,617.17
2016,6,29,13,0,874.0,128.0,3.1,33.0,992.0,890.35,635.4
2016,6,29,13,15,871.5,127.5,3.1,33.0,981.5,915.8,651.79
2016,6,29,13,30,869.0,127.0,3.1,33.0,971.0,938.38,666.38
2016,6,29,13,45,566.5,294.5,3.1,33.0,840.5,850.36,607.0
2016,6,29,14,0,264.0,462.0,3.1,33.0,710.0,725.87,517.12
2016,6,29,14,15,555.5,293.5,3.1,33.0,797.5,869.57,622.26
2016,6,29,14,30,847.0,125.0,3.1,33.0,885.0,985.8,699.44
2016,6,29,14,45,819.5,135.0,3.1,33.0,848.5,978.2,694.6
2016,6,29,15,0,792.0,145.0,3.1,33.0,812.0,979.82,696.79
2016,6,29,15,15,780.5,142.5,3.15,32.5,774.5,969.42,693.16
2016,6,29,15,30,769.0,140.0,3.2,32.0,737.0,955.94,687.73
2016,6,29,15,45,754.0,137.0,3.25,32.0,694.0,935.44,676.42
2016,6,29,16,0,739.0,134.0,3.3,32.0,651.0,912.2,663.37
2016,6,29,16,15,410.5,201.0,3.3,31.5,484.5,657.54,490.79
2016,6,29,16,30,82.0,268.0,3.3,31.0,318.0,359.87,270.91
2016,6,29,16,45,366.0,192.0,3.35,31.0,387.5,595.76,453.28
2016,6,29,17,0,650.0,116.0,3.4,31.0,457.0,768.97,579.78
2016,6,29,17,15,618.0,110.0,3.2,30.5,405.5,717.33,544.77
2016,6,29,17,30,586.0,104.0,3.0,30.0,354.0,665.28,510.22
2016,6,29,17,45,542.5,96.5,2.85,30.0,302.5,601.77,465.66
2016,6,29,18,0,499.0,89.0,2.7,30.0,251.0,539.29,420.62
2016,6,29,18,15,440.5,78.5,2.4,29.0,202.0,457.91,360.36
2016,6,29,18,30,382.0,68.0,2.1,28.0,153.0,387.34,305.48
2016,6,29,18,45,303.0,54.5,1.85,27.5,110.0,303.09,237.1
2016,6,29,19,0,224.0,41.0,1.6,27.0,67.0,225.9,171.48
2016,6,29,19,15,112.0,20.5,1.55,26.5,33.5,115.95,62.65
2016,6,29,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,30,5,45,66.5,13.5,1.2,23.5,18.0,12.28,0.0
2016,6,30,6,0,133.0,27.0,1.4,24.0,36.0,21.15,8.83
2016,6,30,6,15,227.5,42.0,1.45,24.5,75.0,32.44,21.35
2016,6,30,6,30,322.0,57.0,1.5,25.0,114.0,43.37,31.22
2016,6,30,6,45,397.0,67.0,1.6,26.0,162.0,50.13,37.2
2016,6,30,7,0,472.0,77.0,1.7,27.0,210.0,57.45,43.39
2016,6,30,7,15,521.0,85.5,1.8,27.5,261.0,61.75,46.91
2016,6,30,7,30,570.0,94.0,1.9,28.0,312.0,65.82,50.1
2016,6,30,7,45,608.0,99.5,2.0,28.5,364.5,67.32,51.07
2016,6,30,8,0,646.0,105.0,2.1,29.0,417.0,68.71,51.92
2016,6,30,8,15,404.5,179.5,2.15,29.0,382.5,115.09,89.88
2016,6,30,8,30,163.0,254.0,2.2,29.0,348.0,177.24,139.72
2016,6,30,8,45,449.5,190.0,2.25,29.5,481.5,151.33,98.19
2016,6,30,9,0,736.0,126.0,2.3,30.0,615.0,176.88,101.58
2016,6,30,9,15,752.0,129.5,2.3,30.0,660.0,225.03,137.6
2016,6,30,9,30,768.0,133.0,2.3,30.0,705.0,275.03,178.08
2016,6,30,9,45,543.5,250.5,2.35,30.5,666.5,334.58,232.44
2016,6,30,10,0,319.0,368.0,2.4,31.0,628.0,380.55,272.68
2016,6,30,10,15,216.5,397.5,2.45,31.0,577.5,392.95,284.43
2016,6,30,10,30,114.0,427.0,2.5,31.0,527.0,384.51,279.83
2016,6,30,10,45,108.0,440.0,2.55,31.5,537.0,411.55,298.81
2016,6,30,11,0,102.0,453.0,2.6,32.0,547.0,428.82,310.47
2016,6,30,11,15,470.0,301.0,2.6,32.0,750.0,526.94,383.97
2016,6,30,11,30,838.0,149.0,2.6,32.0,953.0,668.61,486.91
2016,6,30,11,45,484.5,324.0,2.65,32.5,790.5,610.94,441.89
2016,6,30,12,0,131.0,499.0,2.7,33.0,628.0,525.96,376.55
2016,6,30,12,15,280.5,472.0,2.75,33.0,750.0,631.24,452.14
2016,6,30,12,30,430.0,445.0,2.8,33.0,872.0,748.98,533.49
2016,6,30,12,45,356.0,466.0,2.85,33.5,819.0,729.35,517.74
2016,6,30,13,0,282.0,487.0,2.9,34.0,766.0,704.03,498.9
2016,6,30,13,15,283.5,481.5,2.95,34.0,759.0,718.18,509.08
2016,6,30,13,30,285.0,476.0,3.0,34.0,752.0,730.92,518.11
2016,6,30,13,45,561.5,310.5,3.05,34.0,842.0,860.27,611.71
2016,6,30,14,0,838.0,145.0,3.1,34.0,932.0,967.01,683.27
2016,6,30,14,15,832.0,143.5,3.15,34.0,907.0,975.97,689.11
2016,6,30,14,30,826.0,142.0,3.2,34.0,882.0,981.68,693.83
2016,6,30,14,45,826.0,134.5,3.3,34.0,852.5,984.12,697.0
2016,6,30,15,0,826.0,127.0,3.4,34.0,823.0,983.14,698.15
2016,6,30,15,15,816.0,125.0,3.45,34.0,785.5,985.85,701.49
2016,6,30,15,30,806.0,123.0,3.5,34.0,748.0,974.19,695.75
2016,6,30,15,45,533.5,219.0,3.55,34.0,622.5,804.53,585.29
2016,6,30,16,0,261.0,315.0,3.6,34.0,497.0,622.02,455.9
2016,6,30,16,15,503.0,212.0,3.6,33.5,532.5,761.06,562.05
2016,6,30,16,30,745.0,109.0,3.6,33.0,568.0,871.18,640.27
2016,6,30,16,45,723.0,105.0,3.65,32.5,518.0,832.39,616.93
2016,6,30,17,0,701.0,101.0,3.7,32.0,468.0,797.1,596.61
2016,6,30,17,15,670.5,95.5,3.6,31.5,416.0,746.07,564.2
2016,6,30,17,30,640.0,90.0,3.5,31.0,364.0,694.49,530.72
2016,6,30,17,45,599.5,83.5,3.4,31.0,311.5,633.12,488.18
2016,6,30,18,0,559.0,77.0,3.3,31.0,259.0,572.61,445.01
2016,6,30,18,15,501.0,69.0,3.0,30.0,209.0,498.22,390.95
2016,6,30,18,30,443.0,61.0,2.7,29.0,159.0,426.85,335.95
2016,6,30,18,45,358.5,49.5,2.4,28.5,114.5,337.17,263.41
2016,6,30,19,0,274.0,38.0,2.1,28.0,70.0,252.3,191.6
2016,6,30,19,15,137.0,19.0,2.05,27.5,35.0,127.39,69.19
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,82.0,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,164.0,26.0,1.6,24.0,38.0,20.41,8.04
2016,7,1,6,15,266.0,39.5,1.6,24.5,78.0,30.59,19.79
2016,7,1,6,30,368.0,53.0,1.6,25.0,118.0,41.89,29.96
2016,7,1,6,45,441.0,62.5,1.65,25.5,167.0,47.83,35.32
2016,7,1,7,0,514.0,72.0,1.7,26.0,216.0,53.55,40.26
2016,7,1,7,15,563.0,79.5,1.75,26.5,268.5,57.27,43.32
2016,7,1,7,30,612.0,87.0,1.8,27.0,321.0,60.81,46.1
2016,7,1,7,45,648.5,92.5,1.9,28.0,374.5,62.58,47.22
2016,7,1,8,0,685.0,98.0,2.0,29.0,428.0,64.22,48.2
2016,7,1,8,15,711.0,102.5,2.05,29.5,480.0,64.95,48.5
2016,7,1,8,30,737.0,107.0,2.1,30.0,532.0,77.59,58.59
2016,7,1,8,45,757.5,110.5,2.15,30.5,581.0,123.71,66.95
2016,7,1,9,0,778.0,114.0,2.2,31.0,630.0,172.49,96.19
2016,7,1,9,15,793.0,117.0,2.2,31.0,675.5,222.42,133.36
2016,7,1,9,30,808.0,120.0,2.2,31.0,721.0,274.05,175.1
2016,7,1,9,45,821.0,122.0,2.25,31.5,761.5,325.88,217.86
2016,7,1,10,0,834.0,124.0,2.3,32.0,802.0,385.16,265.79
2016,7,1,10,15,842.5,126.0,2.35,32.0,836.5,436.26,307.67
2016,7,1,10,30,851.0,128.0,2.4,32.0,871.0,487.42,348.66
2016,7,1,10,45,859.0,128.5,2.45,32.5,899.5,537.08,386.8
2016,7,1,11,0,867.0,129.0,2.5,33.0,928.0,586.32,423.47
2016,7,1,11,15,871.0,130.0,2.55,33.0,949.0,632.91,458.16
2016,7,1,11,30,875.0,131.0,2.6,33.0,970.0,678.32,491.22
2016,7,1,11,45,871.5,136.0,2.65,33.5,981.5,720.29,520.07
2016,7,1,12,0,868.0,141.0,2.7,34.0,993.0,760.22,546.82
2016,7,1,12,15,586.5,312.0,2.75,34.0,889.0,729.33,521.29
2016,7,1,12,30,305.0,483.0,2.8,34.0,785.0,680.24,482.58
2016,7,1,12,45,587.0,311.5,2.9,34.5,892.0,788.07,561.37
2016,7,1,13,0,869.0,140.0,3.0,35.0,999.0,895.4,633.38
2016,7,1,13,15,866.5,139.5,3.05,35.0,988.5,921.11,649.47
2016,7,1,13,30,864.0,139.0,3.1,35.0,978.0,943.96,664.42
2016,7,1,13,45,860.0,138.0,3.2,35.0,959.5,961.9,676.72
2016,7,1,14,0,856.0,137.0,3.3,35.0,941.0,976.67,687.15
2016,7,1,14,15,850.0,135.5,3.35,35.0,916.0,985.76,693.79
2016,7,1,14,30,844.0,134.0,3.4,35.0,891.0,991.54,698.54
2016,7,1,14,45,835.5,132.0,3.5,35.0,859.0,991.02,699.8
2016,7,1,15,0,827.0,130.0,3.6,35.0,827.0,987.22,699.16
2016,7,1,15,15,816.5,127.5,3.65,34.5,789.0,989.14,703.44
2016,7,1,15,30,806.0,125.0,3.7,34.0,751.0,976.47,698.47
2016,7,1,15,45,561.5,213.5,3.75,34.0,637.5,833.76,606.12
2016,7,1,16,0,317.0,302.0,3.8,34.0,524.0,662.78,486.11
2016,7,1,16,15,529.0,207.5,3.8,33.5,546.5,781.46,577.04
2016,7,1,16,30,741.0,113.0,3.8,33.0,569.0,872.16,641.78
2016,7,1,16,45,716.0,109.0,3.85,33.0,518.0,835.93,619.01
2016,7,1,17,0,691.0,105.0,3.9,33.0,467.0,793.2,592.34
2016,7,1,17,15,659.5,99.5,3.75,32.5,415.0,741.57,559.39
2016,7,1,17,30,628.0,94.0,3.6,32.0,363.0,689.46,525.39
2016,7,1,17,45,585.0,87.5,3.5,31.5,310.5,626.38,482.65
2016,7,1,18,0,542.0,81.0,3.4,31.0,258.0,564.29,439.18
2016,7,1,18,15,482.5,72.0,3.15,30.0,208.0,488.07,383.66
