Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,275.0,84.0,5.2,31.0,145.0,320.52,252.62
2016,7,11,18,45,186.0,66.0,5.1,30.5,102.0,230.15,178.63
2016,7,11,19,0,97.0,48.0,5.0,30.0,59.0,136.73,100.89
2016,7,11,19,15,48.5,24.0,5.0,29.5,29.5,65.27,26.64
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,21.0,11.0,4.9,23.5,12.0,10.01,0.0
2016,7,12,6,0,42.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,135.0,41.5,5.15,24.5,60.5,32.93,21.15
2016,7,12,6,30,228.0,61.0,5.3,25.0,97.0,46.55,33.65
2016,7,12,6,45,326.5,71.5,5.45,25.5,145.5,53.62,40.13
2016,7,12,7,0,425.0,82.0,5.6,26.0,194.0,60.51,46.16
2016,7,12,7,15,272.5,114.0,5.6,26.5,192.5,84.92,66.81
2016,7,12,7,30,120.0,146.0,5.6,27.0,191.0,109.34,87.08
2016,7,12,7,45,108.5,170.5,5.7,27.5,215.5,125.17,99.82
2016,7,12,8,0,97.0,195.0,5.8,28.0,240.0,147.59,117.78
2016,7,12,8,15,401.0,154.5,5.85,28.5,375.5,99.88,77.77
2016,7,12,8,30,705.0,114.0,5.9,29.0,511.0,70.44,53.04
2016,7,12,8,45,732.5,115.0,5.95,30.0,561.5,113.02,63.82
2016,7,12,9,0,760.0,116.0,6.0,31.0,612.0,159.42,88.45
2016,7,12,9,15,775.5,119.0,6.0,31.5,657.5,208.62,123.79
2016,7,12,9,30,791.0,122.0,6.0,32.0,703.0,259.61,164.62
2016,7,12,9,45,806.0,123.0,6.0,32.5,744.5,310.62,207.16
2016,7,12,10,0,821.0,124.0,6.0,33.0,786.0,369.49,255.73
2016,7,12,10,15,830.0,126.0,5.95,33.5,820.5,420.51,297.99
2016,7,12,10,30,839.0,128.0,5.9,34.0,855.0,471.67,339.38
2016,7,12,10,45,847.5,128.5,5.9,34.5,884.0,521.44,378.7
2016,7,12,11,0,856.0,129.0,5.9,35.0,913.0,570.87,416.67
2016,7,12,11,15,860.5,130.0,5.85,35.0,934.5,617.78,452.59
2016,7,12,11,30,865.0,131.0,5.8,35.0,956.0,663.59,486.88
2016,7,12,11,45,874.5,127.0,5.8,35.5,971.5,707.67,518.41
2016,7,12,12,0,884.0,123.0,5.8,36.0,987.0,750.63,548.22
2016,7,12,12,15,885.0,123.0,5.75,36.0,993.0,789.05,573.86
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,825.55,598.05
2016,7,12,12,45,888.5,121.0,5.7,36.5,997.5,859.63,619.42
2016,7,12,13,0,891.0,119.0,5.7,37.0,996.0,891.55,639.2
2016,7,12,13,15,888.5,118.5,5.65,37.0,986.0,917.85,656.3
2016,7,12,13,30,886.0,118.0,5.6,37.0,976.0,941.23,671.51
2016,7,12,13,45,883.5,116.0,5.6,37.0,958.5,960.11,684.12
2016,7,12,14,0,881.0,114.0,5.6,37.0,941.0,975.75,694.74
2016,7,12,14,15,875.5,113.0,5.55,37.0,916.5,986.14,701.76
2016,7,12,14,30,870.0,112.0,5.5,37.0,892.0,993.17,706.75
2016,7,12,14,45,863.5,110.0,5.5,37.0,860.0,994.8,708.74
2016,7,12,15,0,857.0,108.0,5.5,37.0,828.0,993.06,708.72
2016,7,12,15,15,847.0,106.0,5.5,37.0,790.5,984.48,704.41
2016,7,12,15,30,837.0,104.0,5.5,37.0,753.0,972.69,698.19
2016,7,12,15,45,820.5,103.0,5.5,37.0,709.0,952.45,686.54
2016,7,12,16,0,804.0,102.0,5.5,37.0,665.0,939.86,680.07
2016,7,12,16,15,787.0,99.5,5.5,36.5,617.5,911.93,664.85
2016,7,12,16,30,770.0,97.0,5.5,36.0,570.0,881.57,647.95
2016,7,12,16,45,741.0,95.5,5.55,35.5,518.0,838.87,622.67
2016,7,12,17,0,712.0,94.0,5.6,35.0,466.0,794.71,595.91
2016,7,12,17,15,681.0,89.5,5.55,34.5,413.5,748.79,566.9
2016,7,12,17,30,650.0,85.0,5.5,34.0,361.0,697.84,533.6
2016,7,12,17,45,601.5,80.5,5.5,33.5,307.5,632.15,488.69
2016,7,12,18,0,553.0,76.0,5.5,33.0,254.0,567.8,443.18
2016,7,12,18,15,491.0,68.0,5.4,32.5,204.0,490.53,385.72
2016,7,12,18,30,429.0,60.0,5.3,32.0,154.0,416.6,327.57
2016,7,12,18,45,334.5,49.0,5.25,31.5,109.5,317.32,247.15
2016,7,12,19,0,240.0,38.0,5.2,31.0,65.0,232.77,174.68
2016,7,12,19,15,120.0,19.0,5.15,30.5,32.5,116.84,49.57
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,43.0,10.5,4.05,24.5,13.0,9.55,0.0
2016,7,13,6,0,86.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,197.0,36.5,4.35,25.5,63.0,28.36,17.29
2016,7,13,6,30,308.0,52.0,4.5,26.0,100.0,39.85,27.87
2016,7,13,6,45,410.0,58.5,4.65,26.5,150.0,45.14,32.76
2016,7,13,7,0,512.0,65.0,4.8,27.0,200.0,48.57,35.82
2016,7,13,7,15,564.0,72.0,4.9,27.5,252.0,52.14,38.8
2016,7,13,7,30,616.0,79.0,5.0,28.0,304.0,55.55,41.52
2016,7,13,7,45,667.0,79.5,5.15,29.0,359.5,54.11,40.0
2016,7,13,8,0,718.0,80.0,5.3,30.0,415.0,58.24,43.1
2016,7,13,8,15,743.0,84.0,5.4,30.5,467.5,59.43,43.82
2016,7,13,8,30,768.0,88.0,5.5,31.0,520.0,60.51,44.43
2016,7,13,8,45,792.0,88.5,5.6,31.5,570.5,96.29,49.28
2016,7,13,9,0,816.0,89.0,5.7,32.0,621.0,154.71,82.39
2016,7,13,9,15,829.5,91.5,5.7,32.5,666.5,205.79,118.88
2016,7,13,9,30,843.0,94.0,5.7,33.0,712.0,258.29,160.91
2016,7,13,9,45,854.5,95.5,5.75,33.5,753.0,310.74,204.79
2016,7,13,10,0,866.0,97.0,5.8,34.0,794.0,363.98,249.52
2016,7,13,10,15,874.0,98.5,5.85,34.5,829.0,416.46,293.17
2016,7,13,10,30,882.0,100.0,5.9,35.0,864.0,468.94,335.8
2016,7,13,10,45,887.5,101.5,5.95,35.5,892.5,519.98,376.25
2016,7,13,11,0,893.0,103.0,6.0,36.0,921.0,570.35,415.04
2016,7,13,11,15,897.0,104.0,6.0,36.0,942.0,618.56,452.06
2016,7,13,11,30,901.0,105.0,6.0,36.0,963.0,665.56,487.35
2016,7,13,11,45,881.0,121.0,6.0,36.5,971.0,706.7,516.31
2016,7,13,12,0,861.0,137.0,6.0,37.0,979.0,744.35,542.08
2016,7,13,12,15,862.5,137.5,6.0,37.0,985.0,782.89,568.27
2016,7,13,12,30,864.0,138.0,6.0,37.0,991.0,819.65,592.87
2016,7,13,12,45,862.5,138.5,6.05,37.5,989.0,852.07,613.38
2016,7,13,13,0,861.0,139.0,6.1,38.0,987.0,882.29,632.34
2016,7,13,13,15,859.0,138.5,6.1,38.0,977.0,908.7,649.87
2016,7,13,13,30,857.0,138.0,6.1,38.0,967.0,932.33,665.6
2016,7,13,13,45,852.0,137.5,6.1,38.0,949.5,950.15,677.6
2016,7,13,14,0,847.0,137.0,6.1,38.0,932.0,964.8,687.64
2016,7,13,14,15,841.0,135.5,6.05,38.0,907.0,974.26,694.15
2016,7,13,14,30,835.0,134.0,6.0,38.0,882.0,980.43,698.65
2016,7,13,14,45,817.0,138.5,6.0,38.0,848.5,989.05,705.19
2016,7,13,15,0,799.0,143.0,6.0,38.0,815.0,983.37,702.55
2016,7,13,15,15,788.0,140.5,5.95,37.5,777.5,973.94,698.87
2016,7,13,15,30,777.0,138.0,5.9,37.0,740.0,961.37,693.25
2016,7,13,15,45,757.5,137.0,5.9,37.0,696.0,938.92,680.01
2016,7,13,16,0,738.0,136.0,5.9,37.0,652.0,913.75,665.02
2016,7,13,16,15,718.5,132.0,5.85,36.5,605.0,889.03,651.49
2016,7,13,16,30,699.0,128.0,5.8,36.0,558.0,856.03,632.23
2016,7,13,16,45,666.0,126.0,5.75,36.0,506.5,810.74,603.04
2016,7,13,17,0,633.0,124.0,5.7,36.0,455.0,764.29,572.75
2016,7,13,17,15,598.5,117.5,5.6,35.5,403.0,710.29,537.59
2016,7,13,17,30,564.0,111.0,5.5,35.0,351.0,655.94,501.4
2016,7,13,17,45,509.0,105.0,5.4,34.5,298.0,578.12,446.9
2016,7,13,18,0,454.0,99.0,5.3,34.0,245.0,511.38,398.48
2016,7,13,18,15,387.0,87.5,5.0,33.0,195.5,431.26,337.98
2016,7,13,18,30,320.0,76.0,4.7,32.0,146.0,355.7,278.65
2016,7,13,18,45,227.0,60.5,4.45,31.5,103.0,262.44,202.83
2016,7,13,19,0,134.0,45.0,4.2,31.0,60.0,165.76,122.5
2016,7,13,19,15,67.0,22.5,4.05,30.5,30.0,81.64,30.91
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,14,5,45,60.0,10.0,3.6,23.5,13.0,9.1,0.0
2016,7,14,6,0,120.0,20.0,3.8,24.0,26.0,15.77,0.0
2016,7,14,6,15,242.5,33.0,3.95,24.5,65.0,25.72,15.17
2016,7,14,6,30,365.0,46.0,4.1,25.0,104.0,36.55,25.2
2016,7,14,6,45,449.0,54.5,4.25,25.5,153.0,41.9,30.14
2016,7,14,7,0,533.0,63.0,4.4,26.0,202.0,47.1,34.72
2016,7,14,7,15,585.0,69.5,4.5,26.5,255.0,50.36,37.46
2016,7,14,7,30,637.0,76.0,4.6,27.0,308.0,53.5,39.97
2016,7,14,7,45,673.5,80.5,4.75,28.0,362.0,54.93,40.87
2016,7,14,8,0,710.0,85.0,4.9,29.0,416.0,62.04,46.46
2016,7,14,8,15,736.5,89.0,4.9,29.5,468.5,63.07,47.03
2016,7,14,8,30,763.0,93.0,4.9,30.0,521.0,64.0,47.51
2016,7,14,8,45,781.0,97.0,4.95,31.0,570.5,100.27,53.29
2016,7,14,9,0,799.0,101.0,5.0,32.0,620.0,150.51,79.9
2016,7,14,9,15,813.5,103.5,4.95,32.5,666.0,201.37,115.98
2016,7,14,9,30,828.0,106.0,4.9,33.0,712.0,262.2,163.96
2016,7,14,9,45,837.0,109.5,4.85,33.5,752.5,314.73,207.54
2016,7,14,10,0,846.0,113.0,4.8,34.0,793.0,367.82,251.69
2016,7,14,10,15,854.5,114.5,4.75,34.5,828.0,419.63,294.24
2016,7,14,10,30,863.0,116.0,4.7,35.0,863.0,471.5,335.74
2016,7,14,10,45,867.0,119.0,4.7,35.5,891.0,522.15,375.25
2016,7,14,11,0,871.0,122.0,4.7,36.0,919.0,572.02,412.96
2016,7,14,11,15,875.5,123.0,4.7,36.0,940.0,619.71,448.97
2016,7,14,11,30,880.0,124.0,4.7,36.0,961.0,666.27,483.32
2016,7,14,11,45,881.0,125.5,4.7,36.5,974.5,709.54,513.62
2016,7,14,12,0,882.0,127.0,4.7,37.0,988.0,751.08,541.91
2016,7,14,12,15,882.5,127.0,4.7,37.0,993.5,789.22,567.02
2016,7,14,12,30,883.0,127.0,4.7,37.0,999.0,825.4,590.72
2016,7,14,12,45,880.5,128.5,4.75,37.5,996.5,858.33,611.09
2016,7,14,13,0,878.0,130.0,4.8,38.0,994.0,888.95,629.84
2016,7,14,13,15,875.5,129.5,4.85,38.0,984.0,915.23,647.08
2016,7,14,13,30,873.0,129.0,4.9,38.0,974.0,938.63,662.63
2016,7,14,13,45,867.0,129.0,4.95,38.0,955.5,956.15,674.5
2016,7,14,14,0,861.0,129.0,5.0,38.0,937.0,970.43,684.44
2016,7,14,14,15,855.5,128.0,5.05,38.0,912.0,980.94,692.11
2016,7,14,14,30,850.0,127.0,5.1,38.0,887.0,988.16,697.83
2016,7,14,14,45,840.0,126.5,5.15,38.0,855.0,988.07,699.04
2016,7,14,15,0,830.0,126.0,5.2,38.0,823.0,984.7,698.34
2016,7,14,15,15,819.5,123.5,5.25,37.5,785.5,975.5,695.5
2016,7,14,15,30,809.0,121.0,5.3,37.0,748.0,974.37,698.06
2016,7,14,15,45,794.0,119.0,5.35,37.0,704.5,955.01,687.31
2016,7,14,16,0,779.0,117.0,5.4,37.0,661.0,932.78,674.81
2016,7,14,16,15,761.0,114.0,5.35,36.5,613.5,903.76,658.6
2016,7,14,16,30,743.0,111.0,5.3,36.0,566.0,872.33,640.7
2016,7,14,16,45,716.5,107.5,5.25,35.5,515.0,835.31,618.82
2016,7,14,17,0,690.0,104.0,5.2,35.0,464.0,791.95,592.24
2016,7,14,17,15,658.0,99.0,5.05,34.5,411.5,740.62,559.12
2016,7,14,17,30,626.0,94.0,4.9,34.0,359.0,688.79,524.96
2016,7,14,17,45,577.5,88.5,4.8,33.5,306.0,622.43,479.48
2016,7,14,18,0,529.0,83.0,4.7,33.0,253.0,557.32,433.39
2016,7,14,18,15,464.0,74.0,4.45,32.5,202.5,477.21,373.58
2016,7,14,18,30,399.0,65.0,4.2,32.0,152.0,396.75,310.61
2016,7,14,18,45,298.5,52.5,4.0,31.5,107.5,298.76,231.39
2016,7,14,19,0,198.0,40.0,3.8,31.0,63.0,210.19,156.29
2016,7,14,19,15,99.0,20.0,3.8,30.5,31.5,106.23,38.9
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,9.55,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,17.92,0.0
2016,7,15,6,15,105.5,40.5,3.85,25.0,57.0,32.08,20.16
2016,7,15,6,30,211.0,60.0,3.9,25.0,93.0,46.89,33.87
2016,7,15,6,45,310.5,71.5,4.0,25.5,141.5,53.68,40.14
2016,7,15,7,0,410.0,83.0,4.1,26.0,190.0,61.3,46.81
2016,7,15,7,15,468.5,92.5,4.15,26.5,242.0,67.03,51.63
2016,7,15,7,30,527.0,102.0,4.2,27.0,294.0,73.2,56.64
2016,7,15,7,45,402.5,142.0,4.3,28.0,302.5,97.18,76.28
2016,7,15,8,0,278.0,182.0,4.4,29.0,311.0,126.67,100.02
2016,7,15,8,15,483.0,152.5,4.4,29.5,409.5,99.57,77.16
2016,7,15,8,30,688.0,123.0,4.4,30.0,508.0,76.46,57.75
2016,7,15,8,45,707.0,129.0,4.45,31.0,557.0,109.82,63.05
2016,7,15,9,0,726.0,135.0,4.5,32.0,606.0,158.05,88.61
2016,7,15,9,15,743.0,138.5,4.45,32.5,652.0,206.7,122.72
2016,7,15,9,30,760.0,142.0,4.4,33.0,698.0,264.05,167.44
2016,7,15,9,45,767.5,148.5,4.35,33.5,737.5,315.52,209.62
2016,7,15,10,0,775.0,155.0,4.3,34.0,777.0,367.6,252.36
2016,7,15,10,15,784.5,157.5,4.15,34.5,811.5,417.87,293.04
2016,7,15,10,30,794.0,160.0,4.0,35.0,846.0,468.56,332.96
2016,7,15,10,45,794.0,166.5,3.85,35.5,872.5,517.88,370.7
2016,7,15,11,0,794.0,173.0,3.7,36.0,899.0,566.32,406.49
2016,7,15,11,15,799.0,174.5,3.55,36.5,920.0,612.75,439.74
2016,7,15,11,30,804.0,176.0,3.4,37.0,941.0,658.39,471.34
2016,7,15,11,45,795.5,185.0,3.3,37.5,951.5,699.9,499.13
2016,7,15,12,0,787.0,194.0,3.2,38.0,962.0,739.33,524.69
2016,7,15,12,15,788.0,194.5,3.2,38.0,967.5,776.93,550.19
2016,7,15,12,30,789.0,195.0,3.2,38.0,973.0,812.97,574.07
2016,7,15,12,45,785.0,197.0,3.2,38.0,970.0,844.42,594.08
2016,7,15,13,0,781.0,199.0,3.2,38.0,967.0,873.69,612.66
2016,7,15,13,15,778.0,198.0,3.3,38.0,957.5,898.7,629.11
2016,7,15,13,30,775.0,197.0,3.4,38.0,948.0,920.95,643.91
2016,7,15,13,45,768.5,197.0,3.5,38.5,929.5,937.89,654.08
2016,7,15,14,0,762.0,197.0,3.6,39.0,911.0,951.71,662.39
2016,7,15,14,15,754.5,195.0,3.7,39.0,886.5,959.45,668.39
2016,7,15,14,30,747.0,193.0,3.8,39.0,862.0,963.96,672.54
2016,7,15,14,45,730.0,194.5,3.95,39.0,828.5,967.69,676.64
2016,7,15,15,0,713.0,196.0,4.1,39.0,795.0,960.39,673.88
2016,7,15,15,15,699.5,192.5,4.1,38.5,757.5,948.17,668.77
2016,7,15,15,30,686.0,189.0,4.1,38.0,720.0,932.99,661.87
2016,7,15,15,45,669.5,184.0,4.2,38.0,677.0,910.32,649.31
2016,7,15,16,0,653.0,179.0,4.3,38.0,634.0,885.05,635.05
2016,7,15,16,15,630.0,173.5,4.3,37.5,587.0,850.4,615.41
2016,7,15,16,30,607.0,168.0,4.3,37.0,540.0,813.73,594.21
2016,7,15,16,45,577.5,161.0,4.3,37.0,489.5,767.48,564.98
2016,7,15,17,0,548.0,154.0,4.3,37.0,439.0,713.1,529.74
2016,7,15,17,15,509.5,145.5,4.15,36.5,387.5,656.36,492.67
2016,7,15,17,30,471.0,137.0,4.0,36.0,336.0,600.07,454.59
2016,7,15,17,45,418.5,126.0,3.85,35.5,284.5,529.93,405.21
2016,7,15,18,0,366.0,115.0,3.7,35.0,233.0,462.12,355.97
2016,7,15,18,15,300.0,100.5,3.4,34.0,184.5,367.8,285.61
2016,7,15,18,30,234.0,86.0,3.1,33.0,136.0,295.03,228.78
2016,7,15,18,45,154.0,65.5,2.8,32.0,94.5,208.8,159.55
2016,7,15,19,0,74.0,45.0,2.5,31.0,53.0,117.63,84.88
2016,7,15,19,15,37.0,22.5,2.55,30.5,26.5,55.88,15.91
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.0,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,9.67,0.0
2016,7,16,6,15,0.0,30.0,2.95,24.5,30.0,26.02,15.25
2016,7,16,6,30,0.0,49.0,3.0,25.0,49.0,41.77,29.55
2016,7,16,6,45,13.5,71.0,3.15,25.5,74.5,59.62,45.16
2016,7,16,7,0,27.0,93.0,3.3,26.0,100.0,75.05,58.47
2016,7,16,7,15,37.5,115.0,3.3,26.5,127.5,91.51,72.31
2016,7,16,7,30,48.0,137.0,3.3,27.0,155.0,107.65,85.56
2016,7,16,7,45,114.5,164.5,3.35,27.5,215.5,121.53,96.65
2016,7,16,8,0,181.0,192.0,3.4,28.0,276.0,139.25,110.69
2016,7,16,8,15,439.5,153.5,3.4,28.5,390.5,99.89,77.69
2016,7,16,8,30,698.0,115.0,3.4,29.0,505.0,71.33,53.75
2016,7,16,8,45,726.0,116.5,3.45,30.0,556.0,101.32,56.69
2016,7,16,9,0,754.0,118.0,3.5,31.0,607.0,155.36,85.92
2016,7,16,9,15,524.0,221.5,3.45,31.5,573.5,229.77,149.36
2016,7,16,9,30,294.0,325.0,3.4,32.0,540.0,291.17,204.52
2016,7,16,9,45,556.0,226.0,3.4,33.0,661.5,306.05,208.49
2016,7,16,10,0,818.0,127.0,3.4,34.0,783.0,359.82,245.13
2016,7,16,10,15,827.5,129.0,3.35,34.5,818.5,417.58,291.38
2016,7,16,10,30,837.0,131.0,3.3,35.0,854.0,469.06,332.04
2016,7,16,10,45,845.5,131.5,3.3,35.5,883.0,518.97,370.51
2016,7,16,11,0,854.0,132.0,3.3,36.0,912.0,568.55,407.55
2016,7,16,11,15,616.5,276.5,3.3,36.0,847.0,582.11,417.06
2016,7,16,11,30,379.0,421.0,3.3,36.0,782.0,587.24,418.45
2016,7,16,11,45,612.0,287.0,3.3,36.5,879.5,656.63,469.53
2016,7,16,12,0,845.0,153.0,3.3,37.0,977.0,743.32,531.54
2016,7,16,12,15,846.5,153.5,3.35,37.0,983.5,781.61,557.05
2016,7,16,12,30,848.0,154.0,3.4,37.0,990.0,818.2,580.84
2016,7,16,12,45,846.5,154.0,3.5,37.5,988.0,850.1,600.51
2016,7,16,13,0,845.0,154.0,3.6,38.0,986.0,879.84,618.73
2016,7,16,13,15,842.5,153.5,3.65,38.0,976.0,905.81,635.56
2016,7,16,13,30,840.0,153.0,3.7,38.0,966.0,929.03,650.71
2016,7,16,13,45,835.0,152.5,3.8,38.0,948.0,946.94,662.86
2016,7,16,14,0,830.0,152.0,3.9,38.0,930.0,961.72,673.18
2016,7,16,14,15,824.0,150.5,4.0,38.0,905.0,983.15,687.83
2016,7,16,14,30,818.0,149.0,4.1,38.0,880.0,989.83,693.27
2016,7,16,14,45,812.5,145.0,4.2,38.0,849.0,991.03,695.49
2016,7,16,15,0,807.0,141.0,4.3,38.0,818.0,988.87,695.76
2016,7,16,15,15,796.0,138.0,4.35,37.5,780.0,978.94,692.42
2016,7,16,15,30,785.0,135.0,4.4,37.0,742.0,965.82,687.17
2016,7,16,15,45,770.5,132.0,4.45,37.0,699.0,946.13,676.33
2016,7,16,16,0,756.0,129.0,4.5,37.0,656.0,923.59,663.7
2016,7,16,16,15,736.5,125.0,4.55,36.5,608.0,892.31,646.67
2016,7,16,16,30,717.0,121.0,4.6,36.0,560.0,864.63,631.9
2016,7,16,16,45,691.5,116.5,4.65,36.0,509.0,823.0,606.2
2016,7,16,17,0,666.0,112.0,4.7,36.0,458.0,779.89,579.18
2016,7,16,17,15,632.5,106.0,4.65,35.5,405.5,726.58,545.41
2016,7,16,17,30,599.0,100.0,4.6,35.0,353.0,672.87,510.51
2016,7,16,17,45,552.5,93.0,4.55,34.5,300.5,607.07,465.75
2016,7,16,18,0,506.0,86.0,4.5,34.0,248.0,542.43,420.26
2016,7,16,18,15,441.5,76.0,4.25,33.0,197.5,456.7,357.0
2016,7,16,18,30,377.0,66.0,4.0,32.0,147.0,382.54,299.28
2016,7,16,18,45,284.5,52.5,3.75,31.5,103.5,289.56,223.87
2016,7,16,19,0,192.0,39.0,3.5,31.0,60.0,205.21,151.88
2016,7,16,19,15,96.0,19.5,3.4,30.5,30.0,103.01,30.12
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,34.0,9.0,2.65,23.5,11.0,8.19,0.0
2016,7,17,6,0,68.0,18.0,2.9,24.0,22.0,14.75,0.0
2016,7,17,6,15,176.5,35.0,2.95,24.5,58.5,27.24,16.13
2016,7,17,6,30,285.0,52.0,3.0,25.0,95.0,39.92,27.97
2016,7,17,6,45,377.5,62.0,3.15,25.5,144.0,46.84,34.31
2016,7,17,7,0,470.0,72.0,3.3,26.0,193.0,54.61,41.11
2016,7,17,7,15,525.5,80.0,3.3,26.5,245.5,58.66,44.52
2016,7,17,7,30,581.0,88.0,3.3,27.0,298.0,62.54,47.63
2016,7,17,7,45,626.0,92.5,3.3,28.0,352.5,63.51,48.09
2016,7,17,8,0,671.0,97.0,3.3,29.0,407.0,64.47,48.49
2016,7,17,8,15,699.5,101.5,3.3,29.5,459.5,65.22,48.81
2016,7,17,8,30,728.0,106.0,3.3,30.0,512.0,65.86,49.04
2016,7,17,8,45,750.5,109.5,3.35,30.5,562.5,103.73,58.43
2016,7,17,9,0,773.0,113.0,3.4,31.0,613.0,152.48,83.12
2016,7,17,9,15,789.0,116.0,3.4,31.5,659.5,202.62,118.04
2016,7,17,9,30,805.0,119.0,3.4,32.0,706.0,254.62,158.93
2016,7,17,9,45,817.5,121.0,3.45,33.0,747.5,306.62,201.39
2016,7,17,10,0,830.0,123.0,3.5,34.0,789.0,366.34,249.5
2016,7,17,10,15,839.0,125.0,3.5,34.0,824.0,418.09,292.23
2016,7,17,10,30,848.0,127.0,3.5,34.0,859.0,469.99,334.19
2016,7,17,10,45,855.0,128.5,3.55,34.5,888.0,520.48,373.47
2016,7,17,11,0,862.0,130.0,3.6,35.0,917.0,570.5,411.21
2016,7,17,11,15,866.0,131.0,3.65,35.5,938.0,617.72,445.91
2016,7,17,11,30,870.0,132.0,3.7,36.0,959.0,663.78,478.82
2016,7,17,11,45,877.0,129.5,3.75,36.5,974.0,707.85,509.58
2016,7,17,12,0,884.0,127.0,3.8,37.0,989.0,750.62,538.74
2016,7,17,12,15,884.5,127.5,3.85,37.0,995.0,789.43,564.24
2016,7,17,12,30,885.0,128.0,3.9,37.0,1001.0,826.29,588.31
2016,7,17,12,45,885.0,127.0,4.0,37.0,998.5,859.44,610.12
2016,7,17,13,0,885.0,126.0,4.1,37.0,996.0,890.29,630.44
2016,7,17,13,15,882.0,125.5,4.1,37.0,985.5,916.35,647.21
2016,7,17,13,30,879.0,125.0,4.1,37.0,975.0,939.47,662.16
2016,7,17,13,45,875.0,124.0,4.2,37.5,957.0,958.1,673.42
2016,7,17,14,0,871.0,123.0,4.3,38.0,939.0,973.49,682.72
2016,7,17,14,15,865.0,122.0,4.3,37.5,914.0,983.63,691.16
2016,7,17,14,30,859.0,121.0,4.3,37.0,889.0,990.41,697.66
2016,7,17,14,45,851.0,119.0,4.35,37.0,856.5,990.8,699.09
2016,7,17,15,0,843.0,117.0,4.4,37.0,824.0,987.83,698.57
2016,7,17,15,15,832.5,115.0,4.4,37.0,786.0,979.05,694.22
2016,7,17,15,30,822.0,113.0,4.4,37.0,748.0,967.09,688.01
2016,7,17,15,45,808.0,110.5,4.4,37.0,704.5,958.79,684.3
2016,7,17,16,0,794.0,108.0,4.4,37.0,661.0,936.78,671.8
2016,7,17,16,15,776.5,105.0,4.4,36.5,613.5,908.0,656.33
2016,7,17,16,30,759.0,102.0,4.4,36.0,566.0,876.78,639.14
2016,7,17,16,45,735.0,98.5,4.4,35.5,515.0,836.6,615.7
2016,7,17,17,0,711.0,95.0,4.4,35.0,464.0,794.72,590.74
2016,7,17,17,15,679.5,90.0,4.3,34.5,411.0,747.91,561.47
2016,7,17,17,30,648.0,85.0,4.2,34.0,358.0,695.9,527.84
2016,7,17,17,45,603.0,79.5,4.15,34.0,305.0,631.85,483.67
2016,7,17,18,0,558.0,74.0,4.1,34.0,252.0,568.95,438.94
2016,7,17,18,15,495.5,66.0,3.85,33.0,201.5,491.15,382.54
2016,7,17,18,30,433.0,58.0,3.6,32.0,151.0,416.76,325.29
2016,7,17,18,45,336.0,47.0,3.35,31.5,106.5,319.65,246.92
2016,7,17,19,0,239.0,36.0,3.1,31.0,62.0,229.72,170.11
2016,7,17,19,15,119.5,18.0,3.05,30.5,31.0,113.39,28.53
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,5,45,32.0,8.5,1.75,23.5,10.0,7.73,0.0
2016,7,18,6,0,64.0,17.0,2.0,24.0,20.0,13.96,0.0
2016,7,18,6,15,171.5,33.0,2.15,24.5,55.5,25.68,14.79
2016,7,18,6,30,279.0,49.0,2.3,25.0,91.0,37.61,26.02
2016,7,18,6,45,366.5,59.5,2.5,25.5,138.5,44.95,32.7
2016,7,18,7,0,454.0,70.0,2.7,26.0,186.0,52.92,39.67
2016,7,18,7,15,509.0,78.0,2.75,26.5,237.5,57.02,43.13
2016,7,18,7,30,564.0,86.0,2.8,27.0,289.0,60.95,46.29
2016,7,18,7,45,312.5,135.0,2.85,28.0,250.5,98.26,77.16
2016,7,18,8,0,61.0,184.0,2.9,29.0,212.0,140.5,111.26
2016,7,18,8,15,173.0,206.0,2.9,29.5,299.5,148.05,116.69
2016,7,18,8,30,285.0,228.0,2.9,30.0,387.0,151.5,118.78
2016,7,18,8,45,524.0,167.5,2.95,30.5,493.5,126.54,81.72
2016,7,18,9,0,763.0,107.0,3.0,31.0,600.0,145.9,78.57
2016,7,18,9,15,779.0,110.0,2.95,31.5,646.0,195.49,112.96
2016,7,18,9,30,795.0,113.0,2.9,32.0,692.0,246.94,153.29
2016,7,18,9,45,805.0,116.5,2.9,32.5,732.5,298.8,195.99
2016,7,18,10,0,815.0,120.0,2.9,33.0,773.0,358.24,244.36
2016,7,18,10,15,824.5,122.0,2.9,33.0,808.0,409.39,286.6
2016,7,18,10,30,834.0,124.0,2.9,33.0,843.0,460.74,328.14
2016,7,18,10,45,839.5,126.5,2.9,33.5,871.5,510.53,366.79
2016,7,18,11,0,845.0,129.0,2.9,34.0,900.0,559.74,403.79
2016,7,18,11,15,850.0,130.0,2.9,34.0,921.5,606.75,439.02
2016,7,18,11,30,855.0,131.0,2.9,34.0,943.0,652.74,472.65
2016,7,18,11,45,852.5,135.5,2.9,34.5,955.5,695.15,501.94
2016,7,18,12,0,850.0,140.0,2.9,35.0,968.0,735.65,529.16
2016,7,18,12,15,560.5,314.5,2.9,35.0,862.0,708.56,505.73
2016,7,18,12,30,271.0,489.0,2.9,35.0,756.0,653.59,462.76
2016,7,18,12,45,561.0,315.0,2.95,35.5,866.5,766.5,544.91
2016,7,18,13,0,851.0,141.0,3.0,36.0,977.0,873.24,616.93
2016,7,18,13,15,848.5,140.5,3.05,36.0,967.0,899.15,633.18
2016,7,18,13,30,846.0,140.0,3.1,36.0,957.0,922.27,648.29
2016,7,18,13,45,843.5,138.0,3.15,36.0,940.0,941.05,660.75
2016,7,18,14,0,841.0,136.0,3.2,36.0,923.0,956.7,671.36
2016,7,18,14,15,835.0,134.5,3.25,36.0,898.5,966.22,678.25
2016,7,18,14,30,829.0,133.0,3.3,36.0,874.0,972.44,683.24
2016,7,18,14,45,541.0,266.5,3.35,36.0,743.0,846.97,601.88
2016,7,18,15,0,253.0,400.0,3.4,36.0,612.0,689.45,491.39
2016,7,18,15,15,197.5,384.5,3.45,35.5,545.0,605.63,436.65
2016,7,18,15,30,142.0,369.0,3.5,35.0,478.0,537.82,390.72
2016,7,18,15,45,443.0,249.0,3.55,35.0,562.0,747.09,544.9
2016,7,18,16,0,744.0,129.0,3.6,35.0,646.0,911.45,658.14
2016,7,18,16,15,724.5,125.0,3.65,34.5,599.0,886.02,643.69
2016,7,18,16,30,705.0,121.0,3.7,34.0,552.0,852.89,625.33
2016,7,18,16,45,678.5,117.0,3.8,34.0,501.5,811.19,599.89
2016,7,18,17,0,652.0,113.0,3.9,34.0,451.0,768.08,573.1
2016,7,18,17,15,618.5,107.0,3.9,33.5,399.0,715.14,539.62
2016,7,18,17,30,585.0,101.0,3.9,33.0,347.0,661.82,504.98
2016,7,18,17,45,540.0,93.5,3.95,33.0,295.0,597.09,460.07
2016,7,18,18,0,495.0,86.0,4.0,33.0,243.0,533.46,414.46
2016,7,18,18,15,430.0,76.0,3.9,32.5,193.5,447.98,350.52
2016,7,18,18,30,365.0,66.0,3.8,32.0,144.0,374.01,292.34
2016,7,18,18,45,276.0,52.0,3.75,31.5,101.0,283.29,218.78
2016,7,18,19,0,187.0,38.0,3.7,31.0,58.0,200.9,147.98
2016,7,18,19,15,93.5,19.0,3.7,30.5,29.0,100.01,19.03
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,24.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,25.0,21.0,17.68,0.0
2016,7,19,6,15,169.5,32.0,1.35,25.5,57.0,24.91,14.0
2016,7,19,6,30,339.0,43.0,1.3,26.0,93.0,34.18,23.02
2016,7,19,6,45,428.0,50.5,1.3,26.5,141.0,38.76,27.32
2016,7,19,7,0,517.0,58.0,1.3,27.0,189.0,43.27,31.32
2016,7,19,7,15,568.5,64.5,1.3,27.5,241.0,46.69,34.2
2016,7,19,7,30,620.0,71.0,1.3,28.0,293.0,49.96,36.83
2016,7,19,7,45,662.5,74.0,1.3,28.5,346.5,50.53,37.1
2016,7,19,8,0,705.0,77.0,1.3,29.0,400.0,56.2,41.6
2016,7,19,8,15,731.0,81.0,1.35,29.5,452.5,57.47,42.39
2016,7,19,8,30,757.0,85.0,1.4,30.0,505.0,58.64,43.08
2016,7,19,8,45,778.5,87.0,1.5,30.5,555.0,86.62,45.54
2016,7,19,9,0,800.0,89.0,1.6,31.0,605.0,145.23,76.71
2016,7,19,9,15,815.0,91.5,1.75,31.5,650.5,195.89,111.45
2016,7,19,9,30,830.0,94.0,1.9,32.0,696.0,248.14,152.3
2016,7,19,9,45,842.0,95.0,2.1,32.5,737.5,299.92,194.98
2016,7,19,10,0,854.0,96.0,2.3,33.0,779.0,352.56,238.67
2016,7,19,10,15,862.5,97.5,2.45,33.5,814.5,404.88,281.62
2016,7,19,10,30,871.0,99.0,2.6,34.0,850.0,457.28,323.6
2016,7,19,10,45,877.5,100.5,2.8,34.5,878.5,508.57,363.75
2016,7,19,11,0,884.0,102.0,3.0,35.0,907.0,559.31,402.37
2016,7,19,11,15,888.5,102.5,3.15,35.0,929.0,607.33,438.84
2016,7,19,11,30,893.0,103.0,3.3,35.0,951.0,654.2,473.68
2016,7,19,11,45,894.0,105.0,3.45,35.5,965.0,698.55,505.03
2016,7,19,12,0,895.0,107.0,3.6,36.0,979.0,741.14,534.03
2016,7,19,12,15,896.0,107.0,3.75,36.0,985.0,780.19,560.16
2016,7,19,12,30,897.0,107.0,3.9,36.0,991.0,817.24,584.9
2016,7,19,12,45,602.0,294.0,4.05,36.5,887.0,779.2,555.58
2016,7,19,13,0,307.0,481.0,4.2,37.0,783.0,716.34,505.8
2016,7,19,13,15,299.5,475.5,4.25,37.0,768.0,723.39,511.24
2016,7,19,13,30,292.0,470.0,4.3,37.0,753.0,728.53,515.08
2016,7,19,13,45,223.0,471.0,4.4,37.0,684.5,669.34,474.83
2016,7,19,14,0,154.0,472.0,4.5,37.0,616.0,614.93,437.23
2016,7,19,14,15,512.0,289.0,4.55,37.0,749.5,818.86,585.73
2016,7,19,14,30,870.0,106.0,4.6,37.0,883.0,985.43,697.16
2016,7,19,14,45,450.0,217.5,4.65,37.0,618.5,702.88,508.95
2016,7,19,15,0,30.0,329.0,4.7,37.0,354.0,354.31,255.56
2016,7,19,15,15,432.0,215.0,4.7,36.5,549.0,693.5,508.2
2016,7,19,15,30,834.0,101.0,4.7,36.0,744.0,965.42,693.16
2016,7,19,15,45,604.0,192.5,4.75,36.0,644.0,853.58,619.47
2016,7,19,16,0,374.0,284.0,4.8,36.0,544.0,699.18,511.71
2016,7,19,16,15,571.0,189.0,4.8,35.5,553.0,809.11,595.77
2016,7,19,16,30,768.0,94.0,4.8,35.0,562.0,875.37,643.25
2016,7,19,16,45,600.5,135.5,4.8,34.5,481.5,759.94,567.22
2016,7,19,17,0,433.0,177.0,4.8,34.0,401.0,634.86,480.46
2016,7,19,17,15,416.0,158.0,4.7,33.5,353.5,588.01,449.6
2016,7,19,17,30,399.0,139.0,4.6,33.0,306.0,540.31,417.01
2016,7,19,17,45,375.0,121.0,4.6,33.0,260.0,487.46,378.96
2016,7,19,18,0,351.0,103.0,4.6,33.0,214.0,434.81,339.9
2016,7,19,18,15,388.5,80.0,4.35,32.5,180.5,422.2,331.26
2016,7,19,18,30,426.0,57.0,4.1,32.0,147.0,410.29,321.04
2016,7,19,18,45,326.0,46.0,3.95,31.5,103.0,311.58,240.89
2016,7,19,19,0,226.0,35.0,3.8,31.0,59.0,220.32,162.42
2016,7,19,19,15,113.0,17.5,3.7,30.5,29.5,108.04,14.03
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,31.0,8.0,1.45,24.5,9.5,7.28,0.0
2016,7,20,6,0,62.0,16.0,1.7,25.0,19.0,13.16,0.0
2016,7,20,6,15,175.0,31.5,1.75,25.5,54.5,24.55,13.58
2016,7,20,6,30,288.0,47.0,1.8,26.0,90.0,36.15,24.63
2016,7,20,6,45,385.0,56.0,1.85,26.5,138.0,43.46,31.27
2016,7,20,7,0,482.0,65.0,1.9,27.0,186.0,48.98,36.14
2016,7,20,7,15,536.5,72.0,1.9,27.5,238.0,52.49,39.11
2016,7,20,7,30,591.0,79.0,1.9,28.0,290.0,55.87,41.81
2016,7,20,7,45,637.0,82.5,1.9,28.5,344.0,56.47,42.08
2016,7,20,8,0,683.0,86.0,1.9,29.0,398.0,57.09,42.35
2016,7,20,8,15,710.0,90.5,1.95,29.5,450.5,64.3,48.06
2016,7,20,8,30,737.0,95.0,2.0,30.0,503.0,65.52,48.76
2016,7,20,8,45,759.5,97.5,2.05,30.5,553.0,91.71,50.56
2016,7,20,9,0,782.0,100.0,2.1,31.0,603.0,140.3,73.85
2016,7,20,9,15,797.5,103.0,2.2,31.5,649.5,190.92,108.53
2016,7,20,9,30,813.0,106.0,2.3,32.0,696.0,251.72,155.7
2016,7,20,9,45,826.5,107.5,2.45,32.5,737.5,303.51,198.18
2016,7,20,10,0,840.0,109.0,2.6,33.0,779.0,356.33,241.84
2016,7,20,10,15,848.5,110.5,2.75,33.5,814.5,408.09,284.33
2016,7,20,10,30,857.0,112.0,2.9,34.0,850.0,459.93,325.9
2016,7,20,10,45,864.5,113.0,3.05,34.5,879.0,510.78,365.65
2016,7,20,11,0,872.0,114.0,3.2,35.0,908.0,561.2,403.94
2016,7,20,11,15,876.5,115.0,3.3,35.0,929.5,609.21,440.26
2016,7,20,11,30,881.0,116.0,3.4,35.0,951.0,656.1,474.95
2016,7,20,11,45,869.5,126.5,3.5,35.5,961.5,698.34,504.46
2016,7,20,12,0,858.0,137.0,3.6,36.0,972.0,737.88,531.4
2016,7,20,12,15,859.5,137.5,3.65,36.0,978.5,776.71,557.49
2016,7,20,12,30,861.0,138.0,3.7,36.0,985.0,813.76,581.8
2016,7,20,12,45,560.5,313.5,3.8,36.5,865.0,764.1,543.7
2016,7,20,13,0,260.0,489.0,3.9,37.0,745.0,682.48,481.46
2016,7,20,13,15,558.0,312.5,3.95,37.0,853.5,811.72,576.23
2016,7,20,13,30,856.0,136.0,4.0,37.0,962.0,927.22,654.58
2016,7,20,13,45,850.5,136.0,4.05,37.0,944.0,945.22,665.97
2016,7,20,14,0,845.0,136.0,4.1,37.0,926.0,960.03,676.1
2016,7,20,14,15,839.0,134.5,4.1,37.0,901.5,969.66,682.8
2016,7,20,14,30,833.0,133.0,4.1,37.0,877.0,975.99,687.57
2016,7,20,14,45,801.0,145.5,4.2,37.0,839.5,979.24,691.1
2016,7,20,15,0,769.0,158.0,4.3,37.0,802.0,968.08,685.57
2016,7,20,15,15,757.0,155.0,4.3,36.5,764.5,957.39,681.44
2016,7,20,15,30,745.0,152.0,4.3,36.0,727.0,943.59,675.37
2016,7,20,15,45,724.0,151.5,4.3,36.0,683.0,927.49,666.52
2016,7,20,16,0,703.0,151.0,4.3,36.0,639.0,902.33,651.81
2016,7,20,16,15,682.5,146.0,4.25,35.5,591.5,869.99,633.47
2016,7,20,16,30,662.0,141.0,4.2,35.0,544.0,835.5,613.54
2016,7,20,16,45,487.5,171.5,4.2,35.0,454.0,687.0,512.79
2016,7,20,17,0,313.0,202.0,4.2,35.0,364.0,536.26,404.39
2016,7,20,17,15,295.5,182.5,4.1,34.5,321.5,492.59,375.24
2016,7,20,17,30,278.0,163.0,4.0,34.0,279.0,448.69,344.78
2016,7,20,17,45,362.0,129.5,3.95,34.0,258.0,487.31,376.25
2016,7,20,18,0,446.0,96.0,3.9,34.0,237.0,500.9,388.46
2016,7,20,18,15,379.5,84.5,3.6,33.0,187.5,421.57,328.66
2016,7,20,18,30,313.0,73.0,3.3,32.0,138.0,346.85,270.23
2016,7,20,18,45,227.5,56.0,3.0,31.5,96.0,257.03,197.38
2016,7,20,19,0,142.0,39.0,2.7,31.0,54.0,161.63,117.39
2016,7,20,19,15,71.0,19.5,2.7,30.5,27.0,77.48,2.44
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,23.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,24.0,19.0,14.55,0.0
2016,7,21,6,15,220.0,29.5,2.6,24.5,56.0,23.07,12.35
2016,7,21,6,30,344.0,43.0,2.7,25.0,93.0,34.36,23.21
2016,7,21,6,45,434.5,51.0,2.8,26.0,141.5,39.36,27.85
2016,7,21,7,0,525.0,59.0,2.9,27.0,190.0,44.26,32.13
2016,7,21,7,15,578.0,65.5,2.8,27.5,243.0,47.65,35.0
2016,7,21,7,30,631.0,72.0,2.7,28.0,296.0,50.9,37.62
2016,7,21,7,45,671.5,76.0,2.6,29.0,350.5,52.12,38.36
2016,7,21,8,0,712.0,80.0,2.5,30.0,405.0,58.65,43.47
2016,7,21,8,15,738.5,84.0,2.3,30.5,457.5,59.83,44.16
2016,7,21,8,30,765.0,88.0,2.1,31.0,510.0,60.92,44.78
2016,7,21,8,45,785.0,90.5,1.9,32.0,560.5,86.56,46.34
2016,7,21,9,0,805.0,93.0,1.7,33.0,611.0,136.34,69.5
2016,7,21,9,15,820.0,95.5,1.7,33.5,657.0,196.87,111.02
2016,7,21,9,30,835.0,98.0,1.7,34.0,703.0,249.54,151.51
2016,7,21,9,45,846.0,100.5,1.75,34.5,744.5,302.57,194.49
2016,7,21,10,0,857.0,103.0,1.8,35.0,786.0,356.36,238.31
2016,7,21,10,15,865.5,104.5,1.95,35.5,821.5,409.04,280.96
2016,7,21,10,30,874.0,106.0,2.1,36.0,857.0,461.79,322.64
2016,7,21,10,45,879.5,108.0,2.25,36.5,886.0,513.33,362.33
2016,7,21,11,0,885.0,110.0,2.4,37.0,915.0,564.22,400.38
2016,7,21,11,15,889.0,111.0,2.45,37.0,937.0,612.6,436.19
2016,7,21,11,30,893.0,112.0,2.5,37.0,959.0,659.79,470.29
2016,7,21,11,45,894.5,113.5,2.65,37.5,973.0,704.31,501.23
2016,7,21,12,0,896.0,115.0,2.8,38.0,987.0,747.11,530.14
2016,7,21,12,15,897.5,115.0,2.9,38.0,993.0,786.83,556.02
2016,7,21,12,30,899.0,115.0,3.0,38.0,999.0,824.58,580.54
2016,7,21,12,45,898.5,115.0,3.1,38.0,997.5,858.59,602.6
2016,7,21,13,0,898.0,115.0,3.2,38.0,996.0,890.21,623.15
2016,7,21,13,15,896.0,114.5,3.25,38.0,986.0,917.42,640.63
2016,7,21,13,30,894.0,114.0,3.3,38.0,976.0,941.7,656.32
2016,7,21,13,45,893.0,111.5,3.4,38.5,959.0,961.91,668.48
2016,7,21,14,0,892.0,109.0,3.5,39.0,942.0,978.88,678.68
2016,7,21,14,15,886.5,108.0,3.55,38.5,917.0,989.62,687.68
2016,7,21,14,30,881.0,107.0,3.6,38.0,892.0,996.94,694.77
2016,7,21,14,45,875.0,104.5,3.65,38.0,860.5,998.75,697.13
2016,7,21,15,0,869.0,102.0,3.7,38.0,829.0,997.1,697.52
2016,7,21,15,15,859.5,100.5,3.7,38.0,791.0,989.64,694.11
