Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,850.0,99.0,3.7,38.0,753.0,978.92,688.82
2016,7,21,15,45,837.5,96.5,3.7,38.0,709.5,960.9,679.03
2016,7,21,16,0,825.0,94.0,3.7,38.0,666.0,939.89,667.46
2016,7,21,16,15,808.5,91.0,3.65,37.5,618.0,911.57,652.3
2016,7,21,16,30,792.0,88.0,3.6,37.0,570.0,890.61,641.91
2016,7,21,16,45,770.5,85.0,3.6,37.0,519.0,852.66,619.15
2016,7,21,17,0,749.0,82.0,3.6,37.0,468.0,812.87,594.99
2016,7,21,17,15,720.0,78.0,3.5,36.5,414.5,763.54,564.69
2016,7,21,17,30,691.0,74.0,3.4,36.0,361.0,713.36,533.09
2016,7,21,17,45,650.0,68.5,3.35,35.5,307.5,655.25,495.06
2016,7,21,18,0,609.0,63.0,3.3,35.0,254.0,593.98,453.26
2016,7,21,18,15,549.0,56.5,2.9,34.0,203.0,518.33,398.87
2016,7,21,18,30,489.0,50.0,2.5,33.0,152.0,446.02,344.19
2016,7,21,18,45,394.5,40.0,2.15,32.5,106.5,349.93,267.15
2016,7,21,19,0,300.0,30.0,1.8,32.0,61.0,262.08,190.43
2016,7,21,19,15,150.0,15.0,1.8,31.5,30.5,128.0,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,118.0,15.0,2.4,25.0,19.0,13.64,0.0
2016,7,22,6,15,245.5,27.0,2.35,25.5,56.0,21.81,11.16
2016,7,22,6,30,373.0,39.0,2.3,26.0,93.0,30.91,20.2
2016,7,22,6,45,457.5,47.0,2.3,27.0,141.5,36.09,24.96
2016,7,22,7,0,542.0,55.0,2.3,28.0,190.0,41.14,29.35
2016,7,22,7,15,593.5,61.0,2.15,28.5,242.5,44.3,32.02
2016,7,22,7,30,645.0,67.0,2.0,29.0,295.0,47.34,34.46
2016,7,22,7,45,683.5,71.0,1.9,30.0,349.0,53.46,39.31
2016,7,22,8,0,722.0,75.0,1.8,31.0,403.0,55.0,40.25
2016,7,22,8,15,748.0,78.5,1.85,31.5,455.5,55.99,40.8
2016,7,22,8,30,774.0,82.0,1.9,32.0,508.0,56.9,41.29
2016,7,22,8,45,794.5,84.5,2.0,33.0,558.5,81.47,42.68
2016,7,22,9,0,815.0,87.0,2.1,34.0,609.0,141.34,72.94
2016,7,22,9,15,829.5,89.0,2.2,34.5,655.5,192.52,107.08
2016,7,22,9,30,844.0,91.0,2.3,35.0,702.0,245.24,147.67
2016,7,22,9,45,855.5,92.5,2.4,35.5,743.5,298.15,190.71
2016,7,22,10,0,867.0,94.0,2.5,36.0,785.0,351.86,234.75
2016,7,22,10,15,875.5,96.0,2.55,36.0,820.5,405.43,278.67
2016,7,22,10,30,884.0,98.0,2.6,36.0,856.0,459.07,321.72
2016,7,22,10,45,890.0,99.0,2.65,36.5,885.5,510.59,361.48
2016,7,22,11,0,896.0,100.0,2.7,37.0,915.0,561.48,399.52
2016,7,22,11,15,900.5,100.5,2.75,37.0,936.5,610.27,435.85
2016,7,22,11,30,905.0,101.0,2.8,37.0,958.0,657.87,470.45
2016,7,22,11,45,902.5,105.5,2.85,37.5,971.0,702.6,501.17
2016,7,22,12,0,900.0,110.0,2.9,38.0,984.0,745.28,529.45
2016,7,22,12,15,901.0,110.0,2.95,38.0,990.5,784.77,554.97
2016,7,22,12,30,902.0,110.0,3.0,38.0,997.0,822.22,579.06
2016,7,22,12,45,901.5,110.0,3.05,38.5,995.5,856.28,599.62
2016,7,22,13,0,901.0,110.0,3.1,39.0,994.0,887.92,618.54
2016,7,22,13,15,899.5,110.0,3.15,39.0,984.5,916.04,636.49
2016,7,22,13,30,898.0,110.0,3.2,39.0,975.0,941.26,652.69
2016,7,22,13,45,894.5,109.0,3.25,39.0,957.5,960.58,665.28
2016,7,22,14,0,891.0,108.0,3.3,39.0,940.0,976.61,675.98
2016,7,22,14,15,885.5,107.0,3.3,39.0,915.0,987.33,683.18
2016,7,22,14,30,880.0,106.0,3.3,39.0,890.0,994.63,688.43
2016,7,22,14,45,865.5,109.0,3.35,39.0,856.5,993.75,689.13
2016,7,22,15,0,851.0,112.0,3.4,39.0,823.0,989.56,687.98
2016,7,22,15,15,841.0,110.0,3.4,39.0,785.0,981.25,684.08
2016,7,22,15,30,831.0,108.0,3.4,39.0,747.0,969.72,678.32
2016,7,22,15,45,818.0,105.5,3.4,39.0,703.5,951.52,668.49
2016,7,22,16,0,805.0,103.0,3.4,39.0,660.0,940.89,663.6
2016,7,22,16,15,788.0,100.0,3.4,38.5,612.5,912.41,648.71
2016,7,22,16,30,771.0,97.0,3.4,38.0,565.0,881.44,632.19
2016,7,22,16,45,747.5,93.5,3.4,37.5,513.5,841.45,609.53
2016,7,22,17,0,724.0,90.0,3.4,37.0,462.0,799.72,585.34
2016,7,22,17,15,693.5,85.5,3.3,36.5,409.0,753.61,557.17
2016,7,22,17,30,663.0,81.0,3.2,36.0,356.0,702.68,524.99
2016,7,22,17,45,619.0,75.5,3.15,36.0,302.5,638.99,481.97
2016,7,22,18,0,575.0,70.0,3.1,36.0,249.0,576.37,438.28
2016,7,22,18,15,513.5,62.0,2.75,35.0,198.0,498.79,382.63
2016,7,22,18,30,452.0,54.0,2.4,34.0,147.0,424.61,326.31
2016,7,22,18,45,355.0,43.0,2.05,33.0,102.5,327.08,248.95
2016,7,22,19,0,258.0,32.0,1.7,32.0,58.0,237.92,171.86
2016,7,22,19,15,129.0,16.0,1.75,31.5,29.0,113.26,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,39.5,7.0,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,79.0,14.0,2.6,25.0,16.0,12.73,0.0
2016,7,23,6,15,191.5,29.0,2.6,25.5,51.5,22.67,11.65
2016,7,23,6,30,304.0,44.0,2.6,26.0,87.0,33.96,22.71
2016,7,23,6,45,389.5,54.5,2.65,27.0,134.5,42.42,30.28
2016,7,23,7,0,475.0,65.0,2.7,28.0,182.0,49.2,36.15
2016,7,23,7,15,529.5,72.5,2.55,28.5,234.0,53.09,39.44
2016,7,23,7,30,584.0,80.0,2.4,29.0,286.0,56.82,42.43
2016,7,23,7,45,627.5,84.5,2.3,29.5,340.0,58.06,43.25
2016,7,23,8,0,671.0,89.0,2.2,30.0,394.0,59.27,43.99
2016,7,23,8,15,699.0,94.0,2.2,30.5,446.0,60.6,44.81
2016,7,23,8,30,727.0,99.0,2.2,31.0,498.0,68.5,51.02
2016,7,23,8,45,752.5,100.5,2.2,32.0,549.0,89.55,50.63
2016,7,23,9,0,778.0,102.0,2.2,33.0,600.0,137.4,71.83
2016,7,23,9,15,793.5,105.0,2.25,33.5,646.5,187.92,105.54
2016,7,23,9,30,809.0,108.0,2.3,34.0,693.0,240.25,145.79
2016,7,23,9,45,824.5,108.5,2.35,34.5,735.0,300.19,193.73
2016,7,23,10,0,840.0,109.0,2.4,35.0,777.0,352.98,236.82
2016,7,23,10,15,849.0,111.0,2.45,35.5,813.0,405.47,279.32
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,458.1,320.87
2016,7,23,10,45,867.0,112.5,2.65,36.5,878.5,508.79,360.12
2016,7,23,11,0,876.0,112.0,2.8,37.0,908.0,559.17,398.03
2016,7,23,11,15,881.0,113.0,2.9,37.0,930.0,607.84,434.43
2016,7,23,11,30,886.0,114.0,3.0,37.0,952.0,655.42,469.22
2016,7,23,11,45,889.5,114.0,3.1,37.5,967.0,699.93,500.18
2016,7,23,12,0,893.0,114.0,3.2,38.0,982.0,742.86,529.23
2016,7,23,12,15,894.0,114.5,3.25,38.0,988.0,782.6,555.04
2016,7,23,12,30,895.0,115.0,3.3,38.0,994.0,820.34,579.43
2016,7,23,12,45,895.5,114.5,3.4,38.5,992.5,854.7,600.55
2016,7,23,13,0,896.0,114.0,3.5,39.0,991.0,886.71,620.08
2016,7,23,13,15,894.0,113.5,3.55,39.0,981.5,913.9,637.55
2016,7,23,13,30,892.0,113.0,3.6,39.0,972.0,938.17,653.25
2016,7,23,13,45,888.0,112.0,3.65,39.0,954.5,956.98,665.6
2016,7,23,14,0,884.0,111.0,3.7,39.0,937.0,972.5,676.03
2016,7,23,14,15,879.0,110.0,3.7,39.0,912.0,983.7,683.6
2016,7,23,14,30,874.0,109.0,3.7,39.0,887.0,991.51,689.21
2016,7,23,14,45,859.5,111.5,3.7,39.0,853.5,990.12,689.24
2016,7,23,15,0,845.0,114.0,3.7,39.0,820.0,985.41,687.41
2016,7,23,15,15,835.0,112.0,3.7,38.5,781.5,977.16,684.95
2016,7,23,15,30,825.0,110.0,3.7,38.0,743.0,965.69,680.6
2016,7,23,15,45,811.0,107.5,3.75,38.0,699.5,946.57,670.36
2016,7,23,16,0,797.0,105.0,3.8,38.0,656.0,935.15,665.17
2016,7,23,16,15,779.5,102.0,3.8,37.5,608.0,906.31,649.82
2016,7,23,16,30,762.0,99.0,3.8,37.0,560.0,875.0,632.83
2016,7,23,16,45,738.5,95.0,3.8,37.0,509.0,834.58,608.29
2016,7,23,17,0,715.0,91.0,3.8,37.0,458.0,792.43,582.31
2016,7,23,17,15,684.0,86.5,3.75,36.5,405.0,746.26,554.09
2016,7,23,17,30,653.0,82.0,3.7,36.0,352.0,695.18,521.71
2016,7,23,17,45,609.5,76.0,3.65,36.0,299.0,631.56,478.35
2016,7,23,18,0,566.0,70.0,3.6,36.0,246.0,569.01,434.33
2016,7,23,18,15,503.5,62.0,3.3,35.0,195.0,491.03,378.15
2016,7,23,18,30,441.0,54.0,3.0,34.0,144.0,416.55,321.25
2016,7,23,18,45,344.5,42.5,2.75,33.5,100.0,319.28,243.25
2016,7,23,19,0,248.0,31.0,2.5,33.0,56.0,230.55,165.55
2016,7,23,19,15,124.0,15.5,2.6,32.5,28.0,109.01,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,30.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,60.0,13.0,2.6,25.0,15.0,11.82,0.0
2016,7,24,6,15,173.5,29.0,2.65,25.5,50.0,22.66,11.45
2016,7,24,6,30,287.0,45.0,2.7,26.0,85.0,34.72,23.31
2016,7,24,6,45,375.0,55.5,2.75,26.5,132.0,43.35,31.12
2016,7,24,7,0,463.0,66.0,2.8,27.0,179.0,50.09,37.06
2016,7,24,7,15,519.0,74.0,2.75,27.5,231.0,54.33,40.67
2016,7,24,7,30,575.0,82.0,2.7,28.0,283.0,58.39,43.95
2016,7,24,7,45,622.0,85.5,2.65,29.0,337.5,58.83,43.99
2016,7,24,8,0,669.0,89.0,2.6,30.0,392.0,59.32,44.04
2016,7,24,8,15,697.5,94.0,2.55,30.5,444.5,60.65,44.86
2016,7,24,8,30,726.0,99.0,2.5,31.0,497.0,68.57,51.08
2016,7,24,8,45,752.0,100.0,2.45,31.5,548.0,87.85,50.12
2016,7,24,9,0,778.0,101.0,2.4,32.0,599.0,135.39,70.85
2016,7,24,9,15,793.5,104.0,2.35,32.5,645.0,185.95,104.53
2016,7,24,9,30,809.0,107.0,2.3,33.0,691.0,238.31,144.86
2016,7,24,9,45,823.0,108.0,2.3,34.0,733.0,298.27,192.61
2016,7,24,10,0,837.0,109.0,2.3,35.0,775.0,350.91,235.15
2016,7,24,10,15,846.0,111.0,2.3,35.5,810.5,403.29,277.47
2016,7,24,10,30,855.0,113.0,2.3,36.0,846.0,455.82,318.8
2016,7,24,10,45,862.0,114.0,2.35,36.5,875.0,506.58,357.78
2016,7,24,11,0,869.0,115.0,2.4,37.0,904.0,556.85,395.19
2016,7,24,11,15,873.5,116.0,2.45,37.0,925.5,604.98,430.88
2016,7,24,11,30,878.0,117.0,2.5,37.0,947.0,651.98,464.91
2016,7,24,11,45,877.0,120.5,2.6,37.5,960.5,695.96,495.26
2016,7,24,12,0,876.0,124.0,2.7,38.0,974.0,738.08,523.65
2016,7,24,12,15,877.0,124.0,2.7,38.0,980.0,776.92,548.66
2016,7,24,12,30,878.0,124.0,2.7,38.0,986.0,813.8,572.04
2016,7,24,12,45,875.5,125.5,2.75,38.0,983.5,847.0,593.26
2016,7,24,13,0,873.0,127.0,2.8,38.0,981.0,877.79,612.94
2016,7,24,13,15,870.5,126.5,2.8,38.0,971.5,904.21,629.53
2016,7,24,13,30,868.0,126.0,2.8,38.0,962.0,927.74,644.35
2016,7,24,13,45,863.0,125.5,2.85,38.0,944.0,945.89,656.25
2016,7,24,14,0,858.0,125.0,2.9,38.0,926.0,960.8,666.29
2016,7,24,14,15,852.5,124.0,2.9,38.0,901.0,971.46,673.45
2016,7,24,14,30,847.0,123.0,2.9,38.0,876.0,978.79,678.71
2016,7,24,14,45,828.5,127.5,2.9,38.0,841.5,975.49,677.54
2016,7,24,15,0,810.0,132.0,2.9,38.0,807.0,980.44,681.74
2016,7,24,15,15,798.5,129.5,2.9,38.0,769.0,970.55,676.79
2016,7,24,15,30,787.0,127.0,2.9,38.0,731.0,957.46,670.08
2016,7,24,15,45,770.0,125.0,2.9,38.0,687.0,936.38,658.47
2016,7,24,16,0,753.0,123.0,2.9,38.0,643.0,912.49,645.17
2016,7,24,16,15,734.0,119.5,2.9,37.5,595.5,882.29,629.14
2016,7,24,16,30,715.0,116.0,2.9,37.0,548.0,855.3,615.09
2016,7,24,16,45,684.5,113.0,2.95,37.0,496.5,810.85,588.37
2016,7,24,17,0,654.0,110.0,3.0,37.0,445.0,765.17,560.45
2016,7,24,17,15,620.5,104.0,3.0,36.5,392.5,712.15,527.78
2016,7,24,17,30,587.0,98.0,3.0,36.0,340.0,658.76,493.93
2016,7,24,17,45,535.5,91.0,3.0,35.5,287.0,589.2,447.33
2016,7,24,18,0,484.0,84.0,3.0,35.0,234.0,521.19,400.01
2016,7,24,18,15,419.5,73.5,2.85,34.5,184.5,436.12,336.92
2016,7,24,18,30,355.0,63.0,2.7,34.0,135.0,362.46,279.45
2016,7,24,18,45,260.0,48.5,2.55,33.5,92.5,267.77,203.45
2016,7,24,19,0,165.0,34.0,2.4,33.0,50.0,182.16,129.09
2016,7,24,19,15,82.5,17.0,2.45,32.5,25.0,87.69,0.0
2016,7,24,19,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.0,2.15,26.0,2.0,0.0,0.0
2016,7,25,6,0,0.0,4.0,2.1,26.0,4.0,3.64,0.0
2016,7,25,6,15,0.0,22.0,2.05,26.0,22.0,19.4,8.78
2016,7,25,6,30,0.0,40.0,2.0,26.0,40.0,34.54,23.14
2016,7,25,6,45,8.0,63.5,2.0,26.5,65.5,53.62,39.76
2016,7,25,7,0,16.0,87.0,2.0,27.0,91.0,72.44,55.93
2016,7,25,7,15,31.5,109.0,2.0,27.0,119.5,87.02,68.34
2016,7,25,7,30,47.0,131.0,2.0,27.0,148.0,103.29,81.89
2016,7,25,7,45,231.5,147.0,2.0,27.5,249.5,105.52,83.32
2016,7,25,8,0,416.0,163.0,2.0,28.0,351.0,109.58,86.19
2016,7,25,8,15,450.0,174.5,1.9,28.0,401.0,114.39,89.8
2016,7,25,8,30,484.0,186.0,1.8,28.0,451.0,118.83,93.07
2016,7,25,8,45,521.0,190.0,1.75,28.5,500.5,133.58,91.01
2016,7,25,9,0,558.0,194.0,1.7,29.0,550.0,172.94,108.87
2016,7,25,9,15,579.0,201.0,1.6,29.5,595.0,214.55,136.05
2016,7,25,9,30,600.0,208.0,1.5,30.0,640.0,259.73,169.78
2016,7,25,9,45,636.0,201.5,1.4,30.5,684.5,301.59,202.29
2016,7,25,10,0,672.0,195.0,1.3,31.0,729.0,347.46,238.4
2016,7,25,10,15,684.5,199.0,1.35,31.5,764.0,395.94,276.89
2016,7,25,10,30,697.0,203.0,1.4,32.0,799.0,445.38,315.19
2016,7,25,10,45,724.0,194.0,1.45,33.0,832.5,492.77,350.39
2016,7,25,11,0,751.0,185.0,1.5,34.0,866.0,544.61,387.58
2016,7,25,11,15,757.0,187.0,1.65,34.5,888.0,590.55,420.92
2016,7,25,11,30,763.0,189.0,1.8,35.0,910.0,635.91,453.06
2016,7,25,11,45,789.0,174.5,1.95,35.5,930.0,680.7,484.5
2016,7,25,12,0,815.0,160.0,2.1,36.0,950.0,725.76,515.55
2016,7,25,12,15,454.0,323.0,2.2,36.0,763.5,632.09,448.58
2016,7,25,12,30,93.0,486.0,2.3,36.0,577.0,505.86,356.77
2016,7,25,12,45,460.0,320.0,2.45,36.5,770.0,684.44,486.12
2016,7,25,13,0,827.0,154.0,2.6,37.0,963.0,860.71,604.64
2016,7,25,13,15,511.5,321.5,2.7,37.0,820.5,777.05,545.93
2016,7,25,13,30,196.0,489.0,2.8,37.0,678.0,648.69,454.69
2016,7,25,13,45,507.5,318.0,2.9,37.5,794.5,810.66,570.07
2016,7,25,14,0,819.0,147.0,3.0,38.0,911.0,943.92,657.61
2016,7,25,14,15,503.5,295.0,3.1,38.0,760.5,815.67,572.86
2016,7,25,14,30,188.0,443.0,3.2,38.0,610.0,637.24,448.77
2016,7,25,14,45,470.5,302.5,3.35,38.0,700.0,813.0,575.22
2016,7,25,15,0,753.0,162.0,3.5,38.0,790.0,955.13,671.34
2016,7,25,15,15,423.5,259.5,3.6,37.5,609.5,733.42,525.29
2016,7,25,15,30,94.0,357.0,3.7,37.0,429.0,458.2,331.0
2016,7,25,15,45,78.5,328.0,3.8,36.5,386.0,414.71,302.58
2016,7,25,16,0,63.0,299.0,3.9,36.0,343.0,370.59,272.28
2016,7,25,16,15,185.5,275.0,4.0,35.5,390.0,485.37,360.52
2016,7,25,16,30,308.0,251.0,4.1,35.0,437.0,595.47,443.59
2016,7,25,16,45,300.0,227.5,4.2,34.5,395.0,558.18,419.35
2016,7,25,17,0,292.0,204.0,4.3,34.0,353.0,519.65,394.37
2016,7,25,17,15,166.5,180.5,4.25,33.5,263.5,357.98,274.58
2016,7,25,17,30,41.0,157.0,4.2,33.0,174.0,204.81,156.04
2016,7,25,17,45,31.5,134.0,4.2,32.5,146.0,172.17,131.44
2016,7,25,18,0,22.0,111.0,4.2,32.0,118.0,128.42,97.32
2016,7,25,18,15,11.5,89.0,4.05,31.5,92.5,98.21,73.19
2016,7,25,18,30,1.0,67.0,3.9,31.0,67.0,68.21,48.79
2016,7,25,18,45,0.5,45.0,3.8,30.5,45.0,44.71,29.59
2016,7,25,19,0,0.0,23.0,3.7,30.0,23.0,20.27,9.36
2016,7,25,19,15,0.0,11.5,3.6,29.5,11.5,10.12,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.0,2.05,24.0,4.0,0.0,0.0
2016,7,26,6,0,10.0,8.0,2.2,24.0,8.0,7.28,0.0
2016,7,26,6,15,65.0,30.0,2.25,24.0,38.5,24.8,12.66
2016,7,26,6,30,120.0,52.0,2.3,24.0,69.0,40.75,28.5
2016,7,26,6,45,62.0,67.0,2.4,24.5,76.0,53.48,39.96
2016,7,26,7,0,4.0,82.0,2.5,25.0,83.0,68.76,53.28
2016,7,26,7,15,15.0,104.0,2.5,25.0,109.0,86.44,68.44
2016,7,26,7,30,26.0,126.0,2.5,25.0,135.0,99.93,79.77
2016,7,26,7,45,34.0,149.5,2.55,25.5,163.5,116.82,93.53
2016,7,26,8,0,42.0,173.0,2.6,26.0,192.0,133.29,106.68
2016,7,26,8,15,81.5,205.5,2.6,26.5,248.0,154.87,123.78
2016,7,26,8,30,121.0,238.0,2.6,27.0,304.0,165.87,131.98
2016,7,26,8,45,77.5,243.5,2.65,27.5,287.5,183.63,137.9
2016,7,26,9,0,34.0,249.0,2.7,28.0,271.0,192.74,144.12
2016,7,26,9,15,97.0,293.5,2.7,28.0,362.5,236.52,174.1
2016,7,26,9,30,160.0,338.0,2.7,28.0,454.0,277.22,201.86
2016,7,26,9,45,409.5,269.5,2.75,28.5,589.0,291.72,204.91
2016,7,26,10,0,659.0,201.0,2.8,29.0,724.0,346.78,242.21
2016,7,26,10,15,671.5,205.0,2.8,29.0,759.0,394.62,281.58
2016,7,26,10,30,684.0,209.0,2.8,29.0,794.0,443.46,321.03
2016,7,26,10,45,390.5,325.0,2.8,29.5,662.0,433.5,317.23
2016,7,26,11,0,97.0,441.0,2.8,30.0,530.0,412.21,301.44
2016,7,26,11,15,106.5,456.5,2.8,30.0,556.0,439.98,321.46
2016,7,26,11,30,116.0,472.0,2.8,30.0,582.0,463.56,338.25
2016,7,26,11,45,95.5,469.5,2.8,30.5,561.0,464.28,337.79
2016,7,26,12,0,75.0,467.0,2.8,31.0,540.0,457.41,332.0
2016,7,26,12,15,235.5,450.0,2.8,31.0,681.0,572.34,415.57
2016,7,26,12,30,396.0,433.0,2.8,31.0,822.0,703.97,507.85
2016,7,26,12,45,248.5,460.5,2.8,31.0,704.5,628.37,453.25
2016,7,26,13,0,101.0,488.0,2.8,31.0,587.0,533.1,384.88
2016,7,26,13,15,432.5,339.0,2.8,31.0,755.5,722.18,524.12
2016,7,26,13,30,764.0,190.0,2.8,31.0,924.0,900.83,647.38
2016,7,26,13,45,763.5,186.0,2.85,31.0,908.0,919.6,658.8
2016,7,26,14,0,763.0,182.0,2.9,31.0,892.0,935.36,669.72
2016,7,26,14,15,756.0,180.0,2.9,30.5,867.5,943.64,676.95
2016,7,26,14,30,749.0,178.0,2.9,30.0,843.0,948.7,682.32
2016,7,26,14,45,742.5,173.5,2.9,30.0,812.0,948.49,683.1
2016,7,26,15,0,736.0,169.0,2.9,30.0,781.0,945.06,681.99
2016,7,26,15,15,382.0,231.5,2.85,30.0,548.5,660.79,488.64
2016,7,26,15,30,28.0,294.0,2.8,30.0,316.0,322.26,239.0
2016,7,26,15,45,47.0,297.0,2.8,30.0,331.0,348.3,260.58
2016,7,26,16,0,66.0,300.0,2.8,30.0,346.0,374.84,281.33
2016,7,26,16,15,243.0,261.0,2.75,29.5,410.5,544.04,411.04
2016,7,26,16,30,420.0,222.0,2.7,29.0,475.0,687.24,517.88
2016,7,26,16,45,377.5,208.5,2.7,29.0,420.0,607.77,462.28
2016,7,26,17,0,335.0,195.0,2.7,29.0,365.0,547.79,420.44
2016,7,26,17,15,436.5,151.5,2.6,28.5,346.5,597.78,461.57
2016,7,26,17,30,538.0,108.0,2.5,28.0,328.0,628.06,486.76
2016,7,26,17,45,493.0,98.5,2.4,28.0,277.0,555.11,434.11
2016,7,26,18,0,448.0,89.0,2.3,28.0,226.0,492.34,387.8
2016,7,26,18,15,382.5,77.5,2.1,27.5,177.5,413.76,327.36
2016,7,26,18,30,317.0,66.0,1.9,27.0,129.0,339.8,268.05
2016,7,26,18,45,231.5,49.5,1.7,26.5,88.0,250.62,194.55
2016,7,26,19,0,146.0,33.0,1.5,26.0,47.0,169.42,121.1
2016,7,26,19,15,73.0,16.5,1.5,25.5,23.5,56.69,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.5,0.5,22.5,3.5,0.0,0.0
2016,7,27,6,0,2.0,7.0,0.6,23.0,7.0,6.37,0.0
2016,7,27,6,15,49.5,30.5,0.8,23.5,37.0,25.08,12.6
2016,7,27,6,30,97.0,54.0,1.0,24.0,67.0,43.01,30.36
2016,7,27,6,45,163.5,75.5,1.2,24.5,109.5,57.87,43.66
2016,7,27,7,0,230.0,97.0,1.4,25.0,152.0,73.19,57.01
2016,7,27,7,15,183.5,116.5,1.45,25.5,167.5,89.32,70.67
2016,7,27,7,30,137.0,136.0,1.5,26.0,183.0,102.72,81.7
2016,7,27,7,45,290.0,144.5,1.55,26.5,267.0,104.38,82.68
2016,7,27,8,0,443.0,153.0,1.6,27.0,351.0,103.22,81.25
2016,7,27,8,15,309.5,195.0,1.6,27.5,342.0,134.1,106.16
2016,7,27,8,30,176.0,237.0,1.6,28.0,333.0,165.85,131.19
2016,7,27,8,45,374.5,211.5,1.65,28.5,441.5,151.39,107.9
2016,7,27,9,0,573.0,186.0,1.7,29.0,550.0,167.09,104.19
2016,7,27,9,15,386.0,260.5,1.75,29.0,514.0,235.32,160.08
2016,7,27,9,30,199.0,335.0,1.8,29.0,478.0,282.84,202.98
2016,7,27,9,45,171.0,358.0,1.85,29.5,486.5,307.79,222.41
2016,7,27,10,0,143.0,381.0,1.9,30.0,495.0,329.96,239.54
2016,7,27,10,15,207.0,394.0,2.0,30.0,567.0,376.74,272.96
2016,7,27,10,30,271.0,407.0,2.1,30.0,639.0,421.04,305.05
2016,7,27,10,45,483.5,313.0,2.25,30.5,744.0,468.63,339.55
2016,7,27,11,0,696.0,219.0,2.4,31.0,849.0,537.29,390.39
2016,7,27,11,15,437.5,348.5,2.5,31.0,748.5,530.8,385.93
2016,7,27,11,30,179.0,478.0,2.6,31.0,648.0,507.52,367.47
2016,7,27,11,45,210.0,482.0,2.75,31.0,684.0,547.41,396.39
2016,7,27,12,0,241.0,486.0,2.9,31.0,720.0,589.85,426.66
2016,7,27,12,15,445.0,383.5,2.95,31.0,818.0,674.88,489.7
2016,7,27,12,30,649.0,281.0,3.0,31.0,916.0,773.46,560.95
2016,7,27,12,45,652.0,278.0,3.15,31.0,915.0,804.65,582.58
2016,7,27,13,0,655.0,275.0,3.3,31.0,914.0,834.15,603.43
2016,7,27,13,15,652.0,274.0,3.35,31.0,905.0,858.07,619.86
2016,7,27,13,30,649.0,273.0,3.4,31.0,896.0,879.46,634.61
2016,7,27,13,45,534.5,334.0,3.45,31.0,840.5,851.2,613.59
2016,7,27,14,0,420.0,395.0,3.5,31.0,785.0,817.37,588.86
2016,7,27,14,15,524.0,326.5,3.5,31.0,799.5,867.09,626.12
2016,7,27,14,30,628.0,258.0,3.5,31.0,814.0,917.61,663.13
2016,7,27,14,45,643.0,237.5,3.5,31.0,788.5,923.15,668.12
2016,7,27,15,0,658.0,217.0,3.5,31.0,763.0,925.29,670.7
2016,7,27,15,15,643.5,212.5,3.45,30.5,726.0,911.27,663.74
2016,7,27,15,30,629.0,208.0,3.4,30.0,689.0,894.37,655.05
2016,7,27,15,45,320.0,213.0,3.35,30.0,457.5,582.96,437.42
2016,7,27,16,0,11.0,218.0,3.3,30.0,226.0,214.3,159.97
2016,7,27,16,15,240.5,211.5,3.15,30.0,356.5,483.21,369.07
2016,7,27,16,30,470.0,205.0,3.0,30.0,487.0,715.69,538.78
2016,7,27,16,45,481.5,184.0,2.85,30.0,450.5,695.45,524.83
2016,7,27,17,0,493.0,163.0,2.7,30.0,414.0,672.37,510.51
2016,7,27,17,15,454.0,153.0,2.3,29.5,363.0,615.02,470.32
2016,7,27,17,30,415.0,143.0,1.9,29.0,312.0,558.28,429.9
2016,7,27,17,45,370.0,128.5,1.55,28.5,262.5,492.11,381.77
2016,7,27,18,0,325.0,114.0,1.2,28.0,213.0,412.48,322.54
2016,7,27,18,15,259.0,97.0,1.1,27.5,165.5,333.27,261.87
2016,7,27,18,30,193.0,80.0,1.0,27.0,118.0,259.25,202.82
2016,7,27,18,45,122.5,57.5,0.9,27.0,79.0,178.38,136.31
2016,7,27,19,0,52.0,35.0,0.8,27.0,40.0,90.22,61.14
2016,7,27,19,15,26.0,17.5,0.8,26.5,20.0,30.74,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.0,2.1,24.0,5.0,0.0,0.0
2016,7,28,6,0,0.0,10.0,2.3,24.0,10.0,9.1,0.0
2016,7,28,6,15,93.0,29.0,2.4,24.0,41.5,23.35,10.94
2016,7,28,6,30,186.0,48.0,2.5,24.0,73.0,38.01,26.13
2016,7,28,6,45,276.0,62.0,2.7,24.5,118.5,46.9,34.34
2016,7,28,7,0,366.0,76.0,2.9,25.0,164.0,56.51,42.84
2016,7,28,7,15,426.0,87.0,2.95,25.5,214.5,63.45,48.79
2016,7,28,7,30,486.0,98.0,3.0,26.0,265.0,70.1,54.29
2016,7,28,7,45,540.5,102.5,3.15,26.5,318.5,71.53,55.22
2016,7,28,8,0,595.0,107.0,3.3,27.0,372.0,72.03,55.33
2016,7,28,8,15,626.5,113.0,3.25,27.0,424.0,73.42,56.27
2016,7,28,8,30,658.0,119.0,3.2,27.0,476.0,74.64,57.06
2016,7,28,8,45,690.5,120.0,3.2,27.5,527.5,86.96,54.12
2016,7,28,9,0,723.0,121.0,3.2,28.0,579.0,132.4,72.83
2016,7,28,9,15,740.5,124.5,3.1,28.5,625.5,188.03,110.32
2016,7,28,9,30,758.0,128.0,3.0,29.0,672.0,238.42,149.19
2016,7,28,9,45,776.0,128.5,2.9,29.5,714.5,288.64,190.37
2016,7,28,10,0,794.0,129.0,2.8,30.0,757.0,340.58,233.45
2016,7,28,10,15,804.0,131.5,2.75,30.0,792.5,392.59,276.87
2016,7,28,10,30,814.0,134.0,2.7,30.0,828.0,445.02,319.72
2016,7,28,10,45,823.0,134.5,2.7,30.5,857.5,499.42,362.21
2016,7,28,11,0,832.0,135.0,2.7,31.0,887.0,548.84,399.92
2016,7,28,11,15,837.5,136.0,2.75,31.0,909.0,596.17,436.07
2016,7,28,11,30,843.0,137.0,2.8,31.0,931.0,642.54,470.66
2016,7,28,11,45,541.0,311.5,2.85,31.5,824.5,626.66,455.65
2016,7,28,12,0,239.0,486.0,2.9,32.0,718.0,588.22,423.37
2016,7,28,12,15,548.0,311.0,2.95,32.0,846.0,692.35,502.12
2016,7,28,12,30,857.0,136.0,3.0,32.0,974.0,805.03,582.98
2016,7,28,12,45,857.0,135.5,3.1,32.5,972.5,838.27,603.42
2016,7,28,13,0,857.0,135.0,3.2,33.0,971.0,869.23,622.84
2016,7,28,13,15,854.5,134.5,3.25,33.0,961.5,895.47,640.16
2016,7,28,13,30,852.0,134.0,3.3,33.0,952.0,918.88,655.71
2016,7,28,13,45,848.5,133.0,3.4,33.0,934.5,937.88,668.83
2016,7,28,14,0,845.0,132.0,3.5,33.0,917.0,953.73,680.07
2016,7,28,14,15,839.0,130.5,3.55,32.5,892.0,963.43,688.58
2016,7,28,14,30,833.0,129.0,3.6,32.0,867.0,969.79,695.17
2016,7,28,14,45,825.0,127.0,3.7,32.0,835.0,970.33,697.08
2016,7,28,15,0,817.0,125.0,3.8,32.0,803.0,967.55,697.01
2016,7,28,15,15,634.0,206.5,3.8,31.5,718.0,895.09,652.09
2016,7,28,15,30,451.0,288.0,3.8,31.0,633.0,795.17,583.54
2016,7,28,15,45,355.0,297.5,3.85,31.0,559.0,694.08,514.45
2016,7,28,16,0,259.0,307.0,3.9,31.0,485.0,611.8,456.21
2016,7,28,16,15,493.0,208.0,3.85,30.5,514.5,746.13,560.13
2016,7,28,16,30,727.0,109.0,3.8,30.0,544.0,851.9,636.88
2016,7,28,16,45,690.5,109.0,3.8,30.0,491.5,810.3,609.66
2016,7,28,17,0,654.0,109.0,3.8,30.0,439.0,762.76,578.9
2016,7,28,17,15,625.0,101.0,3.65,29.5,387.0,711.2,545.27
2016,7,28,17,30,596.0,93.0,3.5,29.0,335.0,659.02,510.37
2016,7,28,17,45,548.5,85.5,3.35,28.5,282.0,591.95,463.4
2016,7,28,18,0,501.0,78.0,3.2,28.0,229.0,526.24,415.75
2016,7,28,18,15,434.5,68.0,3.0,27.5,179.5,445.11,353.62
2016,7,28,18,30,368.0,58.0,2.8,27.0,130.0,364.0,288.49
2016,7,28,18,45,267.0,44.5,2.6,26.5,88.0,266.47,207.56
2016,7,28,19,0,166.0,31.0,2.4,26.0,46.0,179.05,126.05
2016,7,28,19,15,83.0,15.5,2.4,25.5,23.0,61.32,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,9.1,0.0
2016,7,29,6,15,102.0,28.0,1.95,24.0,41.5,22.6,10.03
2016,7,29,6,30,204.0,46.0,2.1,24.0,73.0,35.46,23.97
2016,7,29,6,45,289.0,60.0,2.25,24.5,118.0,45.45,33.1
2016,7,29,7,0,374.0,74.0,2.4,25.0,163.0,55.1,41.63
2016,7,29,7,15,434.5,84.5,2.45,25.0,213.5,61.73,47.43
2016,7,29,7,30,495.0,95.0,2.5,25.0,264.0,68.1,52.81
2016,7,29,7,45,539.0,102.5,2.6,25.5,316.5,71.62,55.54
2016,7,29,8,0,583.0,110.0,2.7,26.0,369.0,74.28,57.45
2016,7,29,8,15,458.0,161.0,2.7,26.0,381.0,105.97,83.72
2016,7,29,8,30,333.0,212.0,2.7,26.0,393.0,143.17,114.07
2016,7,29,8,45,345.5,230.5,2.75,26.5,434.5,160.22,117.15
2016,7,29,9,0,358.0,249.0,2.8,27.0,476.0,197.23,136.71
2016,7,29,9,15,217.0,284.5,2.75,27.0,425.5,236.3,169.68
2016,7,29,9,30,76.0,320.0,2.7,27.0,375.0,259.18,192.41
2016,7,29,9,45,52.0,312.0,2.7,27.5,351.0,257.3,191.37
2016,7,29,10,0,28.0,304.0,2.7,28.0,327.0,251.39,187.18
2016,7,29,10,15,26.0,310.5,2.65,28.0,332.5,260.51,193.87
2016,7,29,10,30,24.0,317.0,2.6,28.0,338.0,278.62,207.15
2016,7,29,10,45,39.0,362.0,2.55,28.5,397.0,315.13,233.25
2016,7,29,11,0,54.0,407.0,2.5,29.0,456.0,363.46,267.58
2016,7,29,11,15,68.5,431.0,2.35,29.0,494.5,397.93,291.97
2016,7,29,11,30,83.0,455.0,2.2,29.0,533.0,434.44,317.62
2016,7,29,11,45,46.0,322.0,2.1,29.5,366.0,309.29,227.2
2016,7,29,12,0,9.0,189.0,2.0,30.0,199.0,173.7,126.92
2016,7,29,12,15,180.5,320.5,1.85,30.5,497.5,420.6,309.91
2016,7,29,12,30,352.0,452.0,1.7,31.0,796.0,684.62,489.47
2016,7,29,12,45,604.5,293.5,1.6,31.5,883.0,777.79,553.43
2016,7,29,13,0,857.0,135.0,1.5,32.0,970.0,868.81,612.05
2016,7,29,13,15,615.5,282.0,1.45,32.0,878.5,832.05,585.21
2016,7,29,13,30,374.0,429.0,1.4,32.0,787.0,764.06,535.53
2016,7,29,13,45,256.5,448.0,1.4,32.0,692.0,688.49,485.11
2016,7,29,14,0,139.0,467.0,1.4,32.0,597.0,595.36,421.8
2016,7,29,14,15,141.0,453.5,1.5,32.0,582.0,592.93,422.2
2016,7,29,14,30,143.0,440.0,1.6,32.0,567.0,589.51,421.24
2016,7,29,14,45,123.0,418.5,1.7,32.5,525.0,554.62,397.66
2016,7,29,15,0,103.0,397.0,1.8,33.0,483.0,501.05,361.36
2016,7,29,15,15,427.0,272.0,1.9,33.0,601.0,750.03,540.55
2016,7,29,15,30,751.0,147.0,2.0,33.0,719.0,942.14,668.65
2016,7,29,15,45,466.5,232.0,2.1,33.0,580.5,750.77,542.79
2016,7,29,16,0,182.0,317.0,2.2,33.0,442.0,528.48,387.15
2016,7,29,16,15,439.5,220.0,2.25,32.5,491.0,707.46,521.55
2016,7,29,16,30,697.0,123.0,2.3,32.0,540.0,845.33,618.83
2016,7,29,16,45,677.5,116.0,2.35,32.0,490.0,806.58,594.25
2016,7,29,17,0,658.0,109.0,2.4,32.0,440.0,766.07,569.62
2016,7,29,17,15,624.0,102.5,2.15,31.5,387.0,711.83,534.27
2016,7,29,17,30,590.0,96.0,1.9,31.0,334.0,657.25,497.95
2016,7,29,17,45,548.0,87.0,1.7,30.5,282.0,593.01,453.97
2016,7,29,18,0,506.0,78.0,1.5,30.0,230.0,529.79,409.15
2016,7,29,18,15,439.5,68.0,1.4,29.0,180.0,448.46,349.63
2016,7,29,18,30,373.0,58.0,1.3,28.0,130.0,367.44,286.86
2016,7,29,18,45,278.5,44.0,1.25,27.5,88.0,273.39,210.29
2016,7,29,19,0,184.0,30.0,1.2,27.0,46.0,188.76,130.21
2016,7,29,19,15,92.0,15.0,1.2,26.5,23.0,65.89,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.0,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,23.0,9.0,8.19,0.0
2016,7,30,6,15,113.0,27.5,2.25,23.5,40.5,22.22,9.36
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,35.51,23.96
2016,7,30,6,45,305.0,58.5,2.6,24.5,118.5,44.4,32.19
2016,7,30,7,0,402.0,71.0,2.8,25.0,165.0,53.03,39.86
2016,7,30,7,15,462.5,80.5,2.8,25.5,216.5,60.01,45.86
2016,7,30,7,30,523.0,90.0,2.8,26.0,268.0,64.98,49.95
2016,7,30,7,45,377.5,133.5,2.85,26.5,274.0,92.27,72.71
2016,7,30,8,0,232.0,177.0,2.9,27.0,280.0,123.64,98.38
2016,7,30,8,15,460.0,143.5,2.85,27.5,381.0,94.65,73.78
2016,7,30,8,30,688.0,110.0,2.8,28.0,482.0,69.08,52.19
2016,7,30,8,45,716.5,112.5,2.75,28.5,533.5,80.24,49.9
2016,7,30,9,0,745.0,115.0,2.7,29.0,585.0,134.74,74.11
2016,7,30,9,15,762.0,118.0,2.65,29.5,631.5,183.93,105.8
2016,7,30,9,30,779.0,121.0,2.6,30.0,678.0,235.14,144.99
2016,7,30,9,45,796.5,121.5,2.55,30.5,721.0,286.49,186.88
2016,7,30,10,0,814.0,122.0,2.5,31.0,764.0,339.48,230.67
2016,7,30,10,15,823.5,124.0,2.5,31.5,800.0,398.11,278.25
2016,7,30,10,30,833.0,126.0,2.5,32.0,836.0,450.12,319.97
2016,7,30,10,45,844.0,125.0,2.5,32.5,866.0,500.65,359.46
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,551.08,397.64
2016,7,30,11,15,860.0,125.5,2.55,33.0,918.0,599.66,434.34
2016,7,30,11,30,865.0,127.0,2.6,33.0,940.0,647.19,469.4
2016,7,30,11,45,879.5,119.5,2.65,33.5,957.5,692.78,501.53
2016,7,30,12,0,894.0,112.0,2.7,34.0,975.0,737.52,532.33
2016,7,30,12,15,895.0,112.5,2.8,34.0,981.5,777.66,558.99
2016,7,30,12,30,896.0,113.0,2.9,34.0,988.0,815.77,584.18
2016,7,30,12,45,896.5,112.0,3.0,34.5,986.5,849.98,605.53
2016,7,30,13,0,897.0,111.0,3.1,35.0,985.0,881.75,625.21
2016,7,30,13,15,895.0,110.5,3.15,35.0,975.0,909.1,643.01
2016,7,30,13,30,893.0,110.0,3.2,35.0,965.0,933.49,658.99
2016,7,30,13,45,889.5,109.5,3.3,35.0,947.5,953.35,672.52
2016,7,30,14,0,886.0,109.0,3.4,35.0,930.0,969.95,684.13
2016,7,30,14,15,880.5,107.5,3.45,35.0,904.5,980.25,691.55
2016,7,30,14,30,875.0,106.0,3.5,35.0,879.0,987.09,696.98
2016,7,30,14,45,866.5,105.0,3.55,35.0,847.0,988.02,698.84
2016,7,30,15,0,858.0,104.0,3.6,35.0,815.0,985.53,698.72
2016,7,30,15,15,848.0,102.5,3.65,35.0,776.5,977.63,695.32
2016,7,30,15,30,838.0,101.0,3.7,35.0,738.0,966.49,690.0
2016,7,30,15,45,823.5,99.0,3.75,35.0,694.0,947.15,679.51
2016,7,30,16,0,809.0,97.0,3.8,35.0,650.0,924.9,667.23
2016,7,30,16,15,791.5,94.0,3.75,34.5,601.5,905.92,657.94
2016,7,30,16,30,774.0,91.0,3.7,34.0,553.0,874.27,640.19
2016,7,30,16,45,748.5,88.5,3.7,33.5,501.0,833.48,616.4
2016,7,30,17,0,723.0,86.0,3.7,33.0,449.0,791.04,591.08
2016,7,30,17,15,691.0,81.5,3.45,32.5,395.5,739.0,557.44
2016,7,30,17,30,659.0,77.0,3.2,32.0,342.0,691.13,526.02
2016,7,30,17,45,612.5,71.5,3.0,31.5,288.5,625.55,481.04
2016,7,30,18,0,566.0,66.0,2.8,31.0,235.0,561.29,435.42
2016,7,30,18,15,499.0,58.0,2.55,30.5,184.0,480.16,374.91
2016,7,30,18,30,432.0,50.0,2.3,30.0,133.0,403.01,314.0
2016,7,30,18,45,328.5,38.5,2.1,29.5,89.5,302.17,231.56
2016,7,30,19,0,225.0,27.0,1.9,29.0,46.0,209.79,142.13
2016,7,30,19,15,112.5,13.5,1.9,28.5,23.0,76.03,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.0,4.5,3.15,24.0,5.0,0.0,0.0
2016,7,31,6,0,32.0,9.0,3.3,24.0,10.0,8.19,0.0
2016,7,31,6,15,151.0,25.0,3.4,24.5,42.5,19.61,7.09
2016,7,31,6,30,270.0,41.0,3.5,25.0,75.0,31.77,20.7
2016,7,31,6,45,382.0,49.0,3.65,25.5,123.5,38.25,26.82
2016,7,31,7,0,494.0,57.0,3.8,26.0,172.0,43.19,31.3
2016,7,31,7,15,551.0,64.0,3.8,26.0,224.5,46.99,34.67
2016,7,31,7,30,608.0,71.0,3.8,26.0,277.0,50.65,37.76
2016,7,31,7,45,659.0,73.0,3.85,26.5,332.5,50.47,37.43
2016,7,31,8,0,710.0,75.0,3.9,27.0,388.0,55.4,41.36
2016,7,31,8,15,737.0,78.5,3.9,27.5,441.0,56.37,41.91
2016,7,31,8,30,764.0,82.0,3.9,28.0,494.0,57.27,42.4
2016,7,31,8,45,783.0,85.5,3.95,28.5,544.5,69.17,41.35
2016,7,31,9,0,802.0,89.0,4.0,29.0,595.0,119.77,60.82
2016,7,31,9,15,817.0,91.5,4.0,29.5,641.5,180.7,101.34
2016,7,31,9,30,832.0,94.0,4.0,30.0,688.0,233.65,142.18
2016,7,31,9,45,845.0,95.5,4.05,30.5,730.0,286.81,186.24
2016,7,31,10,0,858.0,97.0,4.1,31.0,772.0,340.95,231.85
2016,7,31,10,15,866.5,98.5,4.1,31.5,808.0,394.23,276.51
2016,7,31,10,30,875.0,100.0,4.1,32.0,844.0,447.58,320.2
2016,7,31,10,45,882.5,100.5,4.15,32.5,873.5,499.55,361.73
2016,7,31,11,0,890.0,101.0,4.2,33.0,903.0,551.03,401.65
2016,7,31,11,15,894.0,102.0,4.2,33.0,925.0,600.21,439.52
2016,7,31,11,30,898.0,103.0,4.2,33.0,947.0,648.16,475.56
2016,7,31,11,45,903.0,102.0,4.25,33.5,962.0,693.75,508.25
2016,7,31,12,0,908.0,101.0,4.3,34.0,977.0,737.8,538.82
2016,7,31,12,15,909.0,101.0,4.35,34.0,983.5,777.99,565.76
2016,7,31,12,30,910.0,101.0,4.4,34.0,990.0,816.05,591.15
2016,7,31,12,45,909.0,101.5,4.45,34.5,988.0,850.62,612.88
