Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,0,908.0,102.0,4.5,35.0,986.0,882.66,632.8
2016,7,31,13,15,906.0,102.0,4.55,35.0,976.0,910.6,651.31
2016,7,31,13,30,904.0,102.0,4.6,35.0,966.0,935.56,667.93
2016,7,31,13,45,898.5,102.5,4.65,35.5,947.5,954.59,679.38
2016,7,31,14,0,893.0,103.0,4.7,36.0,929.0,970.29,688.77
2016,7,31,14,15,887.5,102.0,4.7,35.5,904.0,981.06,697.75
2016,7,31,14,30,882.0,101.0,4.7,35.0,879.0,988.38,704.7
2016,7,31,14,45,860.5,108.0,4.7,35.0,843.5,984.83,703.36
2016,7,31,15,0,839.0,115.0,4.7,35.0,808.0,977.97,700.1
2016,7,31,15,15,828.5,112.5,4.7,35.0,769.5,968.69,695.42
2016,7,31,15,30,818.0,110.0,4.7,35.0,731.0,956.18,688.77
2016,7,31,15,45,801.0,109.0,4.75,35.0,687.0,946.48,684.35
2016,7,31,16,0,784.0,108.0,4.8,35.0,643.0,923.32,671.21
2016,7,31,16,15,766.0,105.0,4.8,34.5,594.5,894.11,655.22
2016,7,31,16,30,748.0,102.0,4.8,34.0,546.0,862.46,637.45
2016,7,31,16,45,720.0,99.0,4.8,34.0,494.0,819.22,610.22
2016,7,31,17,0,692.0,96.0,4.8,34.0,442.0,779.64,585.22
2016,7,31,17,15,659.0,90.5,4.65,33.5,389.0,726.61,550.73
2016,7,31,17,30,626.0,85.0,4.5,33.0,336.0,673.18,515.4
2016,7,31,17,45,575.5,79.0,4.35,32.5,282.5,604.68,467.87
2016,7,31,18,0,525.0,73.0,4.2,32.0,229.0,537.73,419.71
2016,7,31,18,15,455.5,64.0,4.05,31.0,178.5,454.86,357.8
2016,7,31,18,30,386.0,55.0,3.9,30.0,128.0,376.01,295.08
2016,7,31,18,45,278.5,42.0,3.75,29.5,85.5,270.3,207.94
2016,7,31,19,0,171.0,29.0,3.6,29.0,43.0,177.13,117.38
2016,7,31,19,15,85.5,14.5,3.7,28.5,21.5,61.54,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.5,3.45,23.5,33.5,20.62,7.26
2016,8,1,6,30,132.0,51.0,3.6,24.0,67.0,39.91,27.5
2016,8,1,6,45,261.0,62.5,3.75,24.5,115.5,47.4,34.68
2016,8,1,7,0,390.0,74.0,3.9,25.0,164.0,55.3,41.77
2016,8,1,7,15,454.0,84.0,3.95,25.5,216.5,61.61,47.22
2016,8,1,7,30,518.0,94.0,4.0,26.0,269.0,68.45,52.91
2016,8,1,7,45,587.5,94.5,4.1,27.0,326.5,66.04,50.51
2016,8,1,8,0,657.0,95.0,4.2,28.0,384.0,64.09,48.48
2016,8,1,8,15,688.0,100.0,4.25,28.5,438.0,65.22,49.13
2016,8,1,8,30,719.0,105.0,4.3,29.0,492.0,66.24,49.66
2016,8,1,8,45,749.5,106.0,4.35,29.5,544.5,81.32,51.99
2016,8,1,9,0,780.0,107.0,4.4,30.0,597.0,129.24,69.04
2016,8,1,9,15,796.5,110.0,4.4,30.5,645.0,180.44,101.62
2016,8,1,9,30,813.0,113.0,4.4,31.0,693.0,233.59,142.27
2016,8,1,9,45,828.5,114.0,4.4,32.0,736.0,294.54,191.34
2016,8,1,10,0,844.0,115.0,4.4,33.0,779.0,348.46,235.74
2016,8,1,10,15,853.5,117.0,4.4,33.5,816.0,401.96,280.05
2016,8,1,10,30,863.0,119.0,4.4,34.0,853.0,455.66,323.51
2016,8,1,10,45,872.0,120.0,4.4,34.5,883.0,508.35,365.07
2016,8,1,11,0,881.0,121.0,4.4,35.0,913.0,560.75,405.13
2016,8,1,11,15,886.0,122.0,4.4,35.0,936.0,610.34,442.93
2016,8,1,11,30,891.0,123.0,4.4,35.0,959.0,658.83,478.99
2016,8,1,11,45,895.0,122.5,4.45,35.5,974.0,704.17,511.17
2016,8,1,12,0,899.0,122.0,4.5,36.0,989.0,747.95,541.49
2016,8,1,12,15,900.5,122.5,4.5,36.0,995.5,788.95,568.92
2016,8,1,12,30,902.0,123.0,4.5,36.0,1002.0,827.94,594.51
2016,8,1,12,45,903.0,122.0,4.5,36.5,1000.5,863.07,616.16
2016,8,1,13,0,904.0,121.0,4.5,37.0,999.0,895.78,636.07
2016,8,1,13,15,901.5,120.5,4.5,37.0,989.0,923.17,653.79
2016,8,1,13,30,899.0,120.0,4.5,37.0,979.0,947.56,669.63
2016,8,1,13,45,896.5,118.0,4.5,37.0,961.0,967.34,682.59
2016,8,1,14,0,894.0,116.0,4.5,37.0,943.0,983.79,693.53
2016,8,1,14,15,888.0,115.0,4.5,37.0,917.0,994.42,700.91
2016,8,1,14,30,882.0,114.0,4.5,37.0,891.0,1001.57,706.25
2016,8,1,14,45,875.5,111.5,4.5,37.0,858.5,1003.16,708.22
2016,8,1,15,0,869.0,109.0,4.5,37.0,826.0,1001.24,708.15
2016,8,1,15,15,858.5,107.0,4.45,36.5,786.5,992.41,705.05
2016,8,1,15,30,848.0,105.0,4.4,36.0,747.0,980.25,699.97
2016,8,1,15,45,835.0,102.0,4.4,36.0,702.5,961.25,689.41
2016,8,1,16,0,822.0,99.0,4.4,36.0,658.0,939.24,676.99
2016,8,1,16,15,804.0,96.0,4.35,35.5,608.5,919.69,667.4
2016,8,1,16,30,786.0,93.0,4.3,35.0,559.0,887.32,649.24
2016,8,1,16,45,762.5,89.5,4.3,35.0,506.5,846.88,624.42
2016,8,1,17,0,739.0,86.0,4.3,35.0,454.0,804.64,598.08
2016,8,1,17,15,706.5,81.0,4.0,34.5,399.5,751.05,563.49
2016,8,1,17,30,674.0,76.0,3.7,34.0,345.0,701.61,531.06
2016,8,1,17,45,627.0,70.5,3.4,33.5,290.5,635.13,485.39
2016,8,1,18,0,580.0,65.0,3.1,33.0,236.0,569.98,439.07
2016,8,1,18,15,510.5,57.5,2.9,32.0,184.0,487.18,378.51
2016,8,1,18,30,441.0,50.0,2.7,31.0,132.0,408.47,317.18
2016,8,1,18,45,327.5,38.5,2.5,30.0,88.0,300.82,229.71
2016,8,1,19,0,214.0,27.0,2.3,29.0,44.0,198.71,128.63
2016,8,1,19,15,107.0,13.5,2.5,28.5,22.0,72.65,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,114.5,21.5,2.55,23.5,35.5,16.82,4.38
2016,8,2,6,30,229.0,43.0,2.8,24.0,71.0,33.3,21.98
2016,8,2,6,45,347.0,52.5,3.1,24.5,120.0,40.07,28.45
2016,8,2,7,0,465.0,62.0,3.4,25.0,169.0,47.49,35.1
2016,8,2,7,15,525.0,70.0,3.45,25.5,221.5,51.86,38.9
2016,8,2,7,30,585.0,78.0,3.5,26.0,274.0,56.06,42.38
2016,8,2,7,45,642.0,79.5,3.55,27.0,331.0,55.2,41.35
2016,8,2,8,0,699.0,81.0,3.6,28.0,388.0,60.07,45.11
2016,8,2,8,15,727.5,85.5,3.55,28.5,441.5,61.58,46.09
2016,8,2,8,30,756.0,90.0,3.5,29.0,495.0,62.97,46.96
2016,8,2,8,45,781.5,91.0,3.5,30.0,547.0,70.09,43.68
2016,8,2,9,0,807.0,92.0,3.5,31.0,599.0,119.51,60.58
2016,8,2,9,15,822.5,94.5,3.45,31.5,646.0,180.91,100.46
2016,8,2,9,30,838.0,97.0,3.4,32.0,693.0,234.42,141.03
2016,8,2,9,45,851.5,98.0,3.35,32.5,735.5,287.85,184.69
2016,8,2,10,0,865.0,99.0,3.3,33.0,778.0,342.3,229.92
2016,8,2,10,15,873.5,101.0,3.25,33.5,814.5,396.49,274.65
2016,8,2,10,30,882.0,103.0,3.2,34.0,851.0,450.75,318.34
2016,8,2,10,45,889.5,103.5,3.2,34.5,880.5,503.25,359.56
2016,8,2,11,0,897.0,104.0,3.2,35.0,910.0,555.26,399.09
2016,8,2,11,15,901.0,104.5,3.2,35.0,932.0,604.55,436.37
2016,8,2,11,30,905.0,105.0,3.2,35.0,954.0,652.59,471.78
2016,8,2,11,45,907.0,106.0,3.25,35.5,968.5,698.26,503.84
2016,8,2,12,0,909.0,107.0,3.3,36.0,983.0,742.18,533.85
2016,8,2,12,15,910.0,107.5,3.35,36.0,989.0,783.03,560.65
2016,8,2,12,30,911.0,108.0,3.4,36.0,995.0,821.77,585.93
2016,8,2,12,45,910.5,107.5,3.45,36.5,993.0,856.13,607.02
2016,8,2,13,0,910.0,107.0,3.5,37.0,991.0,887.93,626.33
2016,8,2,13,15,908.0,106.5,3.55,37.0,980.5,915.63,644.29
2016,8,2,13,30,906.0,106.0,3.6,37.0,970.0,940.31,660.39
2016,8,2,13,45,902.0,105.0,3.7,37.0,952.0,959.46,673.38
2016,8,2,14,0,898.0,104.0,3.8,37.0,934.0,975.24,684.38
2016,8,2,14,15,892.5,103.0,3.85,37.0,908.5,986.14,692.15
2016,8,2,14,30,887.0,102.0,3.9,37.0,883.0,993.55,697.91
2016,8,2,14,45,879.5,100.5,3.95,37.0,850.5,994.95,700.04
2016,8,2,15,0,872.0,99.0,4.0,37.0,818.0,992.86,700.16
2016,8,2,15,15,862.5,97.0,4.0,36.5,779.0,984.79,697.81
2016,8,2,15,30,853.0,95.0,4.0,36.0,740.0,973.38,693.49
2016,8,2,15,45,840.0,93.0,4.05,36.0,695.5,955.28,683.82
2016,8,2,16,0,827.0,91.0,4.1,36.0,651.0,934.17,672.29
2016,8,2,16,15,809.5,88.0,4.05,35.5,602.5,904.67,656.14
2016,8,2,16,30,792.0,85.0,4.0,35.0,554.0,882.41,644.75
2016,8,2,16,45,769.0,82.0,4.0,35.0,501.5,842.88,620.55
2016,8,2,17,0,746.0,79.0,4.0,35.0,449.0,801.56,594.91
2016,8,2,17,15,715.0,75.0,3.8,34.5,395.0,750.39,562.38
2016,8,2,17,30,684.0,71.0,3.6,34.0,341.0,698.49,528.58
2016,8,2,17,45,638.0,65.5,3.45,33.5,287.0,636.63,486.68
2016,8,2,18,0,592.0,60.0,3.3,33.0,233.0,571.95,441.04
2016,8,2,18,15,524.5,53.0,3.0,32.0,181.5,491.01,381.48
2016,8,2,18,30,457.0,46.0,2.7,31.0,130.0,414.18,321.47
2016,8,2,18,45,344.5,35.5,2.4,30.5,86.5,308.09,234.32
2016,8,2,19,0,232.0,25.0,2.1,30.0,43.0,207.14,129.39
2016,8,2,19,15,116.0,12.5,2.2,29.5,21.5,76.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.0,18.5,2.35,24.5,36.5,14.51,2.45
2016,8,3,6,30,300.0,37.0,2.5,25.0,73.0,29.92,19.05
2016,8,3,6,45,403.5,46.0,2.65,25.5,121.5,35.93,24.81
2016,8,3,7,0,507.0,55.0,2.8,26.0,170.0,41.8,30.1
2016,8,3,7,15,565.0,61.5,2.75,26.5,223.0,45.28,33.13
2016,8,3,7,30,623.0,68.0,2.7,27.0,276.0,48.65,35.92
2016,8,3,7,45,668.5,71.5,2.7,28.0,331.5,49.64,36.49
2016,8,3,8,0,714.0,75.0,2.7,29.0,387.0,55.6,41.18
2016,8,3,8,15,741.5,79.0,2.7,29.5,440.5,56.94,42.03
2016,8,3,8,30,769.0,83.0,2.7,30.0,494.0,58.19,42.8
2016,8,3,8,45,790.5,86.0,2.7,31.0,545.5,65.46,48.4
2016,8,3,9,0,812.0,89.0,2.7,32.0,597.0,126.07,65.56
2016,8,3,9,15,827.0,91.5,2.65,32.5,644.5,178.15,97.68
2016,8,3,9,30,842.0,94.0,2.6,33.0,692.0,231.84,138.03
2016,8,3,9,45,854.0,96.0,2.6,33.5,734.0,285.86,181.83
2016,8,3,10,0,866.0,98.0,2.6,34.0,776.0,340.75,227.09
2016,8,3,10,15,874.5,99.5,2.6,34.5,812.5,394.68,271.3
2016,8,3,10,30,883.0,101.0,2.6,35.0,849.0,448.66,314.47
2016,8,3,10,45,890.0,102.0,2.65,35.5,879.0,501.4,355.58
2016,8,3,11,0,897.0,103.0,2.7,36.0,909.0,553.6,394.99
2016,8,3,11,15,901.5,104.0,2.75,36.0,931.0,603.62,432.55
2016,8,3,11,30,906.0,105.0,2.8,36.0,953.0,652.45,468.32
2016,8,3,11,45,907.0,106.5,2.85,36.5,967.0,697.96,499.95
2016,8,3,12,0,908.0,108.0,2.9,37.0,981.0,741.65,529.53
2016,8,3,12,15,909.0,108.5,2.95,37.0,987.5,782.52,556.13
2016,8,3,12,30,910.0,109.0,3.0,37.0,994.0,821.28,581.18
2016,8,3,12,45,910.0,108.5,3.1,37.5,992.0,856.08,602.61
2016,8,3,13,0,910.0,108.0,3.2,38.0,990.0,888.34,622.32
2016,8,3,13,15,908.0,107.5,3.25,38.0,980.0,916.08,640.16
2016,8,3,13,30,906.0,107.0,3.3,38.0,970.0,940.8,656.15
2016,8,3,13,45,903.0,106.0,3.4,38.0,952.0,960.92,669.68
2016,8,3,14,0,900.0,105.0,3.5,38.0,934.0,977.71,681.26
2016,8,3,14,15,894.5,103.5,3.55,38.0,908.5,988.15,688.69
2016,8,3,14,30,889.0,102.0,3.6,38.0,883.0,995.07,694.12
2016,8,3,14,45,879.0,102.0,3.65,38.0,850.0,995.61,695.72
2016,8,3,15,0,869.0,102.0,3.7,38.0,817.0,992.69,695.36
2016,8,3,15,15,859.0,100.5,3.75,37.5,778.0,984.73,693.45
2016,8,3,15,30,849.0,99.0,3.8,37.0,739.0,973.47,689.58
2016,8,3,15,45,836.0,96.0,3.9,37.0,694.5,954.3,679.6
2016,8,3,16,0,823.0,93.0,4.0,37.0,650.0,932.09,667.72
2016,8,3,16,15,805.5,90.5,4.0,36.5,601.0,913.23,658.9
2016,8,3,16,30,788.0,88.0,4.0,36.0,552.0,881.85,641.76
2016,8,3,16,45,765.5,84.0,4.0,36.0,500.0,841.59,617.23
2016,8,3,17,0,743.0,80.0,4.0,36.0,448.0,799.51,591.17
2016,8,3,17,15,711.5,76.0,3.9,35.5,394.0,747.96,558.87
2016,8,3,17,30,680.0,72.0,3.8,35.0,340.0,695.71,525.23
2016,8,3,17,45,634.5,66.5,3.7,34.5,285.5,634.61,484.06
2016,8,3,18,0,589.0,61.0,3.6,34.0,231.0,570.45,438.92
2016,8,3,18,15,521.0,53.5,3.3,33.0,179.5,488.6,378.69
2016,8,3,18,30,453.0,46.0,3.0,32.0,128.0,410.9,317.94
2016,8,3,18,45,342.0,35.0,2.7,31.5,84.5,305.48,231.23
2016,8,3,19,0,231.0,24.0,2.4,31.0,41.0,203.81,121.72
2016,8,3,19,15,115.5,12.0,2.3,30.5,20.5,75.77,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,164.0,17.0,2.65,24.5,36.5,13.45,1.31
2016,8,4,6,30,328.0,34.0,2.8,25.0,73.0,27.31,16.84
2016,8,4,6,45,428.5,42.5,3.0,25.5,121.5,33.04,22.35
2016,8,4,7,0,529.0,51.0,3.2,26.0,170.0,38.64,27.4
2016,8,4,7,15,585.5,57.5,3.2,26.5,223.5,42.3,30.59
2016,8,4,7,30,642.0,64.0,3.2,27.0,277.0,45.82,33.51
2016,8,4,7,45,683.5,68.0,3.25,28.0,332.0,51.83,38.34
2016,8,4,8,0,725.0,72.0,3.3,29.0,387.0,53.45,39.39
2016,8,4,8,15,752.0,75.5,3.3,29.5,440.5,54.53,40.03
2016,8,4,8,30,779.0,79.0,3.3,30.0,494.0,55.54,40.61
2016,8,4,8,45,797.5,82.5,3.3,31.0,545.0,61.82,45.43
2016,8,4,9,0,816.0,86.0,3.3,32.0,596.0,123.0,63.46
2016,8,4,9,15,831.0,88.5,3.3,32.5,643.5,175.31,95.53
2016,8,4,9,30,846.0,91.0,3.3,33.0,691.0,229.25,136.09
2016,8,4,9,45,855.5,94.0,3.3,33.5,732.5,283.61,180.4
2016,8,4,10,0,865.0,97.0,3.3,34.0,774.0,338.59,226.03
2016,8,4,10,15,874.0,98.5,3.3,34.5,810.5,392.7,270.63
2016,8,4,10,30,883.0,100.0,3.3,35.0,847.0,446.91,314.28
2016,8,4,10,45,885.5,103.5,3.35,35.5,875.5,499.5,355.61
2016,8,4,11,0,888.0,107.0,3.4,36.0,904.0,551.13,394.92
2016,8,4,11,15,892.5,108.0,3.45,36.0,926.5,600.8,432.55
2016,8,4,11,30,897.0,109.0,3.5,36.0,949.0,649.29,468.41
2016,8,4,11,45,898.0,111.0,3.6,36.5,962.5,694.9,500.57
2016,8,4,12,0,899.0,113.0,3.7,37.0,976.0,738.71,530.71
2016,8,4,12,15,900.0,113.0,3.75,37.0,982.5,778.92,557.37
2016,8,4,12,30,901.0,113.0,3.8,37.0,989.0,817.03,582.3
2016,8,4,12,45,896.0,116.0,3.9,37.0,985.5,850.54,604.37
2016,8,4,13,0,891.0,119.0,4.0,37.0,982.0,881.35,624.69
2016,8,4,13,15,889.0,118.5,4.05,37.0,972.0,908.81,642.65
2016,8,4,13,30,887.0,118.0,4.1,37.0,962.0,933.3,658.76
2016,8,4,13,45,878.0,120.0,4.15,37.5,942.5,950.52,668.91
2016,8,4,14,0,869.0,122.0,4.2,38.0,923.0,964.36,677.02
2016,8,4,14,15,863.5,121.0,4.2,37.5,897.5,975.23,685.96
2016,8,4,14,30,858.0,120.0,4.2,37.0,872.0,982.7,692.93
2016,8,4,14,45,848.5,119.0,4.25,37.0,839.0,982.8,694.21
2016,8,4,15,0,839.0,118.0,4.3,37.0,806.0,979.5,693.53
2016,8,4,15,15,828.0,115.5,4.3,36.5,767.0,969.75,690.05
2016,8,4,15,30,817.0,113.0,4.3,36.0,728.0,967.5,691.58
2016,8,4,15,45,805.0,109.5,4.3,36.0,684.5,949.21,681.39
2016,8,4,16,0,793.0,106.0,4.3,36.0,641.0,927.88,669.39
2016,8,4,16,15,774.5,102.5,4.2,35.5,592.0,897.37,652.25
2016,8,4,16,30,756.0,99.0,4.1,35.0,543.0,864.39,633.4
2016,8,4,16,45,736.0,93.5,4.1,35.0,491.5,825.34,609.41
2016,8,4,17,0,716.0,88.0,4.1,35.0,440.0,784.37,583.81
2016,8,4,17,15,683.5,83.0,3.95,34.5,386.5,736.12,553.28
2016,8,4,17,30,651.0,78.0,3.8,34.0,333.0,683.03,518.54
2016,8,4,17,45,610.5,70.5,3.7,33.5,280.0,619.94,475.56
2016,8,4,18,0,570.0,63.0,3.6,33.0,227.0,557.79,431.48
2016,8,4,18,15,500.5,55.0,3.25,32.5,175.5,474.91,369.1
2016,8,4,18,30,431.0,47.0,2.9,32.0,124.0,396.3,306.43
2016,8,4,18,45,325.0,35.0,2.6,31.5,81.5,294.0,221.93
2016,8,4,19,0,219.0,23.0,2.3,31.0,39.0,193.77,109.4
2016,8,4,19,15,109.5,11.5,2.4,30.5,19.5,71.79,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,156.0,17.5,2.35,24.5,35.5,13.94,0.89
2016,8,5,6,30,312.0,35.0,2.5,25.0,71.0,28.28,17.59
2016,8,5,6,45,407.5,45.0,2.65,25.5,119.5,35.22,24.18
2016,8,5,7,0,503.0,55.0,2.8,26.0,168.0,41.93,30.2
2016,8,5,7,15,563.0,62.0,2.8,26.5,221.5,45.81,33.58
2016,8,5,7,30,623.0,69.0,2.8,27.0,275.0,49.54,36.67
2016,8,5,7,45,665.0,74.0,2.8,28.0,330.5,51.54,38.1
2016,8,5,8,0,707.0,79.0,2.8,29.0,386.0,58.77,43.84
2016,8,5,8,15,735.5,83.0,2.75,29.5,440.0,59.97,44.56
2016,8,5,8,30,764.0,87.0,2.7,30.0,494.0,61.09,45.21
2016,8,5,8,45,785.5,90.5,2.65,30.5,545.5,65.66,48.68
2016,8,5,9,0,807.0,94.0,2.6,31.0,597.0,116.83,59.55
2016,8,5,9,15,822.5,97.0,2.55,31.5,644.5,178.73,98.83
2016,8,5,9,30,838.0,100.0,2.5,32.0,692.0,232.8,139.26
2016,8,5,9,45,849.5,102.0,2.45,32.5,734.5,286.66,182.94
2016,8,5,10,0,861.0,104.0,2.4,33.0,777.0,341.34,228.06
2016,8,5,10,15,870.0,106.0,2.4,33.0,813.5,395.73,273.21
2016,8,5,10,30,879.0,108.0,2.4,33.0,850.0,450.24,317.55
2016,8,5,10,45,885.0,109.5,2.4,33.5,879.5,502.88,358.7
2016,8,5,11,0,891.0,111.0,2.4,34.0,909.0,554.89,398.01
2016,8,5,11,15,895.0,112.0,2.45,34.0,931.0,604.54,435.47
2016,8,5,11,30,899.0,113.0,2.5,34.0,953.0,652.95,471.09
2016,8,5,11,45,896.0,117.0,2.55,34.5,965.5,697.7,502.27
2016,8,5,12,0,893.0,121.0,2.6,35.0,978.0,740.34,531.2
2016,8,5,12,15,894.0,121.0,2.65,35.0,984.0,780.48,557.87
2016,8,5,12,30,895.0,121.0,2.7,35.0,990.0,818.54,582.57
2016,8,5,12,45,892.5,122.0,2.8,35.0,987.0,852.34,604.75
2016,8,5,13,0,890.0,123.0,2.9,35.0,984.0,883.55,625.28
2016,8,5,13,15,887.5,122.5,2.95,35.0,973.5,910.64,642.88
2016,8,5,13,30,885.0,122.0,3.0,35.0,963.0,934.75,658.65
2016,8,5,13,45,879.0,122.0,3.1,35.0,944.0,952.91,671.11
2016,8,5,14,0,873.0,122.0,3.2,35.0,925.0,967.74,681.62
2016,8,5,14,15,866.5,120.5,3.25,35.0,898.5,977.19,688.54
2016,8,5,14,30,860.0,119.0,3.3,35.0,872.0,983.18,693.46
2016,8,5,14,45,839.0,124.5,3.35,35.0,836.0,978.62,691.88
2016,8,5,15,0,818.0,130.0,3.4,35.0,800.0,982.02,695.58
2016,8,5,15,15,806.0,127.5,3.45,34.5,761.0,971.57,691.98
2016,8,5,15,30,794.0,125.0,3.5,34.0,722.0,957.86,686.48
2016,8,5,15,45,462.5,217.5,3.55,34.0,560.0,729.04,534.31
2016,8,5,16,0,131.0,310.0,3.6,34.0,398.0,470.68,347.41
2016,8,5,16,15,426.0,211.0,3.65,33.5,466.0,682.63,508.85
2016,8,5,16,30,721.0,112.0,3.7,33.0,534.0,851.35,629.46
2016,8,5,16,45,694.5,107.0,3.75,33.0,482.0,807.87,601.12
2016,8,5,17,0,668.0,102.0,3.8,33.0,430.0,762.95,572.76
2016,8,5,17,15,631.5,96.0,3.7,32.5,376.0,706.83,536.46
2016,8,5,17,30,595.0,90.0,3.6,32.0,322.0,650.52,499.04
2016,8,5,17,45,549.0,82.0,3.5,32.0,269.5,584.16,452.01
2016,8,5,18,0,503.0,74.0,3.4,32.0,217.0,519.08,404.25
2016,8,5,18,15,429.5,64.0,3.15,31.5,166.5,432.98,338.43
2016,8,5,18,30,356.0,54.0,2.9,31.0,116.0,348.58,270.72
2016,8,5,18,45,252.5,39.0,2.65,30.5,75.5,248.95,187.96
2016,8,5,19,0,149.0,24.0,2.4,30.0,35.0,149.6,77.77
2016,8,5,19,15,74.5,12.0,2.35,29.5,17.5,52.54,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,120.5,19.0,2.45,25.0,32.5,14.91,0.49
2016,8,6,6,30,241.0,38.0,2.6,25.0,65.0,29.53,18.55
2016,8,6,6,45,336.0,49.5,2.8,25.5,111.0,37.87,26.39
2016,8,6,7,0,431.0,61.0,3.0,26.0,157.0,46.86,34.37
2016,8,6,7,15,493.0,69.5,3.05,26.5,208.5,51.64,38.53
2016,8,6,7,30,555.0,78.0,3.1,27.0,260.0,56.21,42.33
2016,8,6,7,45,602.0,83.0,3.15,27.5,314.5,57.82,43.49
2016,8,6,8,0,649.0,88.0,3.2,28.0,369.0,59.39,44.56
2016,8,6,8,15,680.0,93.0,3.15,28.5,422.0,60.74,45.41
2016,8,6,8,30,711.0,98.0,3.1,29.0,475.0,61.96,46.13
2016,8,6,8,45,736.5,100.5,3.1,30.0,526.5,70.59,52.86
2016,8,6,9,0,762.0,103.0,3.1,31.0,578.0,118.59,62.76
2016,8,6,9,15,779.0,106.0,3.05,31.5,625.0,169.04,93.35
2016,8,6,9,30,796.0,109.0,3.0,32.0,672.0,221.49,132.55
2016,8,6,9,45,810.0,111.5,3.0,32.5,714.0,274.66,175.62
2016,8,6,10,0,824.0,114.0,3.0,33.0,756.0,336.24,225.75
2016,8,6,10,15,833.5,116.0,3.0,33.5,792.5,388.91,269.09
2016,8,6,10,30,843.0,118.0,3.0,34.0,829.0,441.79,311.64
2016,8,6,10,45,849.5,120.0,3.0,34.5,858.5,493.28,351.98
2016,8,6,11,0,856.0,122.0,3.0,35.0,888.0,544.24,390.66
2016,8,6,11,15,861.0,123.0,3.0,35.5,910.5,592.87,426.5
2016,8,6,11,30,866.0,124.0,3.0,36.0,933.0,640.44,460.48
2016,8,6,11,45,869.0,124.5,3.05,36.5,947.5,685.04,491.65
2016,8,6,12,0,872.0,125.0,3.1,37.0,962.0,728.05,520.96
2016,8,6,12,15,873.5,125.5,3.1,37.0,968.0,768.22,547.68
2016,8,6,12,30,875.0,126.0,3.1,37.0,974.0,806.41,572.26
2016,8,6,12,45,872.5,127.0,3.15,37.0,972.0,839.62,593.76
2016,8,6,13,0,870.0,128.0,3.2,37.0,970.0,870.29,613.62
2016,8,6,13,15,868.0,127.5,3.2,37.0,959.5,897.36,630.89
2016,8,6,13,30,866.0,127.0,3.2,37.0,949.0,921.53,646.34
2016,8,6,13,45,860.0,127.5,3.25,37.0,930.5,939.85,658.51
2016,8,6,14,0,854.0,128.0,3.3,37.0,912.0,954.92,668.76
2016,8,6,14,15,848.0,126.5,3.25,37.0,886.5,964.69,675.17
2016,8,6,14,30,842.0,125.0,3.2,37.0,861.0,971.08,679.6
2016,8,6,14,45,831.0,124.5,3.2,37.0,828.0,970.16,679.96
2016,8,6,15,0,820.0,124.0,3.2,37.0,795.0,965.9,678.43
2016,8,6,15,15,809.0,122.0,3.15,37.0,756.0,967.82,680.62
2016,8,6,15,30,798.0,120.0,3.1,37.0,717.0,955.58,673.98
2016,8,6,15,45,782.5,117.0,3.1,37.0,672.5,934.58,662.36
2016,8,6,16,0,767.0,114.0,3.1,37.0,628.0,910.66,648.97
2016,8,6,16,15,747.0,110.5,3.05,36.5,579.5,879.07,631.62
2016,8,6,16,30,727.0,107.0,3.0,36.0,531.0,845.11,612.6
2016,8,6,16,45,701.5,102.0,3.0,36.0,479.0,807.35,589.87
2016,8,6,17,0,676.0,97.0,3.0,36.0,427.0,763.14,562.46
2016,8,6,17,15,640.0,91.5,2.9,35.5,373.5,707.88,527.55
2016,8,6,17,30,604.0,86.0,2.8,35.0,320.0,652.43,491.55
2016,8,6,17,45,554.5,78.5,2.7,34.5,267.0,583.6,444.66
2016,8,6,18,0,505.0,71.0,2.6,34.0,214.0,516.36,396.98
2016,8,6,18,15,430.5,61.5,2.3,33.0,164.0,430.23,332.63
2016,8,6,18,30,356.0,52.0,2.0,32.0,114.0,345.33,265.73
2016,8,6,18,45,244.5,38.0,1.75,31.5,73.0,242.23,180.85
2016,8,6,19,0,133.0,24.0,1.5,31.0,32.0,138.97,64.3
2016,8,6,19,15,66.5,12.0,1.55,30.5,16.0,47.97,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,99.5,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,199.0,40.0,2.9,26.0,62.0,31.05,19.62
2016,8,7,6,45,307.0,52.0,3.1,26.5,108.5,39.73,27.8
2016,8,7,7,0,415.0,64.0,3.3,27.0,155.0,49.53,36.46
2016,8,7,7,15,478.5,73.0,3.3,27.5,207.0,54.58,40.85
2016,8,7,7,30,542.0,82.0,3.3,28.0,259.0,59.42,44.86
2016,8,7,7,45,596.0,86.0,3.35,29.0,314.0,60.13,45.15
2016,8,7,8,0,650.0,90.0,3.4,30.0,369.0,60.91,45.44
2016,8,7,8,15,680.5,95.0,3.3,30.5,422.5,62.19,46.21
2016,8,7,8,30,711.0,100.0,3.2,31.0,476.0,63.34,46.87
2016,8,7,8,45,738.5,102.0,3.15,31.5,528.0,70.38,52.35
2016,8,7,9,0,766.0,104.0,3.1,32.0,580.0,118.32,62.52
2016,8,7,9,15,783.0,107.0,2.95,32.5,627.0,169.04,92.85
2016,8,7,9,30,800.0,110.0,2.8,33.0,674.0,221.78,131.92
2016,8,7,9,45,814.5,111.5,2.7,34.0,716.5,274.64,174.09
2016,8,7,10,0,829.0,113.0,2.6,35.0,759.0,335.97,223.09
2016,8,7,10,15,838.5,115.0,2.55,35.0,795.5,388.97,266.7
2016,8,7,10,30,848.0,117.0,2.5,35.0,832.0,442.18,309.62
2016,8,7,10,45,856.0,118.0,2.45,35.5,861.5,493.93,349.68
2016,8,7,11,0,864.0,119.0,2.4,36.0,891.0,545.29,388.1
2016,8,7,11,15,869.0,120.0,2.45,36.5,913.5,594.35,423.97
2016,8,7,11,30,874.0,121.0,2.5,37.0,936.0,642.32,458.02
2016,8,7,11,45,879.0,120.0,2.55,37.5,950.5,687.43,489.23
2016,8,7,12,0,884.0,119.0,2.6,38.0,965.0,731.07,518.65
2016,8,7,12,15,885.0,119.5,2.65,38.0,971.5,771.3,545.16
2016,8,7,12,30,886.0,120.0,2.7,38.0,978.0,809.48,569.68
2016,8,7,12,45,886.0,119.5,2.8,38.0,976.0,843.75,591.93
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,875.55,612.61
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.5,902.44,629.89
2016,8,7,13,30,881.0,118.0,3.0,38.0,953.0,926.35,645.37
2016,8,7,13,45,877.5,116.5,3.1,38.5,935.0,945.23,656.77
2016,8,7,14,0,874.0,115.0,3.2,39.0,917.0,960.81,666.19
2016,8,7,14,15,868.0,114.0,3.2,39.0,891.0,971.09,673.17
2016,8,7,14,30,862.0,113.0,3.2,39.0,865.0,977.93,678.19
2016,8,7,14,45,846.0,116.0,3.25,39.0,830.5,975.65,678.06
2016,8,7,15,0,830.0,119.0,3.3,39.0,796.0,970.04,676.07
2016,8,7,15,15,819.0,116.5,3.3,38.5,757.0,960.26,672.69
2016,8,7,15,30,808.0,114.0,3.3,38.0,718.0,958.03,674.24
2016,8,7,15,45,793.0,111.5,3.3,38.0,673.5,937.95,663.14
2016,8,7,16,0,778.0,109.0,3.3,38.0,629.0,914.94,650.36
2016,8,7,16,15,758.5,105.5,3.3,37.5,580.0,883.63,633.54
2016,8,7,16,30,739.0,102.0,3.3,37.0,531.0,849.91,615.01
2016,8,7,16,45,712.0,98.0,3.3,37.0,479.0,806.45,588.47
2016,8,7,17,0,685.0,94.0,3.3,37.0,427.0,766.72,564.09
2016,8,7,17,15,650.0,88.5,3.2,36.5,373.0,712.08,529.63
2016,8,7,17,30,615.0,83.0,3.1,36.0,319.0,657.19,494.08
2016,8,7,17,45,564.0,76.0,3.05,35.5,265.5,587.47,446.75
2016,8,7,18,0,513.0,69.0,3.0,35.0,212.0,519.44,398.61
2016,8,7,18,15,438.5,59.5,2.7,34.0,162.0,433.14,334.25
2016,8,7,18,30,364.0,50.0,2.4,33.0,112.0,351.46,269.6
2016,8,7,18,45,250.5,36.0,2.1,32.5,71.5,242.84,180.3
2016,8,7,19,0,137.0,22.0,1.8,32.0,31.0,136.69,54.13
2016,8,7,19,15,68.5,11.0,1.85,31.5,15.5,48.06,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,74.5,20.5,2.7,25.5,29.0,16.73,0.0
2016,8,8,6,30,149.0,41.0,2.8,26.0,58.0,32.61,20.81
2016,8,8,6,45,251.5,56.0,2.95,26.5,103.0,42.67,30.24
2016,8,8,7,0,354.0,71.0,3.1,27.0,148.0,53.22,39.57
2016,8,8,7,15,419.0,82.0,3.1,27.5,199.5,60.3,45.69
2016,8,8,7,30,484.0,93.0,3.1,28.0,251.0,67.11,51.34
2016,8,8,7,45,542.5,98.0,3.1,28.5,306.0,69.17,52.84
2016,8,8,8,0,601.0,103.0,3.1,29.0,361.0,70.18,53.38
2016,8,8,8,15,634.0,109.0,3.05,29.5,414.0,71.69,54.31
2016,8,8,8,30,667.0,115.0,3.0,30.0,467.0,73.06,55.1
2016,8,8,8,45,696.0,117.5,2.95,31.0,518.5,71.93,53.73
2016,8,8,9,0,725.0,120.0,2.9,32.0,570.0,118.25,64.09
2016,8,8,9,15,743.5,124.0,2.85,32.5,617.0,175.13,99.14
2016,8,8,9,30,762.0,128.0,2.8,33.0,664.0,226.7,137.01
2016,8,8,9,45,777.0,130.5,2.8,34.0,706.0,278.37,177.97
2016,8,8,10,0,792.0,133.0,2.8,35.0,748.0,331.47,220.79
2016,8,8,10,15,802.0,135.0,2.8,35.0,784.5,383.63,263.72
2016,8,8,10,30,812.0,137.0,2.8,35.0,821.0,436.22,306.2
2016,8,8,10,45,820.0,139.0,2.8,35.5,850.5,488.1,346.44
2016,8,8,11,0,828.0,141.0,2.8,36.0,880.0,542.27,386.93
2016,8,8,11,15,626.5,268.5,2.85,36.5,836.0,568.51,405.31
2016,8,8,11,30,425.0,396.0,2.9,37.0,792.0,583.62,413.79
2016,8,8,11,45,639.5,267.0,2.95,37.5,873.5,648.32,461.15
2016,8,8,12,0,854.0,138.0,3.0,38.0,955.0,724.51,515.89
2016,8,8,12,15,855.5,138.5,3.0,38.0,961.0,764.22,542.4
2016,8,8,12,30,857.0,139.0,3.0,38.0,967.0,802.01,566.61
2016,8,8,12,45,854.0,140.5,3.05,38.0,964.5,834.88,587.8
2016,8,8,13,0,851.0,142.0,3.1,38.0,962.0,865.26,607.39
2016,8,8,13,15,848.5,141.5,3.1,38.0,951.5,891.66,624.15
2016,8,8,13,30,846.0,141.0,3.1,38.0,941.0,915.18,639.14
2016,8,8,13,45,838.0,142.0,3.1,38.0,922.0,931.95,649.96
2016,8,8,14,0,830.0,143.0,3.1,38.0,903.0,945.46,658.87
2016,8,8,14,15,823.0,141.5,3.1,38.0,877.0,954.22,664.95
2016,8,8,14,30,816.0,140.0,3.1,38.0,851.0,970.83,676.1
2016,8,8,14,45,803.0,140.0,3.1,38.0,817.0,968.86,675.73
2016,8,8,15,0,790.0,140.0,3.1,38.0,783.0,963.5,673.54
2016,8,8,15,15,778.0,137.5,3.1,37.5,744.0,953.11,669.75
2016,8,8,15,30,766.0,135.0,3.1,37.0,705.0,939.52,664.08
2016,8,8,15,45,747.5,132.5,3.15,37.0,660.5,916.41,651.37
2016,8,8,16,0,729.0,130.0,3.2,37.0,616.0,896.46,640.77
2016,8,8,16,15,707.5,125.5,3.15,36.5,567.0,863.07,622.08
2016,8,8,16,30,686.0,121.0,3.1,36.0,518.0,827.5,601.84
2016,8,8,16,45,656.5,116.0,3.1,36.0,466.0,781.97,573.69
2016,8,8,17,0,627.0,111.0,3.1,36.0,414.0,735.19,544.26
2016,8,8,17,15,588.5,104.5,3.0,35.5,361.0,677.74,507.43
2016,8,8,17,30,550.0,98.0,2.9,35.0,308.0,620.25,469.51
2016,8,8,17,45,498.5,88.5,2.8,34.5,255.5,548.97,420.24
2016,8,8,18,0,447.0,79.0,2.7,34.0,203.0,473.95,366.04
2016,8,8,18,15,369.5,67.5,2.5,33.5,154.0,387.41,299.63
2016,8,8,18,30,292.0,56.0,2.3,33.0,105.0,306.9,235.08
2016,8,8,18,45,188.0,39.0,2.15,33.0,66.0,207.89,152.81
2016,8,8,19,0,84.0,22.0,2.0,33.0,27.0,93.07,27.22
2016,8,8,19,15,42.0,11.0,2.1,32.5,13.5,33.27,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,101.0,19.0,2.85,25.5,29.5,14.94,0.0
2016,8,9,6,30,202.0,38.0,3.0,26.0,59.0,29.54,18.24
2016,8,9,6,45,307.5,50.0,3.2,26.5,105.0,38.26,26.52
2016,8,9,7,0,413.0,62.0,3.4,27.0,151.0,47.96,35.12
2016,8,9,7,15,477.0,71.0,3.4,27.5,203.0,53.08,39.58
2016,8,9,7,30,541.0,80.0,3.4,28.0,255.0,57.99,43.66
2016,8,9,7,45,594.5,84.5,3.4,29.0,310.5,59.14,44.33
2016,8,9,8,0,648.0,89.0,3.4,30.0,366.0,60.33,44.97
2016,8,9,8,15,679.0,94.0,3.35,30.5,419.5,61.64,45.77
2016,8,9,8,30,710.0,99.0,3.3,31.0,473.0,62.83,46.46
2016,8,9,8,45,739.0,100.5,3.25,31.5,525.0,68.46,50.79
2016,8,9,9,0,768.0,102.0,3.2,32.0,577.0,114.52,60.31
2016,8,9,9,15,785.0,105.0,3.15,32.5,624.5,165.44,90.23
2016,8,9,9,30,802.0,108.0,3.1,33.0,672.0,218.38,129.27
2016,8,9,9,45,817.5,109.0,3.05,33.5,715.0,279.27,177.71
2016,8,9,10,0,833.0,110.0,3.0,34.0,758.0,332.92,221.79
2016,8,9,10,15,843.0,112.0,2.95,34.5,794.0,386.4,265.63
2016,8,9,10,30,853.0,114.0,2.9,35.0,830.0,440.13,308.64
2016,8,9,10,45,862.0,114.5,2.9,35.5,860.5,492.32,349.41
2016,8,9,11,0,871.0,115.0,2.9,36.0,891.0,544.19,388.65
2016,8,9,11,15,876.0,116.0,2.95,36.0,913.5,593.67,426.0
2016,8,9,11,30,881.0,117.0,3.0,36.0,936.0,642.03,461.62
2016,8,9,11,45,890.0,113.0,3.1,36.5,952.0,687.74,493.9
2016,8,9,12,0,899.0,109.0,3.2,37.0,968.0,732.18,524.56
2016,8,9,12,15,900.5,109.5,3.3,37.0,974.5,773.33,552.02
2016,8,9,12,30,902.0,110.0,3.4,37.0,981.0,812.39,577.69
2016,8,9,12,45,902.5,109.0,3.5,37.5,979.0,847.05,599.19
2016,8,9,13,0,903.0,108.0,3.6,38.0,977.0,879.15,618.95
2016,8,9,13,15,901.0,107.5,3.65,38.0,967.0,906.75,636.85
2016,8,9,13,30,899.0,107.0,3.7,38.0,957.0,931.31,652.87
2016,8,9,13,45,895.5,106.0,3.8,38.5,938.5,950.81,664.67
2016,8,9,14,0,892.0,105.0,3.9,39.0,920.0,966.96,674.45
2016,8,9,14,15,886.5,104.0,3.95,39.0,894.0,977.75,682.13
2016,8,9,14,30,881.0,103.0,4.0,39.0,868.0,985.06,687.8
2016,8,9,14,45,873.5,101.0,4.05,39.0,835.5,985.81,689.53
2016,8,9,15,0,866.0,99.0,4.1,39.0,803.0,983.05,689.24
2016,8,9,15,15,856.0,97.5,4.1,38.5,763.5,974.92,686.89
2016,8,9,15,30,846.0,96.0,4.1,38.0,724.0,963.47,682.58
2016,8,9,15,45,832.0,93.5,4.15,38.0,679.0,943.71,671.89
2016,8,9,16,0,818.0,91.0,4.2,38.0,634.0,920.96,659.35
2016,8,9,16,15,800.0,88.0,4.15,37.5,585.0,900.77,649.41
2016,8,9,16,30,782.0,85.0,4.1,37.0,536.0,868.2,631.22
2016,8,9,16,45,756.5,82.0,4.1,37.0,483.0,826.41,605.62
2016,8,9,17,0,731.0,79.0,4.1,37.0,430.0,782.97,578.56
2016,8,9,17,15,697.5,74.5,4.0,36.5,376.0,729.27,544.64
2016,8,9,17,30,664.0,70.0,3.9,36.0,322.0,679.47,512.52
2016,8,9,17,45,613.0,65.0,3.8,35.5,267.5,610.94,465.68
2016,8,9,18,0,562.0,60.0,3.7,35.0,213.0,544.16,418.11
2016,8,9,18,15,487.0,51.5,3.35,34.0,162.5,457.25,353.29
2016,8,9,18,30,412.0,43.0,3.0,33.0,112.0,375.28,288.09
2016,8,9,18,45,290.0,31.5,2.65,32.5,70.5,265.19,195.8
2016,8,9,19,0,168.0,20.0,2.3,32.0,29.0,151.17,31.42
2016,8,9,19,15,84.0,10.0,2.25,31.5,14.5,55.5,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,101.5,18.5,2.5,25.5,29.5,14.56,0.0
2016,8,10,6,30,203.0,37.0,2.7,26.0,59.0,28.78,17.55
2016,8,10,6,45,304.0,50.0,2.9,26.5,104.5,38.28,26.52
2016,8,10,7,0,405.0,63.0,3.1,27.0,150.0,47.5,34.71
2016,8,10,7,15,469.5,72.5,3.15,27.5,202.0,54.41,40.7
2016,8,10,7,30,534.0,82.0,3.2,28.0,254.0,59.66,45.06
2016,8,10,7,45,586.5,87.0,3.3,28.5,309.0,61.08,46.06
2016,8,10,8,0,639.0,92.0,3.4,29.0,364.0,62.51,47.0
2016,8,10,8,15,670.5,97.0,3.4,29.5,417.5,63.72,47.71
2016,8,10,8,30,702.0,102.0,3.4,30.0,471.0,64.81,48.31
2016,8,10,8,45,728.5,105.0,3.45,30.5,522.5,71.64,53.63
2016,8,10,9,0,755.0,108.0,3.5,31.0,574.0,116.69,63.06
2016,8,10,9,15,772.0,111.0,3.45,31.5,621.0,166.93,92.39
2016,8,10,9,30,789.0,114.0,3.4,32.0,668.0,219.19,130.95
2016,8,10,9,45,803.5,116.0,3.35,33.0,710.0,271.96,173.17
2016,8,10,10,0,818.0,118.0,3.3,34.0,752.0,326.05,217.3
2016,8,10,10,15,828.0,120.0,3.25,34.5,788.5,385.89,265.73
2016,8,10,10,30,838.0,122.0,3.2,35.0,825.0,438.94,308.27
2016,8,10,10,45,846.0,122.5,3.2,35.5,854.5,490.01,348.33
2016,8,10,11,0,854.0,123.0,3.2,36.0,884.0,540.68,386.83
2016,8,10,11,15,859.0,124.5,3.2,36.0,906.0,589.82,423.92
2016,8,10,11,30,864.0,126.0,3.2,36.0,928.0,637.91,459.28
2016,8,10,11,45,868.5,125.5,3.2,36.5,943.0,682.84,490.66
2016,8,10,12,0,873.0,125.0,3.2,37.0,958.0,726.28,520.2
2016,8,10,12,15,874.0,125.5,3.25,37.0,964.0,766.27,547.22
2016,8,10,12,30,875.0,126.0,3.3,37.0,970.0,804.22,571.97
2016,8,10,12,45,874.5,125.5,3.4,37.5,968.0,837.88,592.86
2016,8,10,13,0,874.0,125.0,3.5,38.0,966.0,869.03,612.05
2016,8,10,13,15,872.0,124.5,3.55,38.0,955.5,896.17,629.68
2016,8,10,13,30,870.0,124.0,3.6,38.0,945.0,920.38,645.5
2016,8,10,13,45,866.5,123.0,3.65,38.5,926.5,939.62,656.88
2016,8,10,14,0,863.0,122.0,3.7,39.0,908.0,955.61,666.3
2016,8,10,14,15,856.5,120.5,3.7,39.0,882.5,964.86,672.72
2016,8,10,14,30,850.0,119.0,3.7,39.0,857.0,970.66,677.16
