Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,14,45,842.5,117.0,3.75,39.0,824.0,971.53,678.96
2016,8,10,15,0,835.0,115.0,3.8,39.0,791.0,968.98,678.81
2016,8,10,15,15,823.5,112.5,3.8,38.5,751.5,958.54,674.97
2016,8,10,15,30,812.0,110.0,3.8,38.0,712.0,955.41,675.96
2016,8,10,15,45,797.5,107.0,3.85,38.0,667.5,935.08,664.88
2016,8,10,16,0,783.0,104.0,3.9,38.0,623.0,911.79,652.04
2016,8,10,16,15,763.5,100.5,3.9,37.5,573.5,880.28,634.9
2016,8,10,16,30,744.0,97.0,3.9,37.0,524.0,846.38,616.02
2016,8,10,16,45,717.5,93.0,3.9,37.0,472.0,803.22,589.38
2016,8,10,17,0,691.0,89.0,3.9,37.0,420.0,763.31,564.6
2016,8,10,17,15,655.0,84.0,3.8,36.5,366.0,708.27,529.56
2016,8,10,17,30,619.0,79.0,3.7,36.0,312.0,653.08,493.42
2016,8,10,17,45,567.0,72.5,3.65,35.5,258.5,583.19,445.44
2016,8,10,18,0,515.0,66.0,3.6,35.0,205.0,515.09,396.64
2016,8,10,18,15,437.0,56.5,3.35,34.5,155.0,426.45,329.27
2016,8,10,18,30,359.0,47.0,3.1,34.0,105.0,342.84,262.01
2016,8,10,18,45,237.5,33.5,2.9,33.5,65.5,230.78,168.55
2016,8,10,19,0,116.0,20.0,2.7,33.0,26.0,117.56,6.26
2016,8,10,19,15,58.0,10.0,2.75,32.5,13.0,41.04,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.5,16.5,2.9,26.5,16.5,14.45,0.0
2016,8,11,6,30,1.0,33.0,3.0,27.0,33.0,28.37,17.03
2016,8,11,6,45,25.5,55.0,3.2,27.5,60.5,45.53,32.4
2016,8,11,7,0,50.0,77.0,3.4,28.0,88.0,62.65,47.28
2016,8,11,7,15,64.5,100.5,3.45,28.5,118.5,80.41,62.38
2016,8,11,7,30,79.0,124.0,3.5,29.0,149.0,97.82,76.82
2016,8,11,7,45,180.5,143.0,3.55,29.5,215.5,108.03,84.96
2016,8,11,8,0,282.0,162.0,3.6,30.0,282.0,115.05,90.27
2016,8,11,8,15,351.0,173.5,3.55,30.5,343.0,121.89,95.33
2016,8,11,8,30,420.0,185.0,3.5,31.0,404.0,119.32,92.66
2016,8,11,8,45,594.0,142.0,3.45,32.0,488.0,87.65,66.28
2016,8,11,9,0,768.0,99.0,3.4,33.0,572.0,109.92,57.3
2016,8,11,9,15,785.0,102.0,3.3,33.5,619.0,160.92,86.62
2016,8,11,9,30,802.0,105.0,3.2,34.0,666.0,213.93,125.33
2016,8,11,9,45,814.5,107.5,3.1,34.5,708.0,275.31,173.98
2016,8,11,10,0,827.0,110.0,3.0,35.0,750.0,329.05,217.99
2016,8,11,10,15,837.0,111.5,2.95,35.5,786.5,381.95,261.25
2016,8,11,10,30,847.0,113.0,2.9,36.0,823.0,435.08,303.72
2016,8,11,10,45,852.5,115.5,2.85,36.5,852.0,486.92,344.05
2016,8,11,11,0,858.0,118.0,2.8,37.0,881.0,538.13,382.55
2016,8,11,11,15,628.5,260.0,2.85,37.5,826.5,561.52,398.95
2016,8,11,11,30,399.0,402.0,2.9,38.0,772.0,575.87,406.58
2016,8,11,11,45,629.5,266.5,2.95,38.5,861.0,640.01,453.66
2016,8,11,12,0,860.0,131.0,3.0,39.0,950.0,721.33,511.86
2016,8,11,12,15,652.0,277.0,3.1,39.0,901.0,733.97,516.65
2016,8,11,12,30,444.0,423.0,3.2,39.0,852.0,730.27,510.16
2016,8,11,12,45,421.0,422.5,3.3,39.0,828.0,737.37,515.4
2016,8,11,13,0,398.0,422.0,3.4,39.0,804.0,737.81,516.21
2016,8,11,13,15,621.5,280.0,3.5,39.0,869.0,831.77,584.14
2016,8,11,13,30,845.0,138.0,3.6,39.0,934.0,910.03,636.74
2016,8,11,13,45,835.0,140.5,3.7,39.0,914.0,926.24,647.46
2016,8,11,14,0,825.0,143.0,3.8,39.0,894.0,939.17,656.65
2016,8,11,14,15,818.5,141.0,3.85,39.0,868.0,947.81,663.01
2016,8,11,14,30,812.0,139.0,3.9,39.0,842.0,964.18,674.43
2016,8,11,14,45,800.0,138.5,3.95,39.0,808.5,962.57,674.59
2016,8,11,15,0,788.0,138.0,4.0,39.0,775.0,957.58,672.87
2016,8,11,15,15,775.5,135.5,4.0,38.5,736.0,946.6,668.63
2016,8,11,15,30,763.0,133.0,4.0,38.0,697.0,932.42,662.48
2016,8,11,15,45,748.0,129.0,4.0,38.0,652.5,911.01,650.37
2016,8,11,16,0,733.0,125.0,4.0,38.0,608.0,886.72,636.47
2016,8,11,16,15,712.0,120.5,3.95,37.5,559.5,859.22,621.52
2016,8,11,16,30,691.0,116.0,3.9,37.0,511.0,823.95,601.28
2016,8,11,16,45,667.5,109.5,3.85,37.0,460.0,781.94,575.02
2016,8,11,17,0,644.0,103.0,3.8,37.0,409.0,738.39,547.36
2016,8,11,17,15,606.0,96.5,3.65,36.5,355.5,680.97,510.22
2016,8,11,17,30,568.0,90.0,3.5,36.0,302.0,623.51,472.03
2016,8,11,17,45,518.0,81.0,3.4,35.5,249.5,553.65,423.58
2016,8,11,18,0,468.0,72.0,3.3,35.0,197.0,485.46,374.28
2016,8,11,18,15,389.5,61.0,2.95,34.5,148.5,391.54,302.07
2016,8,11,18,30,311.0,50.0,2.6,34.0,100.0,310.52,236.59
2016,8,11,18,45,200.0,34.5,2.3,33.5,61.5,208.91,150.84
2016,8,11,19,0,89.0,19.0,2.0,33.0,23.0,98.73,0.0
2016,8,11,19,15,44.5,9.5,2.05,33.0,11.5,33.07,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,68.0,19.5,3.05,25.5,26.0,15.88,0.0
2016,8,12,6,30,136.0,39.0,3.2,26.0,52.0,31.04,19.14
2016,8,12,6,45,239.0,54.0,3.35,26.5,96.5,41.25,28.95
2016,8,12,7,0,342.0,69.0,3.5,27.0,141.0,51.85,38.36
2016,8,12,7,15,409.0,80.0,3.55,27.5,192.0,58.98,44.56
2016,8,12,7,30,476.0,91.0,3.6,28.0,243.0,65.84,50.28
2016,8,12,7,45,533.5,96.5,3.65,29.0,297.5,68.34,52.06
2016,8,12,8,0,591.0,102.0,3.7,30.0,352.0,69.75,52.83
2016,8,12,8,15,624.5,108.0,3.65,30.5,405.0,71.28,53.77
2016,8,12,8,30,658.0,114.0,3.6,31.0,458.0,72.67,54.58
2016,8,12,8,45,687.5,117.0,3.6,32.0,509.5,71.9,53.5
2016,8,12,9,0,717.0,120.0,3.6,33.0,561.0,112.96,61.54
2016,8,12,9,15,735.5,124.0,3.4,33.5,607.5,169.64,95.32
2016,8,12,9,30,754.0,128.0,3.2,34.0,654.0,220.91,132.36
2016,8,12,9,45,768.0,131.0,3.05,35.0,696.0,272.43,172.9
2016,8,12,10,0,782.0,134.0,2.9,36.0,738.0,325.29,215.31
2016,8,12,10,15,613.5,233.5,2.7,36.5,721.5,381.28,262.94
2016,8,12,10,30,445.0,333.0,2.5,37.0,705.0,426.28,298.93
2016,8,12,10,45,628.5,239.5,2.35,37.5,786.0,469.3,329.74
2016,8,12,11,0,812.0,146.0,2.2,38.0,867.0,532.32,375.18
2016,8,12,11,15,817.5,147.5,2.15,38.0,889.0,581.21,410.9
2016,8,12,11,30,823.0,149.0,2.1,38.0,911.0,629.25,445.06
2016,8,12,11,45,800.5,167.5,2.05,38.5,918.5,671.82,473.23
2016,8,12,12,0,778.0,186.0,2.0,39.0,926.0,711.11,498.27
2016,8,12,12,15,779.5,186.5,2.05,39.0,932.0,749.95,524.53
2016,8,12,12,30,781.0,187.0,2.1,39.0,938.0,787.07,549.28
2016,8,12,12,45,775.0,190.5,2.15,39.5,934.5,818.77,568.45
2016,8,12,13,0,769.0,194.0,2.2,40.0,931.0,847.96,585.74
2016,8,12,13,15,515.5,330.5,2.2,40.0,822.0,784.47,541.07
2016,8,12,13,30,262.0,467.0,2.2,40.0,713.0,696.12,478.95
2016,8,12,13,45,504.0,330.5,2.25,40.0,792.5,815.32,562.95
2016,8,12,14,0,746.0,194.0,2.3,40.0,872.0,924.29,635.35
2016,8,12,14,15,738.0,191.5,2.25,39.5,846.0,938.27,644.58
2016,8,12,14,30,730.0,189.0,2.2,39.0,820.0,942.1,648.53
2016,8,12,14,45,704.0,195.5,2.2,39.0,784.0,934.53,644.82
2016,8,12,15,0,678.0,202.0,2.2,39.0,748.0,923.7,639.32
2016,8,12,15,15,663.0,197.5,2.15,39.0,709.5,908.93,631.06
2016,8,12,15,30,648.0,193.0,2.1,39.0,671.0,891.19,621.08
2016,8,12,15,45,631.5,186.0,2.1,39.0,627.5,866.43,607.24
2016,8,12,16,0,615.0,179.0,2.1,39.0,584.0,839.05,591.76
2016,8,12,16,15,590.5,172.5,2.05,38.5,536.0,802.07,570.87
2016,8,12,16,30,566.0,166.0,2.0,38.0,488.0,755.77,543.65
2016,8,12,16,45,534.0,157.5,1.95,38.0,437.0,707.04,513.27
2016,8,12,17,0,502.0,149.0,1.9,38.0,386.0,657.73,481.68
2016,8,12,17,15,460.0,138.0,1.8,37.5,334.0,596.45,441.61
2016,8,12,17,30,418.0,127.0,1.7,37.0,282.0,536.04,400.94
2016,8,12,17,45,365.0,112.5,1.6,36.5,231.5,463.73,350.19
2016,8,12,18,0,312.0,98.0,1.5,36.0,181.0,394.11,299.36
2016,8,12,18,15,240.5,79.5,1.35,35.0,134.5,295.3,225.08
2016,8,12,18,30,169.0,61.0,1.2,34.0,88.0,217.29,163.39
2016,8,12,18,45,84.5,39.0,1.05,33.5,52.5,130.25,90.96
2016,8,12,19,0,0.0,17.0,0.9,33.0,17.0,16.6,0.0
2016,8,12,19,15,0.0,8.5,0.9,32.5,8.5,7.73,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,23.5,18.0,1.45,26.0,20.5,15.15,0.0
2016,8,13,6,30,47.0,36.0,1.4,26.0,41.0,29.51,17.83
2016,8,13,6,45,133.0,59.0,1.35,26.0,84.5,45.96,32.94
2016,8,13,7,0,219.0,82.0,1.3,26.0,128.0,62.74,47.72
2016,8,13,7,15,109.5,86.5,1.3,26.0,109.5,68.72,53.08
2016,8,13,7,30,0.0,91.0,1.3,26.0,91.0,77.59,60.63
2016,8,13,7,45,0.0,108.0,1.3,26.0,108.0,91.6,72.29
2016,8,13,8,0,0.0,125.0,1.3,26.0,125.0,105.49,83.63
2016,8,13,8,15,27.0,168.5,1.25,26.0,182.5,131.2,104.54
2016,8,13,8,30,54.0,212.0,1.2,26.0,240.0,159.31,127.02
2016,8,13,8,45,50.5,231.5,1.15,26.5,260.0,172.29,136.66
2016,8,13,9,0,47.0,251.0,1.1,27.0,280.0,191.1,142.86
2016,8,13,9,15,117.5,288.5,1.05,27.0,368.5,219.63,160.43
2016,8,13,9,30,188.0,326.0,1.0,27.0,457.0,267.9,192.92
2016,8,13,9,45,241.0,339.5,0.95,27.5,518.5,306.36,219.1
2016,8,13,10,0,294.0,353.0,0.9,28.0,580.0,340.55,242.97
2016,8,13,10,15,236.0,382.0,0.9,28.0,570.5,372.89,268.81
2016,8,13,10,30,178.0,411.0,0.9,28.0,561.0,388.99,281.94
2016,8,13,10,45,176.5,427.5,0.95,28.5,580.0,416.53,301.59
2016,8,13,11,0,175.0,444.0,1.0,29.0,599.0,444.12,320.83
2016,8,13,11,15,180.0,456.5,1.05,29.0,619.5,472.48,340.99
2016,8,13,11,30,185.0,469.0,1.1,29.0,640.0,501.45,361.36
2016,8,13,11,45,166.0,476.5,1.15,29.0,632.0,511.27,368.21
2016,8,13,12,0,147.0,484.0,1.2,29.0,624.0,519.32,373.8
2016,8,13,12,15,164.5,488.0,1.2,29.0,645.5,550.03,395.13
2016,8,13,12,30,182.0,492.0,1.2,29.0,667.0,581.93,416.95
2016,8,13,12,45,181.5,491.0,1.25,29.0,665.0,595.63,426.48
2016,8,13,13,0,181.0,490.0,1.3,29.0,663.0,608.64,435.69
2016,8,13,13,15,97.0,366.5,1.3,29.0,459.0,432.67,314.79
2016,8,13,13,30,13.0,243.0,1.3,29.0,255.0,230.65,169.18
2016,8,13,13,45,13.5,252.0,1.3,29.0,264.0,240.4,177.25
2016,8,13,14,0,14.0,261.0,1.3,29.0,273.0,250.3,184.66
2016,8,13,14,15,28.5,316.0,1.3,29.0,341.0,330.54,243.6
2016,8,13,14,30,43.0,371.0,1.3,29.0,409.0,404.61,296.63
2016,8,13,14,45,21.5,227.0,1.3,29.0,246.0,239.5,177.25
2016,8,13,15,0,0.0,83.0,1.3,29.0,83.0,73.75,51.96
2016,8,13,15,15,0.0,57.0,1.3,28.5,57.0,50.56,34.27
2016,8,13,15,30,0.0,31.0,1.3,28.0,31.0,27.44,16.19
2016,8,13,15,45,17.0,145.0,1.3,28.0,156.5,156.7,118.07
2016,8,13,16,0,34.0,259.0,1.3,28.0,282.0,298.96,225.79
2016,8,13,16,15,17.0,183.0,1.3,27.5,194.5,187.03,141.47
2016,8,13,16,30,0.0,107.0,1.3,27.0,107.0,95.92,70.94
2016,8,13,16,45,0.0,106.0,1.3,27.0,106.0,95.43,70.98
2016,8,13,17,0,0.0,105.0,1.3,27.0,105.0,95.24,71.11
2016,8,13,17,15,0.0,91.0,1.25,27.0,91.0,82.1,60.87
2016,8,13,17,30,0.0,77.0,1.2,27.0,77.0,68.9,50.47
2016,8,13,17,45,0.0,63.0,1.15,27.0,63.0,55.67,39.86
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,43.25,29.74
2016,8,13,18,15,0.0,36.5,1.05,26.5,36.5,32.18,20.61
2016,8,13,18,30,0.0,24.0,1.0,26.0,24.0,21.12,11.37
2016,8,13,18,45,0.0,14.5,1.0,26.0,14.5,12.75,3.99
2016,8,13,19,0,0.0,5.0,1.0,26.0,5.0,4.38,0.0
2016,8,13,19,15,0.0,2.5,0.95,26.0,2.5,2.27,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,14.5,4.6,24.0,14.5,12.77,0.0
2016,8,14,6,30,0.0,29.0,4.7,24.0,29.0,25.17,14.4
2016,8,14,6,45,19.5,52.0,4.85,24.0,56.0,43.23,30.88
2016,8,14,7,0,39.0,75.0,5.0,24.0,83.0,61.05,46.68
2016,8,14,7,15,57.5,98.0,5.15,24.0,114.0,78.53,61.96
2016,8,14,7,30,76.0,121.0,5.3,24.0,145.0,95.69,76.68
2016,8,14,7,45,212.5,135.5,5.45,24.5,220.5,98.35,78.64
2016,8,14,8,0,349.0,150.0,5.6,25.0,296.0,108.06,86.42
2016,8,14,8,15,292.5,184.0,5.75,25.0,318.5,127.91,102.75
2016,8,14,8,30,236.0,218.0,5.9,25.0,341.0,146.44,117.8
2016,8,14,8,45,189.5,247.0,6.05,25.5,352.5,171.68,137.96
2016,8,14,9,0,143.0,276.0,6.2,26.0,364.0,199.85,149.08
2016,8,14,9,15,206.5,294.5,6.15,26.0,432.5,233.18,170.03
2016,8,14,9,30,270.0,313.0,6.1,26.0,501.0,263.23,189.88
2016,8,14,9,45,178.0,335.0,6.1,26.5,462.5,288.41,212.97
2016,8,14,10,0,86.0,357.0,6.1,27.0,424.0,302.51,226.64
2016,8,14,10,15,119.0,383.5,5.95,27.0,481.0,332.85,249.02
2016,8,14,10,30,152.0,410.0,5.8,27.0,538.0,377.56,282.4
2016,8,14,10,45,163.0,426.5,5.7,27.0,568.0,409.43,306.45
2016,8,14,11,0,174.0,443.0,5.6,27.0,598.0,442.7,331.39
2016,8,14,11,15,110.5,426.0,5.45,27.0,525.5,410.43,307.59
2016,8,14,11,30,47.0,409.0,5.3,27.0,453.0,374.49,280.44
2016,8,14,11,45,91.5,445.5,5.15,27.0,532.0,440.54,329.51
2016,8,14,12,0,136.0,482.0,5.0,27.0,611.0,509.92,380.2
2016,8,14,12,15,101.5,469.0,4.8,27.0,566.0,486.93,362.57
2016,8,14,12,30,67.0,456.0,4.6,27.0,521.0,458.39,341.03
2016,8,14,12,45,121.0,472.5,4.45,27.0,588.5,529.62,393.48
2016,8,14,13,0,175.0,489.0,4.3,27.0,656.0,602.58,446.2
2016,8,14,13,15,203.5,480.0,4.1,27.0,672.5,632.8,467.84
2016,8,14,13,30,232.0,471.0,3.9,27.0,689.0,663.43,489.82
2016,8,14,13,45,220.5,462.5,3.7,27.0,666.0,657.32,485.15
2016,8,14,14,0,209.0,454.0,3.5,27.0,643.0,649.5,479.49
2016,8,14,14,15,352.5,394.5,3.35,27.0,702.5,752.18,554.88
2016,8,14,14,30,496.0,335.0,3.2,27.0,762.0,856.79,629.02
2016,8,14,14,45,343.0,362.5,3.1,27.0,652.0,730.26,539.47
2016,8,14,15,0,190.0,390.0,3.0,27.0,542.0,598.88,445.28
2016,8,14,15,15,215.0,365.5,3.0,27.0,529.5,603.18,451.07
2016,8,14,15,30,240.0,341.0,3.0,27.0,517.0,605.91,455.09
2016,8,14,15,45,200.5,320.5,3.0,27.0,461.5,547.89,414.01
2016,8,14,16,0,161.0,300.0,3.0,27.0,406.0,489.42,372.19
2016,8,14,16,15,104.0,264.0,3.0,26.5,330.5,377.21,290.03
2016,8,14,16,30,47.0,228.0,3.0,26.0,255.0,284.01,219.39
2016,8,14,16,45,23.5,154.0,3.0,26.0,167.5,177.94,137.44
2016,8,14,17,0,0.0,80.0,3.0,26.0,80.0,70.79,51.82
2016,8,14,17,15,0.0,69.0,2.95,25.5,69.0,61.0,44.26
2016,8,14,17,30,0.0,58.0,2.9,25.0,58.0,51.22,36.52
2016,8,14,17,45,0.0,47.5,2.85,24.5,47.5,41.9,29.01
2016,8,14,18,0,0.0,37.0,2.8,24.0,37.0,32.6,21.36
2016,8,14,18,15,0.0,27.5,2.6,23.5,27.5,24.21,14.32
2016,8,14,18,30,0.0,18.0,2.4,23.0,18.0,15.82,7.22
2016,8,14,18,45,0.0,10.5,2.25,23.0,10.5,9.22,1.31
2016,8,14,19,0,0.0,3.0,2.1,23.0,3.0,2.73,0.0
2016,8,14,19,15,0.0,1.5,2.0,22.5,1.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,4.0,2.45,21.0,4.0,3.64,0.0
2016,8,15,6,30,0.0,8.0,2.5,21.0,8.0,7.02,0.0
2016,8,15,6,45,0.0,15.5,2.6,21.5,15.5,13.62,5.99
2016,8,15,7,0,0.0,23.0,2.7,22.0,23.0,20.23,11.9
2016,8,15,7,15,0.0,31.5,2.75,22.0,31.5,27.74,18.55
2016,8,15,7,30,0.0,40.0,2.8,22.0,40.0,35.26,25.12
2016,8,15,7,45,0.0,86.0,2.85,22.0,86.0,74.73,59.16
2016,8,15,8,0,0.0,132.0,2.9,22.0,132.0,110.51,89.46
2016,8,15,8,15,0.0,91.0,2.9,22.0,91.0,79.95,63.11
2016,8,15,8,30,0.0,50.0,2.9,22.0,50.0,44.17,32.37
2016,8,15,8,45,0.0,54.0,2.95,22.5,54.0,47.74,35.23
2016,8,15,9,0,0.0,58.0,3.0,23.0,58.0,51.32,36.2
2016,8,15,9,15,0.0,43.0,2.9,23.0,43.0,38.04,25.32
2016,8,15,9,30,0.0,28.0,2.8,23.0,28.0,24.77,14.49
2016,8,15,9,45,1.5,96.0,2.75,23.5,97.5,85.51,63.07
2016,8,15,10,0,3.0,164.0,2.7,24.0,167.0,143.38,108.23
2016,8,15,10,15,17.0,248.0,2.6,24.0,263.0,217.37,164.77
2016,8,15,10,30,31.0,332.0,2.5,24.0,359.0,281.95,213.09
2016,8,15,10,45,32.5,347.5,2.45,24.0,376.5,299.83,226.13
2016,8,15,11,0,34.0,363.0,2.4,24.0,394.0,318.16,239.57
2016,8,15,11,15,22.5,293.0,2.3,24.0,313.5,261.55,197.11
2016,8,15,11,30,11.0,223.0,2.2,24.0,233.0,202.27,152.25
2016,8,15,11,45,8.0,190.5,2.15,24.0,198.0,173.34,130.19
2016,8,15,12,0,5.0,158.0,2.1,24.0,163.0,143.56,107.24
2016,8,15,12,15,10.5,225.0,2.05,24.0,235.5,207.13,156.06
2016,8,15,12,30,16.0,292.0,2.0,24.0,308.0,271.72,204.58
2016,8,15,12,45,14.0,262.5,2.0,24.5,276.5,245.52,184.4
2016,8,15,13,0,12.0,233.0,2.0,25.0,245.0,218.65,163.97
2016,8,15,13,15,9.5,205.5,1.95,25.0,215.0,192.57,144.32
2016,8,15,13,30,7.0,178.0,1.9,25.0,185.0,166.03,124.16
2016,8,15,13,45,9.5,209.0,1.9,25.0,218.0,197.14,148.11
2016,8,15,14,0,12.0,240.0,1.9,25.0,251.0,228.86,172.26
2016,8,15,14,15,13.5,254.5,1.9,24.5,266.5,244.84,184.8
2016,8,15,14,30,15.0,269.0,1.9,24.0,282.0,261.23,197.76
2016,8,15,14,45,20.0,286.0,1.9,24.0,302.5,284.03,215.33
2016,8,15,15,0,25.0,303.0,1.9,24.0,323.0,307.65,233.48
2016,8,15,15,15,18.5,266.0,1.9,24.0,280.0,266.24,202.59
2016,8,15,15,30,12.0,229.0,1.9,24.0,237.0,224.47,171.21
2016,8,15,15,45,11.0,218.0,1.95,24.0,225.5,213.92,163.69
2016,8,15,16,0,10.0,207.0,2.0,24.0,214.0,203.41,156.07
2016,8,15,16,15,83.5,227.5,1.95,24.0,275.0,314.44,244.82
2016,8,15,16,30,157.0,248.0,1.9,24.0,336.0,430.35,334.37
2016,8,15,16,45,78.5,192.0,1.9,24.0,236.0,273.91,214.4
2016,8,15,17,0,0.0,136.0,1.9,24.0,136.0,127.75,97.87
2016,8,15,17,15,0.0,117.5,1.85,23.5,117.5,110.24,84.59
2016,8,15,17,30,0.0,99.0,1.8,23.0,99.0,92.58,70.7
2016,8,15,17,45,0.0,81.0,1.75,23.0,81.0,75.3,56.7
2016,8,15,18,0,0.0,63.0,1.7,23.0,63.0,57.78,42.24
2016,8,15,18,15,0.0,46.5,1.65,22.5,46.5,41.69,28.8
2016,8,15,18,30,0.0,30.0,1.6,22.0,30.0,26.44,15.89
2016,8,15,18,45,0.0,17.5,1.55,22.0,17.5,15.4,5.84
2016,8,15,19,0,0.0,5.0,1.5,22.0,5.0,4.55,0.0
2016,8,15,19,15,0.0,2.5,1.55,22.0,2.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,8.5,2.55,21.0,8.5,7.73,0.0
2016,8,16,6,30,0.0,17.0,2.6,21.0,17.0,14.96,6.26
2016,8,16,6,45,0.0,32.0,2.65,21.0,32.0,28.22,18.47
2016,8,16,7,0,0.0,47.0,2.7,21.0,47.0,41.32,30.23
2016,8,16,7,15,0.0,64.5,2.75,21.0,64.5,56.06,43.27
2016,8,16,7,30,0.0,82.0,2.8,21.0,82.0,70.65,55.96
2016,8,16,7,45,0.0,90.5,2.85,21.5,90.5,78.21,62.25
2016,8,16,8,0,0.0,99.0,2.9,22.0,99.0,85.68,68.3
2016,8,16,8,15,0.0,74.5,2.85,22.0,74.5,65.9,51.15
2016,8,16,8,30,0.0,50.0,2.8,22.0,50.0,44.17,32.38
2016,8,16,8,45,0.0,65.0,2.8,22.5,65.0,57.5,43.54
2016,8,16,9,0,0.0,80.0,2.8,23.0,80.0,70.87,52.02
2016,8,16,9,15,6.5,154.0,2.7,23.5,158.5,133.15,101.08
2016,8,16,9,30,13.0,228.0,2.6,24.0,237.0,193.05,146.94
2016,8,16,9,45,12.5,233.5,2.55,24.5,243.0,199.79,151.4
2016,8,16,10,0,12.0,239.0,2.5,25.0,249.0,206.3,155.82
2016,8,16,10,15,79.5,323.5,2.35,25.0,390.0,286.66,214.92
2016,8,16,10,30,147.0,408.0,2.2,25.0,531.0,373.74,278.27
2016,8,16,10,45,125.5,420.0,2.1,25.5,527.5,387.36,287.8
2016,8,16,11,0,104.0,432.0,2.0,26.0,524.0,405.92,300.69
2016,8,16,11,15,109.5,445.5,1.9,26.0,545.0,430.35,318.13
2016,8,16,11,30,115.0,459.0,1.8,26.0,566.0,450.73,332.48
2016,8,16,11,45,115.0,467.0,1.7,26.0,575.0,470.02,345.86
2016,8,16,12,0,115.0,475.0,1.6,26.0,584.0,489.42,359.14
2016,8,16,12,15,76.0,440.5,1.55,26.0,512.5,443.51,326.09
2016,8,16,12,30,37.0,406.0,1.5,26.0,441.0,390.97,288.16
2016,8,16,12,45,56.0,432.0,1.5,26.5,485.5,435.88,320.27
2016,8,16,13,0,75.0,458.0,1.5,27.0,530.0,482.95,352.9
2016,8,16,13,15,75.0,452.5,1.55,26.5,523.5,485.64,355.62
2016,8,16,13,30,75.0,447.0,1.6,26.0,517.0,487.83,358.34
2016,8,16,13,45,192.0,438.0,1.7,26.0,612.5,606.68,445.06
2016,8,16,14,0,309.0,429.0,1.8,26.0,708.0,732.1,533.11
2016,8,16,14,15,233.0,427.0,1.85,26.0,634.0,655.51,479.7
2016,8,16,14,30,157.0,425.0,1.9,26.0,560.0,588.51,433.07
2016,8,16,14,45,91.0,363.0,2.0,26.0,440.5,448.77,334.82
2016,8,16,15,0,25.0,301.0,2.1,26.0,321.0,305.72,229.87
2016,8,16,15,15,127.5,320.0,2.2,26.0,414.0,465.73,352.03
2016,8,16,15,30,230.0,339.0,2.3,26.0,507.0,593.7,446.52
2016,8,16,15,45,202.0,318.0,2.4,26.0,458.5,546.55,413.15
2016,8,16,16,0,174.0,297.0,2.5,26.0,410.0,498.71,379.8
2016,8,16,16,15,88.5,232.0,2.5,25.5,289.5,324.63,250.79
2016,8,16,16,30,3.0,167.0,2.5,25.0,169.0,159.11,121.62
2016,8,16,16,45,33.5,177.0,2.55,25.0,192.5,214.55,167.26
2016,8,16,17,0,64.0,187.0,2.6,25.0,216.0,259.27,203.78
2016,8,16,17,15,60.0,162.5,2.45,24.5,187.0,229.39,181.16
2016,8,16,17,30,56.0,138.0,2.3,24.0,158.0,199.12,157.95
2016,8,16,17,45,46.0,114.5,2.2,24.0,129.0,165.05,130.63
2016,8,16,18,0,36.0,91.0,2.1,24.0,100.0,130.97,102.67
2016,8,16,18,15,21.0,68.5,1.95,23.5,73.5,94.62,72.29
2016,8,16,18,30,6.0,46.0,1.8,23.0,47.0,51.43,36.01
2016,8,16,18,45,3.0,27.0,1.7,23.0,27.5,29.17,15.63
2016,8,16,19,0,0.0,8.0,1.6,23.0,8.0,7.28,0.0
2016,8,16,19,15,0.0,4.0,1.55,23.0,4.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,99.0,15.5,2.3,23.0,24.5,14.1,0.0
2016,8,17,6,30,198.0,31.0,2.4,23.0,49.0,24.22,13.32
2016,8,17,6,45,304.0,43.0,2.5,23.5,93.5,33.11,22.34
2016,8,17,7,0,410.0,55.0,2.6,24.0,138.0,42.57,30.88
2016,8,17,7,15,260.0,87.5,2.7,24.0,146.0,66.95,52.04
2016,8,17,7,30,110.0,120.0,2.8,24.0,154.0,91.63,73.16
2016,8,17,7,45,110.0,145.0,2.95,24.5,185.0,108.51,87.14
2016,8,17,8,0,110.0,170.0,3.1,25.0,216.0,124.77,100.32
2016,8,17,8,15,93.0,193.0,3.15,25.0,235.5,146.23,117.79
2016,8,17,8,30,76.0,216.0,3.2,25.0,255.0,161.53,129.94
2016,8,17,8,45,111.0,245.0,3.25,25.5,309.0,169.75,135.92
2016,8,17,9,0,146.0,274.0,3.3,26.0,363.0,197.69,146.97
2016,8,17,9,15,154.5,298.5,3.3,26.0,399.5,228.24,167.57
2016,8,17,9,30,163.0,323.0,3.3,26.0,436.0,260.21,190.86
2016,8,17,9,45,151.0,345.0,3.3,26.5,455.0,287.37,211.66
2016,8,17,10,0,139.0,367.0,3.3,27.0,474.0,313.48,231.68
2016,8,17,10,15,169.5,386.5,3.3,27.0,523.0,351.56,259.91
2016,8,17,10,30,200.0,406.0,3.3,27.0,572.0,393.36,290.98
2016,8,17,10,45,224.5,418.5,3.3,27.5,611.5,431.14,318.55
2016,8,17,11,0,249.0,431.0,3.3,28.0,651.0,464.16,342.54
2016,8,17,11,15,278.5,435.5,3.3,28.0,687.5,504.88,372.57
2016,8,17,11,30,308.0,440.0,3.3,28.0,724.0,548.3,404.27
2016,8,17,11,45,242.0,460.5,3.3,28.0,685.5,548.03,403.62
2016,8,17,12,0,176.0,481.0,3.3,28.0,647.0,536.97,395.07
2016,8,17,12,15,109.5,450.0,3.3,28.0,554.0,477.13,351.96
2016,8,17,12,30,43.0,419.0,3.3,28.0,461.0,407.13,300.74
2016,8,17,12,45,51.0,430.0,3.3,28.5,479.0,430.01,317.1
2016,8,17,13,0,59.0,441.0,3.3,29.0,497.0,453.7,333.61
2016,8,17,13,15,247.0,418.5,3.25,29.0,649.0,620.94,456.43
2016,8,17,13,30,435.0,396.0,3.2,29.0,801.0,792.68,577.0
2016,8,17,13,45,287.0,423.5,3.2,29.0,688.5,691.88,504.83
2016,8,17,14,0,139.0,451.0,3.2,29.0,576.0,579.89,424.57
2016,8,17,14,15,74.5,334.0,3.15,28.5,401.0,393.27,292.81
2016,8,17,14,30,10.0,217.0,3.1,28.0,226.0,207.05,154.38
2016,8,17,14,45,5.0,173.5,3.1,28.0,178.0,161.84,120.45
2016,8,17,15,0,0.0,130.0,3.1,28.0,130.0,116.62,85.73
2016,8,17,15,15,0.0,92.5,3.05,28.0,92.5,82.16,59.14
2016,8,17,15,30,0.0,55.0,3.0,28.0,55.0,48.74,33.03
2016,8,17,15,45,0.0,100.0,2.95,28.0,100.0,88.94,64.84
2016,8,17,16,0,0.0,145.0,2.9,28.0,145.0,131.87,98.58
2016,8,17,16,15,0.0,79.5,2.8,27.5,79.5,70.42,50.65
2016,8,17,16,30,0.0,14.0,2.7,27.0,14.0,12.35,4.34
2016,8,17,16,45,0.0,11.0,2.65,27.0,11.0,9.69,2.22
2016,8,17,17,0,0.0,8.0,2.6,27.0,8.0,7.04,0.09
2016,8,17,17,15,0.0,6.5,2.45,26.5,6.5,5.72,0.0
2016,8,17,17,30,0.0,5.0,2.3,26.0,5.0,4.39,0.0
2016,8,17,17,45,0.0,4.0,2.15,25.5,4.0,3.51,0.0
2016,8,17,18,0,0.0,3.0,2.0,25.0,3.0,2.63,0.0
2016,8,17,18,15,0.0,2.0,1.9,24.5,2.0,1.75,0.0
2016,8,17,18,30,0.0,1.0,1.8,24.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,1.75,24.0,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,6.5,1.3,22.0,6.5,5.91,0.0
2016,8,18,6,30,0.0,13.0,1.4,22.0,13.0,11.42,3.27
2016,8,18,6,45,0.0,24.5,1.55,22.5,24.5,21.57,12.68
2016,8,18,7,0,0.0,36.0,1.7,23.0,36.0,31.73,21.72
2016,8,18,7,15,0.0,50.0,1.75,23.0,50.0,44.14,32.64
2016,8,18,7,30,0.0,64.0,1.8,23.0,64.0,56.43,43.28
2016,8,18,7,45,0.0,90.5,1.9,23.5,90.5,78.15,61.69
2016,8,18,8,0,0.0,117.0,2.0,24.0,117.0,99.36,79.29
2016,8,18,8,15,185.0,154.0,2.05,24.0,249.0,108.54,86.68
2016,8,18,8,30,370.0,191.0,2.1,24.0,381.0,131.86,105.77
2016,8,18,8,45,253.5,232.0,2.2,24.5,368.5,153.36,122.85
2016,8,18,9,0,137.0,273.0,2.3,25.0,356.0,196.27,146.53
2016,8,18,9,15,191.5,293.5,2.3,25.0,420.0,229.1,167.04
2016,8,18,9,30,246.0,314.0,2.3,25.0,484.0,257.87,185.83
2016,8,18,9,45,305.5,321.5,2.3,25.5,546.0,297.03,213.49
2016,8,18,10,0,365.0,329.0,2.3,26.0,608.0,342.89,247.21
2016,8,18,10,15,284.0,367.0,2.25,26.0,591.0,367.94,269.47
2016,8,18,10,30,203.0,405.0,2.2,26.0,574.0,393.6,290.63
2016,8,18,10,45,166.5,421.0,2.15,26.0,562.5,406.33,300.8
2016,8,18,11,0,130.0,437.0,2.1,26.0,551.0,415.33,307.68
2016,8,18,11,15,106.5,440.0,2.05,26.0,535.5,424.23,314.08
2016,8,18,11,30,83.0,443.0,2.0,26.0,520.0,423.24,313.13
2016,8,18,11,45,106.0,460.0,1.95,26.5,559.5,461.57,340.05
2016,8,18,12,0,129.0,477.0,1.9,27.0,599.0,500.79,367.08
2016,8,18,12,15,155.0,482.0,1.85,27.0,629.0,537.72,393.07
2016,8,18,12,30,181.0,487.0,1.8,27.0,659.0,576.59,420.2
2016,8,18,12,45,256.0,469.5,1.8,27.0,712.5,640.7,465.76
2016,8,18,13,0,331.0,452.0,1.8,27.0,766.0,706.86,511.96
2016,8,18,13,15,296.0,456.0,1.75,27.0,734.5,699.0,505.47
2016,8,18,13,30,261.0,460.0,1.7,27.0,703.0,688.16,497.55
2016,8,18,13,45,276.5,445.5,1.7,27.0,698.5,703.53,509.01
2016,8,18,14,0,292.0,431.0,1.7,27.0,694.0,717.72,519.51
2016,8,18,14,15,146.0,278.0,1.7,27.0,409.5,419.47,312.73
2016,8,18,14,30,0.0,125.0,1.7,27.0,125.0,111.93,81.58
2016,8,18,14,45,2.0,145.5,1.75,27.0,147.5,132.83,98.44
2016,8,18,15,0,4.0,166.0,1.8,27.0,170.0,154.16,115.09
2016,8,18,15,15,104.0,253.0,1.85,26.5,329.0,369.01,280.99
2016,8,18,15,30,204.0,340.0,1.9,26.0,488.0,569.13,427.62
2016,8,18,15,45,119.5,296.5,1.95,26.0,382.0,440.68,333.47
2016,8,18,16,0,35.0,253.0,2.0,26.0,276.0,294.03,223.95
2016,8,18,16,15,17.5,132.0,2.0,26.0,143.5,145.38,110.67
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,9.7,2.22
2016,8,18,16,45,0.0,9.5,2.05,26.0,9.5,8.37,1.18
2016,8,18,17,0,0.0,8.0,2.1,26.0,8.0,7.04,0.11
2016,8,18,17,15,0.0,6.5,2.0,25.5,6.5,5.72,0.0
2016,8,18,17,30,0.0,5.0,1.9,25.0,5.0,4.39,0.0
2016,8,18,17,45,0.0,4.0,1.85,25.0,4.0,3.51,0.0
2016,8,18,18,0,0.0,3.0,1.8,25.0,3.0,2.63,0.0
2016,8,18,18,15,0.0,2.0,1.85,24.5,2.0,1.75,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.88,0.0
2016,8,18,18,45,0.0,0.5,1.95,23.5,0.5,0.44,0.0
2016,8,18,19,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,51.0,16.5,2.0,23.0,21.5,15.01,0.0
2016,8,19,6,30,102.0,33.0,2.2,23.0,43.0,26.43,14.64
2016,8,19,6,45,207.5,50.0,2.4,23.5,86.0,38.34,26.69
2016,8,19,7,0,313.0,67.0,2.6,24.0,129.0,50.54,37.64
2016,8,19,7,15,384.5,78.5,2.8,24.0,179.5,58.09,44.43
2016,8,19,7,30,456.0,90.0,3.0,24.0,230.0,65.35,50.74
2016,8,19,7,45,518.5,95.5,3.2,24.5,284.5,68.21,52.98
2016,8,19,8,0,581.0,101.0,3.4,25.0,339.0,69.63,53.91
2016,8,19,8,15,306.5,148.0,3.5,25.5,275.5,105.78,83.98
2016,8,19,8,30,32.0,195.0,3.6,26.0,212.0,148.77,119.08
2016,8,19,8,45,378.0,154.5,3.7,26.5,381.5,97.22,75.84
2016,8,19,9,0,724.0,114.0,3.8,27.0,551.0,101.42,56.87
2016,8,19,9,15,501.0,211.0,3.8,27.0,525.0,190.35,124.27
2016,8,19,9,30,278.0,308.0,3.8,27.0,499.0,259.12,184.83
2016,8,19,9,45,282.0,329.0,3.8,27.5,534.0,296.03,212.87
2016,8,19,10,0,286.0,350.0,3.8,28.0,569.0,333.78,242.02
2016,8,19,10,15,183.0,369.0,3.75,28.0,511.5,344.02,253.39
2016,8,19,10,30,80.0,388.0,3.7,28.0,454.0,341.43,253.61
2016,8,19,10,45,155.0,411.0,3.7,28.5,545.0,393.88,291.31
2016,8,19,11,0,230.0,434.0,3.7,29.0,636.0,463.57,341.42
2016,8,19,11,15,543.0,278.5,3.65,29.0,771.5,527.25,390.34
2016,8,19,11,30,856.0,123.0,3.6,29.0,907.0,624.17,464.23
2016,8,19,11,45,622.0,269.5,3.6,29.0,844.0,634.13,469.16
2016,8,19,12,0,388.0,416.0,3.6,29.0,781.0,629.64,462.5
2016,8,19,12,15,614.5,278.5,3.55,29.0,860.5,704.37,520.02
2016,8,19,12,30,841.0,141.0,3.5,29.0,940.0,784.91,579.59
2016,8,19,12,45,561.0,304.0,3.45,29.0,836.0,746.59,548.08
2016,8,19,13,0,281.0,467.0,3.4,29.0,732.0,677.9,494.12
2016,8,19,13,15,249.0,467.5,3.35,29.0,701.0,668.29,487.47
2016,8,19,13,30,217.0,468.0,3.3,29.0,670.0,646.62,472.25
2016,8,19,13,45,158.0,453.5,3.25,29.0,599.0,590.19,432.26
2016,8,19,14,0,99.0,439.0,3.2,29.0,528.0,516.97,380.1
2016,8,19,14,15,147.5,429.5,3.1,29.0,557.5,575.47,423.28
2016,8,19,14,30,196.0,420.0,3.0,29.0,587.0,621.45,456.81
2016,8,19,14,45,324.5,362.5,2.95,29.0,625.0,711.13,522.95
2016,8,19,15,0,453.0,305.0,2.9,29.0,663.0,799.94,586.99
2016,8,19,15,15,521.0,263.5,2.7,28.5,654.5,828.59,609.03
2016,8,19,15,30,589.0,222.0,2.5,28.0,646.0,852.75,628.46
2016,8,19,15,45,498.0,235.0,2.4,28.0,577.0,778.24,577.05
2016,8,19,16,0,407.0,248.0,2.3,28.0,508.0,703.08,525.04
2016,8,19,16,15,533.5,184.0,2.15,28.0,495.0,748.4,561.55
2016,8,19,16,30,660.0,120.0,2.0,28.0,482.0,792.81,592.85
2016,8,19,16,45,635.5,112.0,1.9,28.0,431.0,748.56,563.48
2016,8,19,17,0,611.0,104.0,1.8,28.0,380.0,702.91,533.49
2016,8,19,17,15,568.5,97.0,1.7,27.5,326.5,641.94,492.99
2016,8,19,17,30,526.0,90.0,1.6,27.0,273.0,581.27,451.45
2016,8,19,17,45,471.0,80.0,1.55,26.5,221.5,507.87,398.97
2016,8,19,18,0,416.0,70.0,1.5,26.0,170.0,431.97,341.6
2016,8,19,18,15,327.0,57.0,1.55,25.5,123.0,337.92,266.92
2016,8,19,18,30,238.0,44.0,1.6,25.0,76.0,251.47,194.48
2016,8,19,18,45,119.0,27.0,1.7,25.0,43.0,141.95,86.57
2016,8,19,19,0,0.0,10.0,1.8,25.0,10.0,9.1,0.0
2016,8,19,19,15,0.0,5.0,1.95,25.0,5.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,4.0,1.85,23.0,4.0,3.64,0.0
2016,8,20,6,30,0.0,8.0,1.9,23.0,8.0,7.02,0.0
2016,8,20,6,45,0.0,17.0,2.0,23.5,17.0,14.94,6.97
2016,8,20,7,0,0.0,26.0,2.1,24.0,26.0,22.88,14.01
2016,8,20,7,15,0.0,36.5,2.15,24.0,36.5,32.16,22.17
2016,8,20,7,30,0.0,47.0,2.2,24.0,47.0,41.46,30.24
2016,8,20,7,45,0.0,58.5,2.3,24.0,58.5,51.67,38.95
2016,8,20,8,0,0.0,70.0,2.4,24.0,70.0,61.89,47.55
2016,8,20,8,15,0.0,57.5,2.5,24.0,57.5,50.8,37.91
2016,8,20,8,30,0.0,45.0,2.6,24.0,45.0,39.74,28.35
2016,8,20,8,45,0.0,71.5,2.75,24.5,71.5,63.27,48.06
2016,8,20,9,0,0.0,98.0,2.9,25.0,98.0,86.55,64.15
2016,8,20,9,15,0.0,116.0,2.9,25.0,116.0,101.68,75.93
2016,8,20,9,30,0.0,134.0,2.9,25.0,134.0,116.85,87.64
2016,8,20,9,45,2.0,152.5,2.95,25.5,154.5,132.93,99.73
2016,8,20,10,0,4.0,171.0,3.0,26.0,175.0,149.34,111.97
2016,8,20,10,15,7.0,195.5,2.95,26.0,201.5,171.36,128.65
2016,8,20,10,30,10.0,220.0,2.9,26.0,228.0,193.86,145.62
2016,8,20,10,45,10.5,224.5,2.9,26.0,233.5,199.24,149.52
2016,8,20,11,0,11.0,229.0,2.9,26.0,239.0,204.66,153.5
2016,8,20,11,15,13.0,254.0,2.85,26.0,266.0,228.25,171.23
2016,8,20,11,30,15.0,279.0,2.8,26.0,293.0,252.3,189.15
2016,8,20,11,45,17.5,305.5,2.8,26.5,322.0,278.46,208.15
2016,8,20,12,0,20.0,332.0,2.8,27.0,351.0,305.22,227.41
2016,8,20,12,15,30.5,372.0,2.7,27.0,401.0,350.8,260.81
2016,8,20,12,30,41.0,412.0,2.6,27.0,451.0,399.48,295.97
2016,8,20,12,45,29.5,363.0,2.55,27.0,391.0,352.17,261.39
2016,8,20,13,0,18.0,314.0,2.5,27.0,331.0,296.65,220.74
2016,8,20,13,15,18.0,310.5,2.45,26.5,327.5,295.34,220.48
2016,8,20,13,30,18.0,307.0,2.4,26.0,324.0,293.91,219.98
2016,8,20,13,45,27.5,340.5,2.35,26.0,365.5,346.81,259.36
2016,8,20,14,0,37.0,374.0,2.3,26.0,407.0,393.02,293.24
2016,8,20,14,15,28.5,337.5,2.15,26.0,362.5,352.59,263.54
2016,8,20,14,30,20.0,301.0,2.0,26.0,318.0,297.06,222.81
2016,8,20,14,45,29.0,313.5,1.95,26.0,337.0,335.94,252.36
2016,8,20,15,0,38.0,326.0,1.9,26.0,356.0,362.01,272.03
2016,8,20,15,15,19.0,196.5,1.75,25.5,211.5,209.55,158.59
