Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,15,30,0.0,67.0,1.6,25.0,67.0,59.4,41.88
2016,8,20,15,45,0.0,40.5,1.45,25.0,40.5,35.83,23.27
2016,8,20,16,0,0.0,14.0,1.3,25.0,14.0,12.36,4.38
2016,8,20,16,15,0.0,59.0,1.15,25.0,59.0,52.19,36.69
2016,8,20,16,30,0.0,104.0,1.0,25.0,104.0,93.2,69.69
2016,8,20,16,45,130.5,141.0,0.85,25.0,200.0,276.49,218.1
2016,8,20,17,0,261.0,178.0,0.7,25.0,296.0,457.28,354.97
2016,8,20,17,15,350.0,143.5,0.6,24.5,278.0,486.44,378.19
2016,8,20,17,30,439.0,109.0,0.5,24.0,260.0,525.91,409.05
2016,8,20,17,45,369.5,97.5,0.4,24.0,208.5,444.14,347.15
2016,8,20,18,0,300.0,86.0,0.3,24.0,157.0,366.56,287.27
2016,8,20,18,15,218.0,68.0,0.35,24.0,112.0,262.47,205.62
2016,8,20,18,30,136.0,50.0,0.4,24.0,67.0,180.66,137.66
2016,8,20,18,45,69.0,28.0,0.45,24.0,36.5,99.55,54.85
2016,8,20,19,0,2.0,6.0,0.5,24.0,6.0,6.61,0.0
2016,8,20,19,15,1.0,3.0,0.6,23.5,3.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,20.0,6.0,5.46,0.0
2016,8,21,6,30,0.0,12.0,2.6,20.0,12.0,10.54,2.33
2016,8,21,6,45,0.0,25.0,2.6,20.5,25.0,22.01,13.12
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,33.51,23.42
2016,8,21,7,15,0.0,52.5,2.55,21.0,52.5,46.36,34.83
2016,8,21,7,30,0.0,67.0,2.5,21.0,67.0,58.76,45.68
2016,8,21,7,45,0.0,86.5,2.5,21.5,86.5,74.96,59.48
2016,8,21,8,0,0.0,106.0,2.5,22.0,106.0,90.94,72.82
2016,8,21,8,15,5.0,138.0,2.55,22.0,140.5,116.04,93.82
2016,8,21,8,30,10.0,170.0,2.6,22.0,175.0,140.49,113.94
2016,8,21,8,45,6.5,170.5,2.65,22.5,174.0,142.15,114.64
2016,8,21,9,0,3.0,171.0,2.7,23.0,173.0,144.21,110.52
2016,8,21,9,15,8.0,198.0,2.6,23.0,203.5,166.91,127.77
2016,8,21,9,30,13.0,225.0,2.5,23.0,234.0,190.43,145.45
2016,8,21,9,45,12.5,229.0,2.45,23.5,238.0,196.03,149.13
2016,8,21,10,0,12.0,233.0,2.4,24.0,242.0,201.35,152.66
2016,8,21,10,15,36.0,302.5,2.1,24.0,332.0,256.1,193.46
2016,8,21,10,30,60.0,372.0,1.8,24.0,422.0,321.87,241.72
2016,8,21,10,45,45.0,361.0,1.5,24.5,399.5,315.17,235.72
2016,8,21,11,0,30.0,350.0,1.2,25.0,377.0,305.86,227.88
2016,8,21,11,15,25.5,340.0,0.95,25.0,363.5,300.82,223.62
2016,8,21,11,30,21.0,330.0,0.7,25.0,350.0,298.83,221.44
2016,8,21,11,45,22.0,337.5,0.45,25.5,358.5,308.58,227.16
2016,8,21,12,0,23.0,345.0,0.2,26.0,367.0,318.46,232.61
2016,8,21,12,15,23.0,348.5,0.5,26.0,371.0,324.27,237.95
2016,8,21,12,30,23.0,352.0,0.8,26.0,375.0,330.04,243.12
2016,8,21,12,45,26.0,365.0,1.1,26.0,390.5,351.16,259.24
2016,8,21,13,0,29.0,378.0,1.4,26.0,406.0,370.37,273.85
2016,8,21,13,15,65.0,417.5,1.55,26.0,478.5,444.02,327.83
2016,8,21,13,30,101.0,457.0,1.7,26.0,551.0,521.24,383.27
2016,8,21,13,45,91.5,442.0,1.9,26.0,525.5,505.69,372.82
2016,8,21,14,0,82.0,427.0,2.1,26.0,500.0,488.88,361.94
2016,8,21,14,15,221.5,402.5,2.2,25.5,591.5,618.96,459.46
2016,8,21,14,30,361.0,378.0,2.3,25.0,683.0,753.34,556.69
2016,8,21,14,45,287.5,378.0,2.45,25.0,614.5,690.99,512.94
2016,8,21,15,0,214.0,378.0,2.6,25.0,546.0,609.55,456.45
2016,8,21,15,15,207.0,357.0,2.6,25.0,512.5,585.76,441.19
2016,8,21,15,30,200.0,336.0,2.6,25.0,479.0,560.66,424.55
2016,8,21,15,45,100.0,240.5,2.65,25.0,312.0,357.52,274.98
2016,8,21,16,0,0.0,145.0,2.7,25.0,145.0,132.02,99.59
2016,8,21,16,15,0.0,77.5,2.65,24.5,77.5,68.63,49.91
2016,8,21,16,30,0.0,10.0,2.6,24.0,10.0,8.81,1.57
2016,8,21,16,45,0.0,11.0,2.55,24.0,11.0,9.69,2.32
2016,8,21,17,0,0.0,12.0,2.5,24.0,12.0,10.56,3.07
2016,8,21,17,15,0.0,10.0,2.35,24.0,10.0,8.79,1.64
2016,8,21,17,30,0.0,8.0,2.2,24.0,8.0,7.03,0.19
2016,8,21,17,45,0.0,6.5,2.1,24.0,6.5,5.71,0.0
2016,8,21,18,0,0.0,5.0,2.0,24.0,5.0,4.39,0.0
2016,8,21,18,15,0.0,3.5,1.9,23.5,3.5,3.07,0.0
2016,8,21,18,30,0.0,2.0,1.8,23.0,2.0,1.75,0.0
2016,8,21,18,45,0.0,1.0,1.7,23.0,1.0,0.87,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,5.0,1.75,22.0,5.0,4.55,0.0
2016,8,22,6,30,0.0,10.0,1.9,22.0,10.0,8.78,0.85
2016,8,22,6,45,0.0,21.0,2.1,22.5,21.0,18.48,9.98
2016,8,22,7,0,0.0,32.0,2.3,23.0,32.0,28.19,18.63
2016,8,22,7,15,0.0,45.0,2.35,23.5,45.0,39.7,28.71
2016,8,22,7,30,0.0,58.0,2.4,24.0,58.0,51.23,38.64
2016,8,22,7,45,0.0,72.0,2.45,24.5,72.0,63.43,48.92
2016,8,22,8,0,0.0,86.0,2.5,25.0,86.0,75.28,58.71
2016,8,22,8,15,0.0,83.0,2.6,25.0,83.0,73.34,56.85
2016,8,22,8,30,0.0,80.0,2.7,25.0,80.0,70.81,54.49
2016,8,22,8,45,32.5,167.5,2.85,25.5,187.0,132.48,105.46
2016,8,22,9,0,65.0,255.0,3.0,26.0,294.0,192.15,145.15
2016,8,22,9,15,51.5,265.5,3.05,26.0,298.0,206.71,155.28
2016,8,22,9,30,38.0,276.0,3.1,26.0,302.0,219.3,164.92
2016,8,22,9,45,46.5,303.5,3.2,26.5,337.5,246.28,184.55
2016,8,22,10,0,55.0,331.0,3.3,27.0,373.0,274.79,205.31
2016,8,22,10,15,112.5,367.5,3.35,27.0,458.5,318.34,236.62
2016,8,22,10,30,170.0,404.0,3.4,27.0,544.0,378.81,280.89
2016,8,22,10,45,199.5,417.5,3.45,27.5,587.5,417.89,309.31
2016,8,22,11,0,229.0,431.0,3.5,28.0,631.0,460.18,339.99
2016,8,22,11,15,327.5,407.5,3.5,28.0,701.5,509.91,377.03
2016,8,22,11,30,426.0,384.0,3.5,28.0,772.0,571.04,422.36
2016,8,22,11,45,376.0,416.5,3.55,28.0,763.0,595.95,439.97
2016,8,22,12,0,326.0,449.0,3.6,28.0,754.0,612.96,451.67
2016,8,22,12,15,233.0,465.0,3.6,28.0,683.5,580.79,427.93
2016,8,22,12,30,140.0,481.0,3.6,28.0,613.0,539.38,397.21
2016,8,22,12,45,503.5,302.5,3.6,28.5,776.0,697.35,516.77
2016,8,22,13,0,867.0,124.0,3.6,29.0,939.0,854.66,627.55
2016,8,22,13,15,554.0,292.0,3.6,29.0,810.5,778.9,571.84
2016,8,22,13,30,241.0,460.0,3.6,29.0,682.0,660.4,482.91
2016,8,22,13,45,360.5,409.5,3.6,29.0,734.0,745.54,545.84
2016,8,22,14,0,480.0,359.0,3.6,29.0,786.0,834.1,608.98
2016,8,22,14,15,483.0,342.0,3.6,29.0,760.0,835.26,610.4
2016,8,22,14,30,486.0,325.0,3.6,29.0,734.0,833.68,610.69
2016,8,22,14,45,655.5,219.5,3.6,29.0,746.5,905.63,665.04
2016,8,22,15,0,825.0,114.0,3.6,29.0,759.0,948.18,693.99
2016,8,22,15,15,813.0,111.5,3.6,29.0,719.0,947.14,694.42
2016,8,22,15,30,801.0,109.0,3.6,29.0,679.0,932.65,686.43
2016,8,22,15,45,780.5,108.0,3.6,29.0,632.5,908.52,672.2
2016,8,22,16,0,760.0,107.0,3.6,29.0,586.0,881.59,656.15
2016,8,22,16,15,738.0,103.5,3.4,28.5,536.0,847.69,635.51
2016,8,22,16,30,716.0,100.0,3.2,28.0,486.0,816.45,616.56
2016,8,22,16,45,681.0,96.5,3.05,28.0,432.5,767.0,583.75
2016,8,22,17,0,646.0,93.0,2.9,28.0,379.0,716.63,549.86
2016,8,22,17,15,603.5,87.0,2.7,27.5,325.0,656.07,508.7
2016,8,22,17,30,561.0,81.0,2.5,27.0,271.0,595.85,466.48
2016,8,22,17,45,495.5,73.0,2.35,26.5,217.5,515.78,407.83
2016,8,22,18,0,430.0,65.0,2.2,26.0,164.0,438.5,348.23
2016,8,22,18,15,335.0,53.0,2.25,25.5,116.5,336.55,266.28
2016,8,22,18,30,240.0,41.0,2.3,25.0,69.0,248.32,190.6
2016,8,22,18,45,120.0,20.5,2.35,25.0,34.5,126.14,53.94
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,6,15,61.5,15.0,3.7,23.0,20.0,13.64,0.0
2016,8,23,6,30,123.0,30.0,3.8,23.0,40.0,24.15,11.8
2016,8,23,6,45,230.5,46.0,3.9,23.5,83.5,35.43,24.09
2016,8,23,7,0,338.0,62.0,4.0,24.0,127.0,46.99,34.54
2016,8,23,7,15,412.0,73.0,4.2,24.0,178.5,54.32,41.18
2016,8,23,7,30,486.0,84.0,4.4,24.0,230.0,62.4,48.21
2016,8,23,7,45,544.0,90.5,4.6,24.5,285.0,64.79,50.09
2016,8,23,8,0,602.0,97.0,4.8,25.0,340.0,67.15,51.84
2016,8,23,8,15,390.5,156.5,4.9,25.5,323.5,104.7,83.19
2016,8,23,8,30,179.0,216.0,5.0,26.0,307.0,153.64,123.34
2016,8,23,8,45,461.5,163.0,5.1,26.5,430.5,103.77,81.38
2016,8,23,9,0,744.0,110.0,5.2,27.0,554.0,102.38,59.21
2016,8,23,9,15,763.0,113.5,5.2,27.0,602.0,153.08,85.49
2016,8,23,9,30,782.0,117.0,5.2,27.0,650.0,206.06,123.72
2016,8,23,9,45,804.0,115.5,5.2,27.5,694.5,258.12,165.89
2016,8,23,10,0,826.0,114.0,5.2,28.0,739.0,319.49,217.1
2016,8,23,10,15,836.0,116.0,5.2,28.0,776.0,373.33,263.65
2016,8,23,10,30,846.0,118.0,5.2,28.0,813.0,427.38,309.81
2016,8,23,10,45,858.5,117.0,5.25,28.5,843.5,480.31,353.56
2016,8,23,11,0,871.0,116.0,5.3,29.0,874.0,533.22,396.09
2016,8,23,11,15,876.0,117.0,5.25,29.0,896.5,583.29,436.0
2016,8,23,11,30,881.0,118.0,5.2,29.0,919.0,632.21,474.0
2016,8,23,11,45,884.0,118.5,5.2,29.5,933.5,678.07,508.03
2016,8,23,12,0,887.0,119.0,5.2,30.0,948.0,722.22,539.94
2016,8,23,12,15,888.5,119.5,5.2,30.0,953.5,763.37,569.54
2016,8,23,12,30,890.0,120.0,5.2,30.0,959.0,802.36,596.29
2016,8,23,12,45,890.5,119.5,5.2,30.5,956.5,837.31,618.88
2016,8,23,13,0,891.0,119.0,5.2,31.0,954.0,869.65,639.55
2016,8,23,13,15,888.5,118.5,5.15,31.0,943.0,896.58,657.52
2016,8,23,13,30,886.0,118.0,5.1,31.0,932.0,920.4,673.43
2016,8,23,13,45,881.5,117.0,5.1,31.0,912.5,938.66,686.02
2016,8,23,14,0,877.0,116.0,5.1,31.0,893.0,953.52,696.47
2016,8,23,14,15,871.0,115.0,5.05,31.0,866.0,963.49,703.48
2016,8,23,14,30,865.0,114.0,5.0,31.0,839.0,969.96,708.32
2016,8,23,14,45,849.0,116.0,4.95,31.0,803.0,966.37,706.67
2016,8,23,15,0,833.0,118.0,4.9,31.0,767.0,959.38,702.98
2016,8,23,15,15,821.0,115.5,4.8,30.5,726.5,958.58,704.68
2016,8,23,15,30,809.0,113.0,4.7,30.0,686.0,944.08,697.33
2016,8,23,15,45,788.5,111.5,4.65,30.0,639.0,919.29,682.18
2016,8,23,16,0,768.0,110.0,4.6,30.0,592.0,891.65,665.28
2016,8,23,16,15,746.0,106.0,4.35,29.5,541.5,857.02,644.03
2016,8,23,16,30,724.0,102.0,4.1,29.0,491.0,825.27,624.64
2016,8,23,16,45,688.5,98.5,3.9,29.0,436.5,775.2,591.13
2016,8,23,17,0,653.0,95.0,3.7,29.0,382.0,724.17,556.51
2016,8,23,17,15,610.0,88.5,3.4,28.5,327.0,662.35,514.02
2016,8,23,17,30,567.0,82.0,3.1,28.0,272.0,600.84,470.47
2016,8,23,17,45,500.0,74.0,2.85,27.5,218.0,519.39,410.35
2016,8,23,18,0,433.0,66.0,2.6,27.0,164.0,440.71,349.22
2016,8,23,18,15,334.5,53.5,2.55,26.5,116.0,336.68,265.3
2016,8,23,18,30,236.0,41.0,2.5,26.0,68.0,245.9,187.12
2016,8,23,18,45,118.0,20.5,2.5,25.5,34.0,123.75,39.38
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,112.0,13.0,2.75,22.5,22.0,11.82,0.0
2016,8,24,6,30,224.0,26.0,3.0,23.0,44.0,21.35,9.45
2016,8,24,6,45,345.5,37.0,3.3,23.5,90.0,29.45,19.06
2016,8,24,7,0,467.0,48.0,3.6,24.0,136.0,37.28,26.25
2016,8,24,7,15,537.0,56.0,3.75,24.0,190.0,42.15,30.72
2016,8,24,7,30,607.0,64.0,3.9,24.0,244.0,46.85,34.86
2016,8,24,7,45,661.5,67.0,4.1,24.5,301.0,47.54,35.33
2016,8,24,8,0,716.0,70.0,4.3,25.0,358.0,52.98,39.78
2016,8,24,8,15,746.5,74.0,4.3,25.5,413.0,54.49,40.82
2016,8,24,8,30,777.0,78.0,4.3,26.0,468.0,55.93,41.77
2016,8,24,8,45,802.5,79.5,4.35,26.5,521.5,55.5,41.16
2016,8,24,9,0,828.0,81.0,4.4,27.0,575.0,94.35,51.55
2016,8,24,9,15,843.5,83.5,4.4,27.0,623.0,148.41,78.78
2016,8,24,9,30,859.0,86.0,4.4,27.0,671.0,204.12,118.84
2016,8,24,9,45,872.0,87.5,4.4,27.5,714.0,260.02,164.44
2016,8,24,10,0,885.0,89.0,4.4,28.0,757.0,316.85,212.78
2016,8,24,10,15,893.5,90.5,4.4,28.5,793.5,372.88,260.78
2016,8,24,10,30,902.0,92.0,4.4,29.0,830.0,428.9,307.91
2016,8,24,10,45,908.0,93.0,4.4,29.5,859.5,483.16,352.5
2016,8,24,11,0,914.0,94.0,4.4,30.0,889.0,536.68,395.14
2016,8,24,11,15,917.5,95.0,4.35,30.0,910.5,587.87,435.51
2016,8,24,11,30,921.0,96.0,4.3,30.0,932.0,637.63,473.74
2016,8,24,11,45,916.0,102.0,4.3,30.0,944.0,684.46,508.89
2016,8,24,12,0,911.0,108.0,4.3,30.0,956.0,728.87,541.51
2016,8,24,12,15,670.5,256.0,4.25,30.0,882.5,724.62,534.63
2016,8,24,12,30,430.0,404.0,4.2,30.0,809.0,700.66,513.16
2016,8,24,12,45,668.0,257.0,4.2,30.5,883.5,788.97,579.4
2016,8,24,13,0,906.0,110.0,4.2,31.0,958.0,873.25,637.21
2016,8,24,13,15,903.0,109.5,4.15,31.0,946.0,899.96,654.46
2016,8,24,13,30,900.0,109.0,4.1,31.0,934.0,923.46,669.96
2016,8,24,13,45,894.0,109.0,4.1,31.0,913.5,941.4,682.12
2016,8,24,14,0,888.0,109.0,4.1,31.0,893.0,955.87,692.16
2016,8,24,14,15,881.5,108.0,4.05,30.5,865.5,965.32,700.19
2016,8,24,14,30,875.0,107.0,4.0,30.0,838.0,971.22,706.1
2016,8,24,14,45,855.0,111.5,3.95,30.0,801.0,966.35,703.71
2016,8,24,15,0,835.0,116.0,3.9,30.0,764.0,958.08,699.31
2016,8,24,15,15,822.5,113.5,3.85,30.0,723.0,956.59,699.57
2016,8,24,15,30,810.0,111.0,3.8,30.0,682.0,941.52,690.96
2016,8,24,15,45,589.0,181.0,3.75,30.0,581.0,810.12,603.86
2016,8,24,16,0,368.0,251.0,3.7,30.0,480.0,649.16,489.0
2016,8,24,16,15,547.0,175.0,3.5,29.5,483.5,746.65,565.4
2016,8,24,16,30,726.0,99.0,3.3,29.0,487.0,817.03,616.1
2016,8,24,16,45,695.0,94.5,3.1,29.0,433.0,774.6,587.29
2016,8,24,17,0,664.0,90.0,2.9,29.0,379.0,726.09,554.6
2016,8,24,17,15,621.5,84.0,2.6,28.5,324.0,665.09,512.86
2016,8,24,17,30,579.0,78.0,2.3,28.0,269.0,604.39,470.08
2016,8,24,17,45,510.5,70.5,2.05,27.5,215.0,522.21,409.82
2016,8,24,18,0,442.0,63.0,1.8,27.0,161.0,442.97,348.78
2016,8,24,18,15,346.0,50.5,1.75,26.5,113.5,339.71,266.16
2016,8,24,18,30,250.0,38.0,1.7,26.0,66.0,250.23,188.78
2016,8,24,18,45,125.0,19.0,1.65,25.5,33.0,123.93,21.04
2016,8,24,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,108.5,13.0,1.4,22.0,21.0,11.82,0.0
2016,8,25,6,30,217.0,26.0,1.6,22.0,42.0,21.43,9.2
2016,8,25,6,45,326.0,39.0,1.8,22.5,87.5,31.3,20.69
2016,8,25,7,0,435.0,52.0,2.0,23.0,133.0,40.75,29.34
2016,8,25,7,15,506.0,60.5,2.1,23.5,186.5,45.82,33.96
2016,8,25,7,30,577.0,69.0,2.2,24.0,240.0,50.73,38.2
2016,8,25,7,45,623.5,75.5,2.3,24.5,295.5,53.75,40.66
2016,8,25,8,0,670.0,82.0,2.4,25.0,351.0,56.64,42.9
2016,8,25,8,15,702.5,87.0,2.4,25.0,405.5,58.2,44.06
2016,8,25,8,30,735.0,92.0,2.4,25.0,460.0,65.92,50.39
2016,8,25,8,45,760.5,95.0,2.4,25.5,512.5,66.02,50.17
2016,8,25,9,0,786.0,98.0,2.4,26.0,565.0,93.35,52.39
2016,8,25,9,15,803.0,101.0,2.35,26.0,613.0,146.01,78.8
2016,8,25,9,30,820.0,104.0,2.3,26.0,661.0,200.67,117.8
2016,8,25,9,45,835.5,104.5,2.25,26.5,704.0,263.02,167.74
2016,8,25,10,0,851.0,105.0,2.2,27.0,747.0,318.0,213.83
2016,8,25,10,15,860.5,107.0,2.15,27.0,783.5,373.06,260.7
2016,8,25,10,30,870.0,109.0,2.1,27.0,820.0,428.24,306.88
2016,8,25,10,45,877.5,110.0,2.05,27.5,849.5,481.69,349.91
2016,8,25,11,0,885.0,111.0,2.0,28.0,879.0,534.6,391.03
2016,8,25,11,15,889.0,112.0,1.95,28.0,900.5,584.83,429.64
2016,8,25,11,30,893.0,113.0,1.9,28.0,922.0,633.76,466.12
2016,8,25,11,45,897.0,112.5,1.9,28.5,935.5,679.98,498.99
2016,8,25,12,0,901.0,112.0,1.9,29.0,949.0,724.48,529.73
2016,8,25,12,15,901.5,112.0,1.9,29.0,954.0,764.95,557.26
2016,8,25,12,30,902.0,112.0,1.9,29.0,959.0,803.08,582.02
2016,8,25,12,45,901.5,111.5,1.9,29.5,955.5,837.46,602.98
2016,8,25,13,0,901.0,111.0,1.9,30.0,952.0,869.1,622.0
2016,8,25,13,15,898.0,110.5,1.9,30.0,940.5,895.65,638.95
2016,8,25,13,30,895.0,110.0,1.9,30.0,929.0,919.02,653.93
2016,8,25,13,45,891.0,109.0,1.9,30.0,909.0,937.68,666.02
2016,8,25,14,0,887.0,108.0,1.9,30.0,889.0,952.91,676.09
2016,8,25,14,15,880.0,106.5,1.9,30.0,861.0,961.29,682.0
2016,8,25,14,30,873.0,105.0,1.9,30.0,833.0,966.07,685.87
2016,8,25,14,45,853.0,109.5,1.95,30.0,796.0,961.13,684.4
2016,8,25,15,0,833.0,114.0,2.0,30.0,759.0,952.8,681.01
2016,8,25,15,15,539.0,218.5,2.0,29.5,627.0,793.05,578.8
2016,8,25,15,30,245.0,323.0,2.0,29.0,495.0,589.7,436.3
2016,8,25,15,45,259.0,296.5,2.0,29.0,467.5,595.13,443.17
2016,8,25,16,0,273.0,270.0,2.0,29.0,440.0,580.33,434.87
2016,8,25,16,15,231.0,250.0,1.9,28.5,385.0,500.16,379.23
2016,8,25,16,30,189.0,230.0,1.8,28.0,330.0,438.76,335.89
2016,8,25,16,45,166.5,205.0,1.75,28.0,286.0,389.35,300.43
2016,8,25,17,0,144.0,180.0,1.7,28.0,242.0,339.95,264.18
2016,8,25,17,15,135.5,154.5,1.55,27.5,206.5,301.97,236.53
2016,8,25,17,30,127.0,129.0,1.4,27.0,171.0,263.44,207.64
2016,8,25,17,45,289.0,94.0,1.3,26.5,164.0,357.48,284.23
2016,8,25,18,0,451.0,59.0,1.2,26.0,157.0,443.91,349.77
2016,8,25,18,15,354.0,47.0,1.2,25.5,110.0,343.43,268.38
2016,8,25,18,30,257.0,35.0,1.2,25.0,63.0,249.74,187.29
2016,8,25,18,45,128.5,17.5,1.2,25.0,31.5,121.96,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,22.5,17.5,12.28,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,35.0,21.84,8.99
2016,8,26,6,45,210.0,44.5,0.9,23.5,77.0,34.31,23.09
2016,8,26,7,0,311.0,62.0,1.0,24.0,119.0,47.03,34.54
2016,8,26,7,15,383.5,74.0,1.0,24.0,169.5,55.07,41.8
2016,8,26,7,30,456.0,86.0,1.0,24.0,220.0,62.82,48.56
2016,8,26,7,45,507.0,95.0,1.05,24.5,273.5,68.54,53.26
2016,8,26,8,0,558.0,104.0,1.1,25.0,327.0,72.56,56.4
2016,8,26,8,15,398.0,156.5,1.0,25.0,327.0,105.06,83.43
2016,8,26,8,30,238.0,209.0,0.9,25.0,327.0,141.72,113.27
2016,8,26,8,45,266.0,229.5,0.85,25.5,376.0,152.5,121.26
2016,8,26,9,0,294.0,250.0,0.8,26.0,425.0,175.82,127.07
2016,8,26,9,15,227.5,283.0,0.7,26.0,425.5,223.24,159.72
2016,8,26,9,30,161.0,316.0,0.6,26.0,426.0,252.5,182.71
2016,8,26,9,45,460.0,230.0,0.5,26.5,570.0,257.46,174.91
2016,8,26,10,0,759.0,144.0,0.4,27.0,714.0,313.28,209.49
2016,8,26,10,15,474.0,272.0,0.45,27.0,634.0,354.95,250.69
2016,8,26,10,30,189.0,400.0,0.5,27.0,554.0,382.55,276.72
2016,8,26,10,45,490.5,278.5,0.6,27.5,698.5,431.36,310.5
2016,8,26,11,0,792.0,157.0,0.7,28.0,843.0,520.24,374.58
2016,8,26,11,15,570.0,288.0,0.8,28.0,788.5,546.22,393.92
2016,8,26,11,30,348.0,419.0,0.9,28.0,734.0,554.22,398.98
2016,8,26,11,45,351.5,423.5,1.0,28.0,746.0,584.75,421.21
2016,8,26,12,0,355.0,428.0,1.1,28.0,758.0,615.08,442.86
2016,8,26,12,15,596.0,287.5,1.2,28.0,844.5,695.45,502.94
2016,8,26,12,30,837.0,147.0,1.3,28.0,931.0,782.05,565.64
2016,8,26,12,45,625.5,274.5,1.4,28.5,859.5,768.94,552.75
2016,8,26,13,0,414.0,402.0,1.5,29.0,788.0,734.43,525.25
2016,8,26,13,15,377.0,415.5,1.55,29.0,763.5,730.61,523.22
2016,8,26,13,30,340.0,429.0,1.6,29.0,739.0,728.64,521.94
2016,8,26,13,45,579.5,286.0,1.7,29.0,801.0,837.78,601.7
2016,8,26,14,0,819.0,143.0,1.8,29.0,863.0,932.83,666.1
2016,8,26,14,15,415.0,188.5,1.9,29.0,553.5,617.0,455.64
2016,8,26,14,30,11.0,234.0,2.0,29.0,244.0,224.24,165.6
2016,8,26,14,45,402.5,182.0,2.1,29.0,493.0,607.42,456.72
2016,8,26,15,0,794.0,130.0,2.2,29.0,742.0,941.69,682.34
2016,8,26,15,15,780.5,127.0,2.25,28.5,701.5,928.54,673.81
2016,8,26,15,30,767.0,124.0,2.3,28.0,661.0,912.15,666.66
2016,8,26,15,45,632.5,164.5,2.35,28.0,587.0,832.05,615.82
2016,8,26,16,0,498.0,205.0,2.4,28.0,513.0,737.79,552.74
2016,8,26,16,15,302.0,216.5,2.35,27.5,398.5,544.35,415.56
2016,8,26,16,30,106.0,228.0,2.3,27.0,284.0,342.41,264.18
2016,8,26,16,45,190.5,197.0,2.25,27.0,284.0,400.68,312.58
2016,8,26,17,0,275.0,166.0,2.2,27.0,284.0,452.93,354.75
2016,8,26,17,15,258.0,143.5,2.1,26.5,241.5,406.75,321.04
2016,8,26,17,30,241.0,121.0,2.0,26.0,199.0,360.27,286.57
2016,8,26,17,45,212.5,99.5,1.9,25.5,158.5,306.25,244.63
2016,8,26,18,0,184.0,78.0,1.8,25.0,118.0,253.27,201.85
2016,8,26,18,15,137.0,57.0,1.8,24.5,81.5,189.44,148.5
2016,8,26,18,30,90.0,36.0,1.8,24.0,45.0,128.21,94.09
2016,8,26,18,45,45.0,18.0,1.85,24.0,22.5,61.7,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,70.0,13.0,0.6,22.0,18.0,11.82,0.0
2016,8,27,6,30,140.0,26.0,0.7,22.0,36.0,20.4,7.61
2016,8,27,6,45,243.0,41.5,0.8,22.5,78.0,32.08,21.29
2016,8,27,7,0,346.0,57.0,0.9,23.0,120.0,43.37,31.57
2016,8,27,7,15,418.0,68.0,0.9,23.5,171.0,50.82,38.25
2016,8,27,7,30,490.0,79.0,0.9,24.0,222.0,58.65,45.0
2016,8,27,7,45,538.0,87.5,0.9,24.5,275.5,62.77,48.36
2016,8,27,8,0,586.0,96.0,0.9,25.0,329.0,66.68,51.42
2016,8,27,8,15,621.5,102.5,0.75,25.0,382.5,68.78,52.99
2016,8,27,8,30,657.0,109.0,0.6,25.0,436.0,70.72,54.39
2016,8,27,8,45,684.5,113.5,0.45,25.5,487.0,71.08,54.35
2016,8,27,9,0,712.0,118.0,0.3,26.0,538.0,94.72,55.92
2016,8,27,9,15,731.5,122.0,0.4,26.5,585.5,144.69,80.22
2016,8,27,9,30,751.0,126.0,0.5,27.0,633.0,203.64,121.39
2016,8,27,9,45,762.5,130.5,0.6,27.5,674.5,256.16,162.66
2016,8,27,10,0,774.0,135.0,0.7,28.0,716.0,309.73,206.48
2016,8,27,10,15,785.0,137.5,0.8,28.0,752.0,362.43,250.28
2016,8,27,10,30,796.0,140.0,0.9,28.0,788.0,415.67,293.89
2016,8,27,10,45,801.5,144.0,1.05,28.0,816.5,467.96,336.16
2016,8,27,11,0,807.0,148.0,1.2,28.0,845.0,519.78,377.07
2016,8,27,11,15,812.5,149.0,1.3,28.0,866.5,568.55,414.6
2016,8,27,11,30,818.0,150.0,1.4,28.0,888.0,616.41,450.58
2016,8,27,11,45,544.5,303.5,1.5,28.5,798.5,610.54,444.08
2016,8,27,12,0,271.0,457.0,1.6,29.0,709.0,580.73,419.52
2016,8,27,12,15,552.0,303.0,1.65,29.0,818.0,677.89,492.3
2016,8,27,12,30,833.0,149.0,1.7,29.0,927.0,779.88,566.0
2016,8,27,12,45,642.0,272.5,1.8,29.0,871.0,780.01,562.79
2016,8,27,13,0,451.0,396.0,1.9,29.0,815.0,759.94,545.87
2016,8,27,13,15,266.0,417.5,1.95,29.0,664.0,635.63,460.23
2016,8,27,13,30,81.0,439.0,2.0,29.0,513.0,486.03,353.99
2016,8,27,13,45,444.5,294.0,2.05,29.0,685.0,719.3,526.22
2016,8,27,14,0,808.0,149.0,2.1,29.0,857.0,927.73,667.26
2016,8,27,14,15,479.5,279.0,2.1,29.0,695.5,766.06,556.52
2016,8,27,14,30,151.0,409.0,2.1,29.0,534.0,566.2,413.41
2016,8,27,14,45,458.5,276.5,2.15,29.0,633.0,764.02,560.02
2016,8,27,15,0,766.0,144.0,2.2,29.0,732.0,928.56,672.43
2016,8,27,15,15,752.0,140.5,2.15,28.5,691.5,914.49,663.99
2016,8,27,15,30,738.0,137.0,2.1,28.0,651.0,903.15,659.18
2016,8,27,15,45,715.5,134.5,2.1,28.0,604.5,876.24,643.37
2016,8,27,16,0,693.0,132.0,2.1,28.0,558.0,846.74,625.94
2016,8,27,16,15,668.0,127.0,2.0,27.5,508.0,809.56,603.6
2016,8,27,16,30,643.0,122.0,1.9,27.0,458.0,770.41,579.7
2016,8,27,16,45,610.5,115.0,1.85,27.0,405.5,720.45,547.17
2016,8,27,17,0,578.0,108.0,1.8,27.0,353.0,669.5,513.34
2016,8,27,17,15,532.0,99.0,1.65,26.5,299.5,604.19,468.55
2016,8,27,17,30,486.0,90.0,1.5,26.0,246.0,533.28,418.12
2016,8,27,17,45,423.5,78.5,1.4,26.0,194.5,455.9,359.8
2016,8,27,18,0,361.0,67.0,1.3,26.0,143.0,382.29,301.34
2016,8,27,18,15,269.0,51.0,1.3,25.5,98.0,286.24,223.46
2016,8,27,18,30,177.0,35.0,1.3,25.0,53.0,198.56,145.36
2016,8,27,18,45,88.5,17.5,1.3,25.0,26.5,95.53,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,63.5,12.5,1.7,21.5,17.0,11.37,0.0
2016,8,28,6,30,127.0,25.0,1.9,22.0,34.0,19.61,6.53
2016,8,28,6,45,225.0,42.0,2.1,22.5,75.5,32.46,21.53
2016,8,28,7,0,323.0,59.0,2.3,23.0,117.0,44.85,32.79
2016,8,28,7,15,394.5,71.0,2.35,23.5,167.5,52.98,40.08
2016,8,28,7,30,466.0,83.0,2.4,24.0,218.0,60.8,46.84
2016,8,28,7,45,517.5,91.5,2.45,24.5,271.5,65.98,51.12
2016,8,28,8,0,569.0,100.0,2.5,25.0,325.0,69.75,54.06
2016,8,28,8,15,605.0,107.0,2.6,25.0,378.5,72.07,55.82
2016,8,28,8,30,641.0,114.0,2.7,25.0,432.0,74.21,57.4
2016,8,28,8,45,672.0,117.5,2.8,25.5,483.5,73.75,56.67
2016,8,28,9,0,703.0,121.0,2.9,26.0,535.0,95.29,57.3
2016,8,28,9,15,722.5,125.0,2.95,26.0,582.0,144.78,81.55
2016,8,28,9,30,742.0,129.0,3.0,26.0,629.0,203.48,123.4
2016,8,28,9,45,763.0,129.0,3.15,26.5,672.5,254.21,163.88
2016,8,28,10,0,784.0,129.0,3.3,27.0,716.0,307.04,208.11
2016,8,28,10,15,795.0,131.5,3.35,27.0,752.0,360.3,253.71
2016,8,28,10,30,806.0,134.0,3.4,27.0,788.0,414.07,299.16
2016,8,28,10,45,817.0,133.5,3.45,27.5,818.0,465.78,341.52
2016,8,28,11,0,828.0,133.0,3.5,28.0,848.0,520.4,384.71
2016,8,28,11,15,833.5,134.0,3.5,28.0,869.0,568.9,423.02
2016,8,28,11,30,839.0,135.0,3.5,28.0,890.0,616.36,459.6
2016,8,28,11,45,558.5,294.5,3.55,28.5,801.0,611.8,453.44
2016,8,28,12,0,278.0,454.0,3.6,29.0,712.0,582.98,428.27
2016,8,28,12,15,554.0,301.5,3.65,29.0,817.5,677.62,501.17
2016,8,28,12,30,830.0,149.0,3.7,29.0,923.0,776.79,575.58
2016,8,28,12,45,831.0,147.5,3.75,29.0,920.0,809.66,597.59
2016,8,28,13,0,832.0,146.0,3.8,29.0,917.0,840.07,618.33
2016,8,28,13,15,829.0,145.5,3.8,29.0,905.5,865.28,635.35
2016,8,28,13,30,826.0,145.0,3.8,29.0,894.0,887.53,650.47
2016,8,28,13,45,823.5,142.0,3.85,29.0,875.0,904.81,662.62
2016,8,28,14,0,821.0,139.0,3.9,29.0,856.0,928.58,679.23
2016,8,28,14,15,814.0,137.5,3.9,29.0,828.5,937.01,685.48
2016,8,28,14,30,807.0,136.0,3.9,29.0,801.0,941.99,689.7
2016,8,28,14,45,782.0,142.0,3.95,29.0,763.5,934.2,685.91
2016,8,28,15,0,757.0,148.0,4.0,29.0,726.0,922.93,680.01
2016,8,28,15,15,742.5,144.5,3.95,28.5,685.5,908.37,672.86
2016,8,28,15,30,728.0,141.0,3.9,28.0,645.0,896.98,667.98
2016,8,28,15,45,717.0,133.0,3.85,28.0,600.5,874.64,654.4
2016,8,28,16,0,706.0,125.0,3.8,28.0,556.0,849.36,638.91
2016,8,28,16,15,681.5,120.0,3.65,27.5,506.0,812.39,616.06
2016,8,28,16,30,657.0,115.0,3.5,27.0,456.0,773.44,591.6
2016,8,28,16,45,629.0,107.5,3.4,27.0,404.0,726.58,560.22
2016,8,28,17,0,601.0,100.0,3.3,27.0,352.0,678.54,527.43
2016,8,28,17,15,555.5,92.0,2.9,26.5,298.5,614.34,481.83
2016,8,28,17,30,510.0,84.0,2.5,26.0,245.0,550.71,435.28
2016,8,28,17,45,446.5,73.0,2.15,25.5,193.0,470.74,374.44
2016,8,28,18,0,383.0,62.0,1.8,25.0,141.0,390.45,310.23
2016,8,28,18,15,287.5,47.5,1.65,24.5,96.0,293.31,230.18
2016,8,28,18,30,192.0,33.0,1.5,24.0,51.0,205.21,148.92
2016,8,28,18,45,96.0,16.5,1.4,24.0,25.5,72.49,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,63.5,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,127.0,24.0,3.1,22.0,33.0,18.83,5.45
2016,8,29,6,45,236.0,39.5,3.3,22.5,75.0,30.56,19.88
2016,8,29,7,0,345.0,55.0,3.5,23.0,117.0,41.91,30.25
2016,8,29,7,15,172.5,73.0,3.65,23.0,104.0,56.43,43.12
2016,8,29,7,30,0.0,91.0,3.8,23.0,91.0,76.8,60.79
2016,8,29,7,45,303.0,89.5,3.95,23.5,209.0,63.07,48.83
2016,8,29,8,0,606.0,88.0,4.1,24.0,327.0,60.95,46.8
2016,8,29,8,15,640.5,93.5,4.2,24.5,380.0,62.62,47.94
2016,8,29,8,30,675.0,99.0,4.3,25.0,433.0,64.17,48.96
2016,8,29,8,45,709.0,100.0,4.4,25.5,485.5,62.66,47.39
2016,8,29,9,0,743.0,101.0,4.5,26.0,538.0,89.3,52.41
2016,8,29,9,15,761.5,104.5,4.55,26.0,585.0,140.05,76.65
2016,8,29,9,30,780.0,108.0,4.6,26.0,632.0,192.99,113.97
2016,8,29,9,45,527.0,226.5,4.65,26.5,591.0,267.65,183.43
2016,8,29,10,0,274.0,345.0,4.7,27.0,550.0,323.36,236.0
2016,8,29,10,15,554.5,229.5,4.7,27.0,670.0,347.59,250.11
2016,8,29,10,30,835.0,114.0,4.7,27.0,790.0,414.57,300.57
2016,8,29,10,45,499.0,272.0,4.75,27.5,680.5,428.87,317.67
2016,8,29,11,0,163.0,430.0,4.8,28.0,571.0,425.17,316.32
2016,8,29,11,15,510.0,275.5,4.8,28.0,730.5,502.21,375.81
2016,8,29,11,30,857.0,121.0,4.8,28.0,890.0,615.21,462.66
2016,8,29,11,45,525.5,295.0,4.8,28.0,768.5,590.52,442.11
2016,8,29,12,0,194.0,469.0,4.8,28.0,647.0,538.63,399.79
2016,8,29,12,15,125.0,448.5,4.8,28.0,563.5,487.15,362.25
2016,8,29,12,30,56.0,428.0,4.8,28.0,480.0,425.42,316.42
2016,8,29,12,45,139.0,447.5,4.85,28.5,576.5,521.92,387.81
2016,8,29,13,0,222.0,467.0,4.9,29.0,673.0,621.32,459.41
2016,8,29,13,15,548.0,289.0,4.9,29.0,787.0,767.39,570.76
2016,8,29,13,30,874.0,111.0,4.9,29.0,901.0,897.23,663.34
2016,8,29,13,45,868.0,111.0,4.9,29.0,881.0,914.44,674.73
2016,8,29,14,0,862.0,111.0,4.9,29.0,861.0,928.25,684.61
2016,8,29,14,15,855.0,109.5,4.9,28.5,833.5,936.13,692.08
2016,8,29,14,30,848.0,108.0,4.9,28.0,806.0,940.51,697.4
2016,8,29,14,45,836.0,108.0,4.9,28.0,770.5,938.21,696.98
2016,8,29,15,0,824.0,108.0,4.9,28.0,735.0,932.51,694.47
2016,8,29,15,15,811.0,105.5,4.8,27.5,694.5,919.77,688.04
2016,8,29,15,30,798.0,103.0,4.7,27.0,654.0,913.79,686.41
2016,8,29,15,45,780.5,100.5,4.65,27.0,607.5,890.49,671.92
2016,8,29,16,0,763.0,98.0,4.6,27.0,561.0,864.35,655.62
2016,8,29,16,15,478.5,160.0,4.4,26.5,442.0,659.9,511.68
2016,8,29,16,30,194.0,222.0,4.2,26.0,323.0,433.43,339.05
2016,8,29,16,45,427.5,151.0,4.05,26.0,339.0,590.18,464.99
2016,8,29,17,0,661.0,80.0,3.9,26.0,355.0,703.28,550.64
2016,8,29,17,15,617.5,74.0,3.55,25.5,301.0,641.73,506.15
2016,8,29,17,30,574.0,68.0,3.2,25.0,247.0,580.74,461.63
2016,8,29,17,45,510.5,60.0,2.85,25.0,194.5,502.76,401.38
2016,8,29,18,0,447.0,52.0,2.5,25.0,142.0,427.84,340.84
2016,8,29,18,15,345.0,40.5,2.35,24.5,96.5,325.95,256.3
2016,8,29,18,30,243.0,29.0,2.2,24.0,51.0,232.81,166.7
2016,8,29,18,45,121.5,14.5,2.05,24.0,25.5,85.6,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,72.0,11.5,2.15,22.0,16.0,10.46,0.0
2016,8,30,6,30,144.0,23.0,2.4,22.0,32.0,18.08,4.35
2016,8,30,6,45,252.0,38.0,2.65,22.5,74.0,29.45,18.92
2016,8,30,7,0,360.0,53.0,2.9,23.0,116.0,40.47,29.0
2016,8,30,7,15,432.5,63.0,2.95,23.0,167.0,48.08,35.94
2016,8,30,7,30,505.0,73.0,3.0,23.0,218.0,54.04,41.22
2016,8,30,7,45,282.5,114.0,3.05,23.5,198.0,84.89,67.53
2016,8,30,8,0,60.0,155.0,3.1,24.0,178.0,120.09,96.97
2016,8,30,8,15,79.5,182.5,3.15,24.5,218.5,138.97,112.18
2016,8,30,8,30,99.0,210.0,3.2,25.0,259.0,157.32,126.7
2016,8,30,8,45,198.0,228.5,3.25,25.5,340.0,161.36,129.27
2016,8,30,9,0,297.0,247.0,3.3,26.0,421.0,171.99,125.9
2016,8,30,9,15,295.0,271.5,3.35,26.0,457.0,210.34,149.18
2016,8,30,9,30,293.0,296.0,3.4,26.0,493.0,248.99,177.14
2016,8,30,9,45,545.5,207.0,3.5,26.5,603.0,257.66,174.53
2016,8,30,10,0,798.0,118.0,3.6,27.0,713.0,300.74,202.91
2016,8,30,10,15,809.0,120.0,3.65,27.0,749.0,354.37,249.08
2016,8,30,10,30,820.0,122.0,3.7,27.0,785.0,413.75,298.93
2016,8,30,10,45,519.0,273.5,3.75,27.5,699.0,438.29,323.11
2016,8,30,11,0,218.0,425.0,3.8,28.0,613.0,448.51,331.99
2016,8,30,11,15,252.0,430.0,3.8,28.0,652.5,483.79,358.4
2016,8,30,11,30,286.0,435.0,3.8,28.0,692.0,528.82,391.55
2016,8,30,11,45,317.5,413.0,3.85,28.0,702.0,553.56,410.46
2016,8,30,12,0,349.0,391.0,3.9,28.0,712.0,579.42,430.26
2016,8,30,12,15,176.5,274.0,3.9,28.0,436.5,375.16,282.14
2016,8,30,12,30,4.0,157.0,3.9,28.0,161.0,142.76,105.03
2016,8,30,12,45,8.5,202.0,3.95,28.0,210.0,186.93,139.11
2016,8,30,13,0,13.0,247.0,4.0,28.0,259.0,231.96,173.21
2016,8,30,13,15,45.0,339.5,3.95,28.0,380.5,353.37,264.3
2016,8,30,13,30,77.0,432.0,3.9,28.0,502.0,475.81,353.55
2016,8,30,13,45,54.0,390.5,3.9,28.0,439.0,420.79,313.26
2016,8,30,14,0,31.0,349.0,3.9,28.0,376.0,363.25,271.2
2016,8,30,14,15,123.0,375.0,3.8,28.0,476.5,496.11,371.21
2016,8,30,14,30,215.0,401.0,3.7,28.0,577.0,619.27,461.05
2016,8,30,14,45,117.5,337.0,3.65,28.0,433.0,464.11,348.27
