Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,15,0,20.0,273.0,3.6,28.0,289.0,273.96,206.11
2016,8,30,15,15,20.0,257.5,3.45,28.0,272.5,260.4,196.8
2016,8,30,15,30,20.0,242.0,3.3,28.0,256.0,246.7,186.93
2016,8,30,15,45,219.5,234.5,3.2,28.0,368.5,483.72,371.17
2016,8,30,16,0,419.0,227.0,3.1,28.0,481.0,684.45,519.77
2016,8,30,16,15,369.5,215.0,2.85,27.5,423.5,604.11,462.53
2016,8,30,16,30,320.0,203.0,2.6,27.0,366.0,542.32,418.89
2016,8,30,16,45,162.5,170.0,2.4,27.0,253.0,341.02,266.83
2016,8,30,17,0,5.0,137.0,2.2,27.0,140.0,136.47,104.12
2016,8,30,17,15,229.0,114.5,1.95,26.5,185.5,342.22,273.21
2016,8,30,17,30,453.0,92.0,1.7,26.0,231.0,506.68,401.11
2016,8,30,17,45,385.5,79.0,1.45,25.5,180.5,425.21,336.83
2016,8,30,18,0,318.0,66.0,1.2,25.0,130.0,348.01,274.87
2016,8,30,18,15,225.5,48.5,1.15,24.5,86.5,252.27,196.16
2016,8,30,18,30,133.0,31.0,1.1,24.0,43.0,164.0,112.51
2016,8,30,18,45,66.5,15.5,1.05,24.0,21.5,53.54,0.0
2016,8,30,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,28.0,11.0,1.95,22.0,13.0,10.01,0.0
2016,8,31,6,30,56.0,22.0,2.1,22.0,26.0,17.92,3.5
2016,8,31,6,45,148.0,43.5,2.3,22.5,66.5,34.54,23.1
2016,8,31,7,0,240.0,65.0,2.5,23.0,107.0,49.33,36.52
2016,8,31,7,15,311.0,80.5,2.45,23.5,156.0,59.87,45.95
2016,8,31,7,30,382.0,96.0,2.4,24.0,205.0,69.98,54.68
2016,8,31,7,45,414.0,108.5,2.35,24.5,250.0,77.28,60.75
2016,8,31,8,0,446.0,121.0,2.3,25.0,295.0,84.19,66.3
2016,8,31,8,15,341.0,163.0,2.35,25.5,308.0,115.88,92.47
2016,8,31,8,30,236.0,205.0,2.4,26.0,321.0,139.55,111.48
2016,8,31,8,45,157.0,229.5,2.5,26.5,310.5,161.48,128.75
2016,8,31,9,0,78.0,254.0,2.6,27.0,300.0,189.51,142.74
2016,8,31,9,15,194.0,272.5,2.65,27.0,399.5,211.76,153.32
2016,8,31,9,30,310.0,291.0,2.7,27.0,499.0,248.02,174.7
2016,8,31,9,45,204.5,320.0,2.75,27.5,460.5,278.93,202.22
2016,8,31,10,0,99.0,349.0,2.8,28.0,422.0,297.14,219.52
2016,8,31,10,15,441.5,247.0,2.8,28.0,599.5,323.96,232.51
2016,8,31,10,30,784.0,145.0,2.8,28.0,777.0,411.44,295.38
2016,8,31,10,45,794.5,145.5,2.85,28.5,806.5,462.68,336.78
2016,8,31,11,0,805.0,146.0,2.9,29.0,836.0,513.92,377.12
2016,8,31,11,15,811.0,147.5,2.9,29.0,857.5,563.29,415.62
2016,8,31,11,30,817.0,149.0,2.9,29.0,879.0,611.8,452.46
2016,8,31,11,45,526.5,304.5,2.9,29.5,778.0,598.0,439.77
2016,8,31,12,0,236.0,460.0,2.9,30.0,677.0,559.81,408.11
2016,8,31,12,15,193.0,466.0,2.9,30.0,644.5,551.34,402.08
2016,8,31,12,30,150.0,472.0,2.9,30.0,612.0,539.09,393.0
2016,8,31,12,45,473.5,321.0,2.95,30.0,757.5,686.2,503.23
2016,8,31,13,0,797.0,170.0,3.0,30.0,903.0,837.66,611.28
2016,8,31,13,15,794.0,169.0,3.0,30.0,891.0,862.67,626.97
2016,8,31,13,30,791.0,168.0,3.0,30.0,879.0,884.7,641.68
2016,8,31,13,45,554.5,287.5,3.0,30.0,780.5,811.52,590.24
2016,8,31,14,0,318.0,407.0,3.0,30.0,682.0,715.64,520.32
2016,8,31,14,15,541.0,284.0,2.95,30.0,733.0,827.12,603.12
2016,8,31,14,30,764.0,161.0,2.9,30.0,784.0,923.65,669.78
2016,8,31,14,45,754.5,157.0,2.85,30.0,750.0,920.0,667.35
2016,8,31,15,0,745.0,153.0,2.8,30.0,716.0,912.95,663.69
2016,8,31,15,15,730.0,149.0,2.7,30.0,675.0,903.78,658.45
2016,8,31,15,30,715.0,145.0,2.6,30.0,634.0,885.32,647.24
2016,8,31,15,45,697.5,139.5,2.55,30.0,588.0,859.79,631.88
2016,8,31,16,0,680.0,134.0,2.5,30.0,542.0,831.57,614.78
2016,8,31,16,15,654.0,128.5,2.35,29.5,492.0,793.0,591.1
2016,8,31,16,30,628.0,123.0,2.2,29.0,442.0,752.52,565.89
2016,8,31,16,45,595.0,115.0,2.05,29.0,389.5,701.26,531.65
2016,8,31,17,0,562.0,107.0,1.9,29.0,337.0,649.08,496.18
2016,8,31,17,15,513.5,98.0,1.7,28.5,283.5,582.28,449.89
2016,8,31,17,30,465.0,89.0,1.5,28.0,230.0,511.23,398.86
2016,8,31,17,45,399.0,76.5,1.3,27.5,179.0,431.26,338.2
2016,8,31,18,0,333.0,64.0,1.1,27.0,128.0,355.48,277.95
2016,8,31,18,15,237.0,47.0,1.05,26.5,84.5,257.75,198.19
2016,8,31,18,30,141.0,30.0,1.0,26.0,41.0,165.4,108.47
2016,8,31,18,45,70.5,15.0,0.95,26.0,20.5,55.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.28,2.29
2016,9,1,6,45,204.0,40.0,2.25,23.5,69.5,30.97,19.99
2016,9,1,7,0,300.0,58.0,2.6,24.0,110.0,44.17,31.97
2016,9,1,7,15,372.0,71.5,2.5,24.5,160.5,53.43,40.25
2016,9,1,7,30,444.0,85.0,2.4,25.0,211.0,62.33,47.94
2016,9,1,7,45,495.5,95.0,2.35,25.5,264.0,68.28,52.86
2016,9,1,8,0,547.0,105.0,2.3,26.0,317.0,74.02,57.46
2016,9,1,8,15,583.5,112.5,2.3,26.5,370.0,76.52,59.23
2016,9,1,8,30,620.0,120.0,2.3,27.0,423.0,78.84,60.81
2016,9,1,8,45,650.5,125.0,2.35,27.5,474.5,79.18,60.72
2016,9,1,9,0,681.0,130.0,2.4,28.0,526.0,96.48,60.34
2016,9,1,9,15,701.5,134.5,2.4,28.0,573.5,145.25,82.72
2016,9,1,9,30,722.0,139.0,2.4,28.0,621.0,196.53,117.75
2016,9,1,9,45,740.5,141.0,2.4,28.5,663.5,247.96,158.03
2016,9,1,10,0,759.0,143.0,2.4,29.0,706.0,307.15,206.19
2016,9,1,10,15,770.5,146.0,2.4,29.0,742.0,359.72,250.32
2016,9,1,10,30,782.0,149.0,2.4,29.0,778.0,412.9,294.39
2016,9,1,10,45,791.0,150.5,2.45,29.5,807.0,464.21,335.63
2016,9,1,11,0,800.0,152.0,2.5,30.0,836.0,515.39,375.55
2016,9,1,11,15,561.0,287.5,2.5,30.0,773.0,537.83,392.96
2016,9,1,11,30,322.0,423.0,2.5,30.0,710.0,540.42,393.73
2016,9,1,11,45,566.0,292.5,2.55,30.5,806.5,613.02,448.08
2016,9,1,12,0,810.0,162.0,2.6,31.0,903.0,700.16,512.05
2016,9,1,12,15,811.0,162.5,2.6,31.0,907.5,739.73,539.7
2016,9,1,12,30,812.0,163.0,2.6,31.0,912.0,777.24,565.78
2016,9,1,12,45,810.0,163.0,2.65,31.0,908.0,809.65,587.44
2016,9,1,13,0,808.0,163.0,2.7,31.0,904.0,839.42,607.29
2016,9,1,13,15,805.0,162.5,2.7,31.0,892.0,865.05,624.13
2016,9,1,13,30,802.0,162.0,2.7,31.0,880.0,887.68,639.07
2016,9,1,13,45,652.5,250.0,2.7,31.0,826.0,866.55,624.49
2016,9,1,14,0,503.0,338.0,2.7,31.0,772.0,830.01,597.17
2016,9,1,14,15,459.5,337.0,2.65,30.5,723.5,802.57,580.35
2016,9,1,14,30,416.0,336.0,2.6,30.0,675.0,771.81,561.06
2016,9,1,14,45,333.0,345.0,2.6,30.0,608.5,697.06,510.19
2016,9,1,15,0,250.0,354.0,2.6,30.0,542.0,634.25,466.45
2016,9,1,15,15,126.0,259.5,2.5,30.0,354.0,397.45,298.05
2016,9,1,15,30,2.0,165.0,2.4,30.0,166.0,152.55,112.89
2016,9,1,15,45,1.0,160.5,2.35,30.0,161.5,147.99,110.11
2016,9,1,16,0,0.0,156.0,2.3,30.0,157.0,143.6,107.04
2016,9,1,16,15,3.0,159.5,2.15,29.5,161.5,151.44,113.82
2016,9,1,16,30,6.0,163.0,2.0,29.0,166.0,160.14,121.31
2016,9,1,16,45,3.0,144.5,1.9,28.5,146.0,140.16,106.24
2016,9,1,17,0,0.0,126.0,1.8,28.0,126.0,120.23,91.0
2016,9,1,17,15,0.0,105.5,1.6,27.5,105.5,100.54,75.76
2016,9,1,17,30,0.0,85.0,1.4,27.0,85.0,80.58,59.98
2016,9,1,17,45,0.0,65.5,1.25,26.5,65.5,61.45,44.52
2016,9,1,18,0,0.0,46.0,1.1,26.0,46.0,41.84,28.37
2016,9,1,18,15,0.0,29.5,1.05,25.5,29.5,26.01,15.1
2016,9,1,18,30,0.0,13.0,1.0,25.0,13.0,11.43,1.88
2016,9,1,18,45,0.0,6.5,1.0,25.0,6.5,5.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.46,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,10.55,0.0
2016,9,2,6,45,3.5,35.0,2.1,22.5,35.5,30.19,19.38
2016,9,2,7,0,7.0,58.0,2.3,23.0,59.0,48.94,36.15
2016,9,2,7,15,27.0,81.5,2.3,23.0,88.5,66.11,51.37
2016,9,2,7,30,47.0,105.0,2.3,23.0,118.0,83.84,66.77
2016,9,2,7,45,73.5,131.0,2.3,23.5,157.0,102.8,82.72
2016,9,2,8,0,100.0,157.0,2.3,24.0,196.0,116.29,93.7
2016,9,2,8,15,247.0,166.0,2.2,24.5,282.0,117.06,93.8
2016,9,2,8,30,394.0,175.0,2.1,25.0,368.0,115.06,91.58
2016,9,2,8,45,307.5,215.5,2.05,25.5,376.5,145.19,115.9
2016,9,2,9,0,221.0,256.0,2.0,26.0,385.0,183.8,136.72
2016,9,2,9,15,222.0,281.5,1.9,26.5,420.5,218.6,157.64
2016,9,2,9,30,223.0,307.0,1.8,27.0,456.0,254.01,182.3
2016,9,2,9,45,154.5,324.5,1.7,27.5,431.0,270.56,196.95
2016,9,2,10,0,86.0,342.0,1.6,28.0,406.0,288.6,212.46
2016,9,2,10,15,64.5,342.0,1.5,28.0,391.5,292.11,215.6
2016,9,2,10,30,43.0,342.0,1.4,28.0,377.0,292.44,216.12
2016,9,2,10,45,45.5,358.5,1.35,28.5,396.5,312.62,230.24
2016,9,2,11,0,48.0,375.0,1.3,29.0,416.0,333.37,244.52
2016,9,2,11,15,40.0,368.5,1.3,29.0,403.5,331.03,242.71
2016,9,2,11,30,32.0,362.0,1.3,29.0,391.0,327.3,239.96
2016,9,2,11,45,115.5,412.5,1.3,29.0,518.0,426.14,311.26
2016,9,2,12,0,199.0,463.0,1.3,29.0,645.0,536.67,388.35
2016,9,2,12,15,260.5,452.0,1.35,29.0,691.5,588.99,424.85
2016,9,2,12,30,322.0,441.0,1.4,29.0,738.0,646.0,464.68
2016,9,2,12,45,503.5,342.5,1.45,29.5,804.5,728.43,523.16
2016,9,2,13,0,685.0,244.0,1.5,30.0,871.0,815.29,583.37
2016,9,2,13,15,681.5,243.0,1.5,30.0,859.0,838.68,598.26
2016,9,2,13,30,678.0,242.0,1.5,30.0,847.0,859.31,611.94
2016,9,2,13,45,679.0,234.5,1.55,30.0,828.5,874.86,623.2
2016,9,2,14,0,680.0,227.0,1.6,30.0,810.0,887.4,632.65
2016,9,2,14,15,670.0,223.5,1.65,30.0,782.5,890.52,635.89
2016,9,2,14,30,660.0,220.0,1.7,30.0,755.0,890.37,637.27
2016,9,2,14,45,675.0,200.0,1.8,30.0,726.0,893.86,641.69
2016,9,2,15,0,690.0,180.0,1.9,30.0,697.0,893.68,643.85
2016,9,2,15,15,674.0,175.5,1.95,29.5,656.0,877.07,636.3
2016,9,2,15,30,658.0,171.0,2.0,29.0,615.0,857.47,626.96
2016,9,2,15,45,642.5,162.5,2.05,29.0,570.0,831.07,611.84
2016,9,2,16,0,627.0,154.0,2.1,29.0,525.0,802.01,594.89
2016,9,2,16,15,599.0,147.0,2.05,28.5,475.0,760.62,569.75
2016,9,2,16,30,571.0,140.0,2.0,28.0,425.0,717.43,543.03
2016,9,2,16,45,538.0,130.0,1.95,28.0,373.5,658.16,503.33
2016,9,2,17,0,505.0,120.0,1.9,28.0,322.0,606.31,468.09
2016,9,2,17,15,455.5,108.5,1.75,27.5,269.5,538.97,420.37
2016,9,2,17,30,406.0,97.0,1.6,27.0,217.0,473.3,371.93
2016,9,2,17,45,336.5,82.0,1.5,26.5,167.0,390.14,308.06
2016,9,2,18,0,267.0,67.0,1.4,26.0,117.0,311.53,244.89
2016,9,2,18,15,181.0,46.5,1.3,25.5,75.0,205.03,157.48
2016,9,2,18,30,95.0,26.0,1.2,25.0,33.0,112.38,63.81
2016,9,2,18,45,47.5,13.0,1.2,25.0,16.5,39.59,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,10.0,1.75,21.0,12.5,9.1,0.0
2016,9,3,6,30,80.0,20.0,1.9,21.0,25.0,16.37,0.0
2016,9,3,6,45,177.0,40.0,2.05,21.5,65.5,30.98,20.06
2016,9,3,7,0,274.0,60.0,2.2,22.0,106.0,45.72,33.53
2016,9,3,7,15,346.5,74.5,2.2,22.5,155.5,55.67,42.5
2016,9,3,7,30,419.0,89.0,2.2,23.0,205.0,65.23,50.82
2016,9,3,7,45,476.5,98.0,2.25,24.0,259.0,70.4,55.01
2016,9,3,8,0,534.0,107.0,2.3,25.0,313.0,75.8,59.23
2016,9,3,8,15,381.0,155.0,2.25,25.5,313.5,104.75,83.21
2016,9,3,8,30,228.0,203.0,2.2,26.0,314.0,146.39,117.16
2016,9,3,8,45,186.5,231.5,2.15,26.5,329.0,162.76,129.75
2016,9,3,9,0,145.0,260.0,2.1,27.0,344.0,183.26,137.02
2016,9,3,9,15,190.0,281.5,2.0,27.0,401.5,215.3,156.11
2016,9,3,9,30,235.0,303.0,1.9,27.0,459.0,252.99,181.15
2016,9,3,9,45,497.0,222.5,1.85,27.5,580.5,255.36,172.8
2016,9,3,10,0,759.0,142.0,1.8,28.0,702.0,304.59,204.29
2016,9,3,10,15,490.5,265.5,1.8,28.0,634.0,351.49,250.17
2016,9,3,10,30,222.0,389.0,1.8,28.0,566.0,385.55,281.59
2016,9,3,10,45,240.5,401.5,1.8,28.5,600.0,421.62,307.7
2016,9,3,11,0,259.0,414.0,1.8,29.0,634.0,453.3,330.44
2016,9,3,11,15,140.5,370.5,1.8,29.0,490.5,382.76,280.97
2016,9,3,11,30,22.0,327.0,1.8,29.0,347.0,296.51,218.28
2016,9,3,11,45,13.5,246.0,1.85,29.5,259.0,224.66,165.48
2016,9,3,12,0,5.0,165.0,1.9,30.0,171.0,149.58,109.24
2016,9,3,12,15,174.5,298.5,1.95,30.0,459.5,394.79,293.01
2016,9,3,12,30,344.0,432.0,2.0,30.0,748.0,654.71,474.28
2016,9,3,12,45,546.0,317.5,2.05,30.0,816.0,739.62,534.98
2016,9,3,13,0,748.0,203.0,2.1,30.0,884.0,828.74,599.11
2016,9,3,13,15,744.0,202.0,2.15,30.0,872.0,852.66,614.66
2016,9,3,13,30,740.0,201.0,2.2,30.0,860.0,873.62,628.88
2016,9,3,13,45,462.0,314.5,2.25,30.0,722.5,751.78,544.14
2016,9,3,14,0,184.0,428.0,2.3,30.0,585.0,598.76,434.92
2016,9,3,14,15,450.0,307.5,2.35,30.0,675.0,762.87,555.81
2016,9,3,14,30,716.0,187.0,2.4,30.0,765.0,908.22,656.82
2016,9,3,14,45,709.5,180.0,2.5,30.0,731.0,904.4,654.98
2016,9,3,15,0,703.0,173.0,2.6,30.0,697.0,897.27,652.45
2016,9,3,15,15,686.5,168.5,2.65,29.5,656.0,880.06,644.33
2016,9,3,15,30,670.0,164.0,2.7,29.0,615.0,859.85,634.28
2016,9,3,15,45,464.0,210.0,2.8,29.0,511.5,706.07,529.36
2016,9,3,16,0,258.0,256.0,2.9,29.0,408.0,547.28,414.69
2016,9,3,16,15,419.0,196.0,2.9,28.5,416.0,642.9,490.96
2016,9,3,16,30,580.0,136.0,2.9,28.0,424.0,719.69,550.76
2016,9,3,16,45,541.5,127.5,2.9,28.0,371.0,656.87,507.24
2016,9,3,17,0,503.0,119.0,2.9,28.0,318.0,602.18,469.5
2016,9,3,17,15,452.5,107.5,2.7,27.5,265.5,534.18,420.41
2016,9,3,17,30,402.0,96.0,2.5,27.0,213.0,467.94,370.68
2016,9,3,17,45,327.0,81.5,2.35,26.5,163.0,381.67,303.27
2016,9,3,18,0,252.0,67.0,2.2,26.0,113.0,300.51,237.09
2016,9,3,18,15,167.0,46.0,2.2,25.5,71.5,195.51,149.94
2016,9,3,18,30,82.0,25.0,2.2,25.0,30.0,101.62,50.73
2016,9,3,18,45,41.0,12.5,2.2,25.0,15.0,35.21,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.5,9.5,0.9,22.0,11.0,8.64,0.0
2016,9,4,6,30,55.0,19.0,1.1,22.0,22.0,15.56,0.0
2016,9,4,6,45,139.5,41.0,1.3,22.5,61.5,32.61,21.26
2016,9,4,7,0,224.0,63.0,1.5,23.0,101.0,49.17,36.3
2016,9,4,7,15,293.5,80.5,1.75,23.5,149.5,60.03,46.03
2016,9,4,7,30,363.0,98.0,2.0,24.0,198.0,71.61,56.05
2016,9,4,7,45,417.0,110.5,2.25,25.0,250.5,79.01,62.1
2016,9,4,8,0,471.0,123.0,2.5,26.0,303.0,86.06,67.63
2016,9,4,8,15,510.0,133.0,2.65,26.0,355.5,90.95,71.51
2016,9,4,8,30,549.0,143.0,2.8,26.0,408.0,95.57,75.09
2016,9,4,8,45,579.0,150.5,2.95,26.5,458.5,97.32,76.11
2016,9,4,9,0,609.0,158.0,3.1,27.0,509.0,111.16,74.97
2016,9,4,9,15,631.5,164.0,3.1,27.5,556.0,156.92,95.24
2016,9,4,9,30,654.0,170.0,3.1,28.0,603.0,205.58,127.73
2016,9,4,9,45,421.0,261.0,3.1,28.5,547.0,265.23,183.23
2016,9,4,10,0,188.0,352.0,3.1,29.0,491.0,312.2,227.34
2016,9,4,10,15,136.0,364.0,3.1,29.0,467.0,321.12,236.05
2016,9,4,10,30,84.0,376.0,3.1,29.0,443.0,332.04,245.47
2016,9,4,10,45,412.0,282.5,3.1,29.5,630.0,395.91,289.96
2016,9,4,11,0,740.0,189.0,3.1,30.0,817.0,509.58,372.85
2016,9,4,11,15,461.5,318.0,3.1,30.0,713.0,506.21,371.7
2016,9,4,11,30,183.0,447.0,3.1,30.0,609.0,480.37,351.87
2016,9,4,11,45,216.5,450.0,3.1,30.0,644.5,520.31,381.02
2016,9,4,12,0,250.0,453.0,3.1,30.0,680.0,562.11,411.05
2016,9,4,12,15,516.5,317.5,3.1,30.0,790.0,660.71,485.28
2016,9,4,12,30,783.0,182.0,3.1,30.0,900.0,769.36,565.34
2016,9,4,12,45,787.0,178.5,3.1,30.5,897.0,802.62,586.78
2016,9,4,13,0,791.0,175.0,3.1,31.0,894.0,833.57,606.14
2016,9,4,13,15,472.5,312.0,3.15,31.0,739.5,720.56,525.09
2016,9,4,13,30,154.0,449.0,3.2,31.0,585.0,570.96,415.29
2016,9,4,13,45,467.0,307.0,3.25,31.0,707.5,748.4,547.39
2016,9,4,14,0,780.0,165.0,3.3,31.0,830.0,909.21,659.56
2016,9,4,14,15,490.5,279.0,3.3,31.0,693.0,771.37,563.53
2016,9,4,14,30,201.0,393.0,3.3,31.0,556.0,596.87,437.59
2016,9,4,14,45,209.5,373.0,3.35,31.0,535.5,591.48,436.21
2016,9,4,15,0,218.0,353.0,3.4,31.0,515.0,584.77,433.1
2016,9,4,15,15,181.5,332.5,3.4,30.5,462.5,532.84,397.49
2016,9,4,15,30,145.0,312.0,3.4,30.0,410.0,479.93,360.66
2016,9,4,15,45,398.0,227.0,3.4,30.0,466.5,661.71,499.46
2016,9,4,16,0,651.0,142.0,3.4,30.0,523.0,807.99,606.19
2016,9,4,16,15,623.0,135.5,3.3,29.5,472.5,766.8,579.35
2016,9,4,16,30,595.0,129.0,3.2,29.0,422.0,723.82,552.15
2016,9,4,16,45,560.5,120.0,3.1,29.0,369.5,670.8,516.16
2016,9,4,17,0,526.0,111.0,3.0,29.0,317.0,610.2,473.87
2016,9,4,17,15,474.5,100.5,2.75,28.5,264.0,541.95,425.11
2016,9,4,17,30,423.0,90.0,2.5,28.0,211.0,475.52,375.29
2016,9,4,17,45,352.0,76.0,2.25,27.5,161.0,392.18,310.2
2016,9,4,18,0,281.0,62.0,2.0,27.0,111.0,313.65,246.13
2016,9,4,18,15,185.0,43.0,2.0,26.5,70.0,216.84,164.82
2016,9,4,18,30,89.0,24.0,2.0,26.0,29.0,103.42,42.2
2016,9,4,18,45,44.5,12.0,2.0,25.5,14.5,36.66,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.0,10.0,2.05,21.5,13.5,9.1,0.0
2016,9,5,6,30,136.0,20.0,2.3,22.0,27.0,15.78,0.0
2016,9,5,6,45,264.5,33.0,2.55,22.5,69.0,26.61,16.23
2016,9,5,7,0,393.0,46.0,2.8,23.0,111.0,36.27,25.3
2016,9,5,7,15,471.5,55.0,3.0,23.5,163.0,41.95,30.53
2016,9,5,7,30,550.0,64.0,3.2,24.0,215.0,47.45,35.36
2016,9,5,7,45,275.0,79.5,3.4,24.5,155.0,56.25,42.83
2016,9,5,8,0,0.0,95.0,3.6,25.0,95.0,81.99,64.53
2016,9,5,8,15,46.5,149.5,3.65,25.5,172.0,118.1,94.5
2016,9,5,8,30,93.0,204.0,3.7,26.0,249.0,153.32,123.11
2016,9,5,8,45,176.5,226.0,3.8,26.5,323.5,159.59,127.51
2016,9,5,9,0,260.0,248.0,3.9,27.0,398.0,168.35,124.74
2016,9,5,9,15,257.0,273.0,3.9,27.0,431.5,204.97,146.55
2016,9,5,9,30,254.0,298.0,3.9,27.0,465.0,241.78,172.89
2016,9,5,9,45,213.5,324.5,3.95,27.5,472.0,281.73,204.63
2016,9,5,10,0,173.0,351.0,4.0,28.0,479.0,307.29,225.58
2016,9,5,10,15,108.5,345.5,4.0,28.5,427.0,299.71,221.91
2016,9,5,10,30,44.0,340.0,4.0,29.0,375.0,291.09,216.52
2016,9,5,10,45,129.5,379.5,4.0,29.5,488.0,357.36,264.34
2016,9,5,11,0,215.0,419.0,4.0,30.0,601.0,441.28,324.78
2016,9,5,11,15,193.5,432.5,4.0,30.0,599.5,458.18,337.32
2016,9,5,11,30,172.0,446.0,4.0,30.0,598.0,472.99,348.2
2016,9,5,11,45,219.0,446.5,4.05,30.0,643.5,518.93,381.94
2016,9,5,12,0,266.0,447.0,4.1,30.0,689.0,567.9,417.63
2016,9,5,12,15,163.5,436.5,4.1,30.0,585.5,504.51,371.51
2016,9,5,12,30,61.0,426.0,4.1,30.0,482.0,427.59,314.89
2016,9,5,12,45,466.0,272.5,4.15,30.0,695.0,634.11,472.41
2016,9,5,13,0,871.0,119.0,4.2,30.0,908.0,840.3,619.53
2016,9,5,13,15,482.0,275.5,4.2,30.0,711.5,693.59,513.45
2016,9,5,13,30,93.0,432.0,4.2,30.0,515.0,490.25,360.95
2016,9,5,13,45,468.5,276.5,4.2,30.0,676.5,719.08,534.09
2016,9,5,14,0,844.0,121.0,4.2,30.0,838.0,913.05,669.89
2016,9,5,14,15,836.5,119.5,4.15,30.0,809.5,920.08,673.88
2016,9,5,14,30,829.0,118.0,4.1,30.0,781.0,923.65,676.97
2016,9,5,14,45,476.5,235.0,4.1,30.0,612.5,730.89,544.16
2016,9,5,15,0,124.0,352.0,4.1,30.0,444.0,493.23,367.81
2016,9,5,15,15,91.0,319.5,4.05,29.5,385.0,413.83,311.82
2016,9,5,15,30,58.0,287.0,4.0,29.0,326.0,350.3,265.47
2016,9,5,15,45,29.0,218.0,3.95,29.0,237.5,248.18,188.64
2016,9,5,16,0,0.0,149.0,3.9,29.0,149.0,136.93,102.52
2016,9,5,16,15,17.5,169.0,3.75,28.5,177.5,175.35,133.98
2016,9,5,16,30,35.0,189.0,3.6,28.0,206.0,231.97,179.36
2016,9,5,16,45,31.5,166.5,3.5,28.0,180.5,206.03,159.57
2016,9,5,17,0,28.0,144.0,3.4,28.0,155.0,179.85,139.47
2016,9,5,17,15,271.5,107.5,3.15,27.5,185.5,366.04,292.89
2016,9,5,17,30,515.0,71.0,2.9,27.0,216.0,527.86,418.97
2016,9,5,17,45,438.5,61.5,2.7,26.5,165.0,441.02,350.6
2016,9,5,18,0,362.0,52.0,2.5,26.0,114.0,358.09,282.6
2016,9,5,18,15,240.0,37.5,2.5,25.5,72.0,244.34,186.44
2016,9,5,18,30,118.0,23.0,2.5,25.0,30.0,129.49,37.99
2016,9,5,18,45,59.0,11.5,2.55,25.0,15.0,44.43,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,10.91,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,20.09,0.0
2016,9,6,6,45,158.5,38.5,2.65,23.5,64.0,29.86,18.71
2016,9,6,7,0,317.0,53.0,2.8,24.0,104.0,40.58,28.8
2016,9,6,7,15,398.5,64.0,2.95,24.0,155.0,48.15,35.76
2016,9,6,7,30,480.0,75.0,3.1,24.0,206.0,56.32,42.97
2016,9,6,7,45,542.0,80.5,3.3,24.5,260.5,58.23,44.52
2016,9,6,8,0,604.0,86.0,3.5,25.0,315.0,60.19,45.99
2016,9,6,8,15,454.0,137.5,3.65,25.5,325.0,93.74,74.08
2016,9,6,8,30,304.0,189.0,3.8,26.0,335.0,130.84,104.55
2016,9,6,8,45,182.5,215.5,3.95,26.5,306.0,153.79,122.82
2016,9,6,9,0,61.0,242.0,4.1,27.0,277.0,180.55,136.86
2016,9,6,9,15,47.5,251.5,4.1,27.5,280.0,194.65,145.99
2016,9,6,9,30,34.0,261.0,4.1,28.0,283.0,206.64,154.72
2016,9,6,9,45,435.0,180.5,4.15,28.5,497.5,212.23,142.85
2016,9,6,10,0,836.0,100.0,4.2,29.0,712.0,297.89,197.59
2016,9,6,10,15,437.5,216.0,4.2,29.0,537.5,297.59,212.78
2016,9,6,10,30,39.0,332.0,4.2,29.0,363.0,283.32,210.93
2016,9,6,10,45,40.5,347.0,4.2,29.5,380.5,301.6,224.05
2016,9,6,11,0,42.0,362.0,4.2,30.0,398.0,320.29,237.3
2016,9,6,11,15,105.5,403.0,4.2,30.0,496.0,392.99,290.61
2016,9,6,11,30,169.0,444.0,4.2,30.0,594.0,469.54,346.24
2016,9,6,11,45,246.0,437.0,4.25,30.0,658.0,526.04,387.77
2016,9,6,12,0,323.0,430.0,4.3,30.0,722.0,592.33,436.15
2016,9,6,12,15,605.5,269.0,4.3,30.0,819.0,681.18,504.79
2016,9,6,12,30,888.0,108.0,4.3,30.0,916.0,777.05,576.31
2016,9,6,12,45,885.5,108.5,4.3,30.0,911.5,809.83,598.25
2016,9,6,13,0,883.0,109.0,4.3,30.0,907.0,839.74,618.54
2016,9,6,13,15,464.0,248.0,4.3,30.0,667.0,651.15,484.6
2016,9,6,13,30,45.0,387.0,4.3,30.0,427.0,404.12,298.34
2016,9,6,13,45,454.5,247.5,4.35,30.0,633.0,676.74,506.0
2016,9,6,14,0,864.0,108.0,4.4,30.0,839.0,916.87,673.76
2016,9,6,14,15,857.0,106.5,4.4,30.0,810.5,924.3,678.01
2016,9,6,14,30,850.0,105.0,4.4,30.0,782.0,928.2,681.6
2016,9,6,14,45,490.5,228.0,4.4,30.0,615.0,735.84,549.1
2016,9,6,15,0,131.0,351.0,4.4,30.0,448.0,498.89,372.64
2016,9,6,15,15,210.5,321.5,4.35,30.0,466.0,547.98,412.51
2016,9,6,15,30,290.0,292.0,4.3,30.0,484.0,612.71,461.99
2016,9,6,15,45,302.0,265.5,4.3,30.0,452.5,596.55,452.2
2016,9,6,16,0,314.0,239.0,4.3,30.0,421.0,578.1,441.13
2016,9,6,16,15,458.5,180.5,4.15,29.5,417.5,658.28,505.2
2016,9,6,16,30,603.0,122.0,4.0,29.0,414.0,719.81,553.35
2016,9,6,16,45,562.0,114.5,3.85,29.0,360.5,662.77,513.27
2016,9,6,17,0,521.0,107.0,3.7,29.0,307.0,598.22,467.44
2016,9,6,17,15,464.5,97.5,3.4,28.5,254.5,527.57,416.19
2016,9,6,17,30,408.0,88.0,3.1,28.0,202.0,459.19,364.02
2016,9,6,17,45,321.5,75.0,2.8,27.5,152.0,366.74,290.81
2016,9,6,18,0,235.0,62.0,2.5,27.0,102.0,280.58,219.86
2016,9,6,18,15,135.5,41.5,2.5,26.5,62.5,168.56,126.03
2016,9,6,18,30,36.0,21.0,2.5,26.0,23.0,55.23,2.9
2016,9,6,18,45,18.0,10.5,2.55,26.0,11.5,19.86,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,32.0,9.5,2.7,24.0,11.5,8.64,0.0
2016,9,7,6,30,64.0,19.0,2.8,24.0,23.0,15.52,0.0
2016,9,7,6,45,171.5,37.5,2.95,24.5,62.0,29.12,17.94
2016,9,7,7,0,279.0,56.0,3.1,25.0,101.0,42.82,30.53
2016,9,7,7,15,362.5,68.5,3.25,25.0,151.0,51.42,38.37
2016,9,7,7,30,446.0,81.0,3.4,25.0,201.0,59.73,45.7
2016,9,7,7,45,501.5,89.5,3.6,25.5,255.0,65.44,50.48
2016,9,7,8,0,557.0,98.0,3.8,26.0,309.0,69.29,53.52
2016,9,7,8,15,307.0,146.0,3.9,26.0,265.5,105.07,83.45
2016,9,7,8,30,57.0,194.0,4.0,26.0,222.0,147.08,118.04
2016,9,7,8,45,147.0,221.5,4.1,26.5,303.5,156.77,125.28
2016,9,7,9,0,237.0,249.0,4.2,27.0,385.0,177.9,133.05
2016,9,7,9,15,158.5,271.0,4.2,27.5,365.0,205.04,150.09
2016,9,7,9,30,80.0,293.0,4.2,28.0,345.0,233.1,173.03
2016,9,7,9,45,159.0,318.0,4.25,28.5,430.5,265.92,194.17
2016,9,7,10,0,238.0,343.0,4.3,29.0,516.0,318.53,231.22
2016,9,7,10,15,251.5,359.5,4.3,29.0,551.0,345.68,252.39
2016,9,7,10,30,265.0,376.0,4.3,29.0,586.0,383.68,281.69
2016,9,7,10,45,542.0,257.5,4.3,29.5,707.0,431.98,316.26
2016,9,7,11,0,819.0,139.0,4.3,30.0,828.0,508.91,374.26
2016,9,7,11,15,824.5,140.0,4.25,30.0,849.0,558.24,413.17
2016,9,7,11,30,830.0,141.0,4.2,30.0,870.0,606.56,450.41
2016,9,7,11,45,847.5,132.5,4.2,30.0,886.0,652.66,485.53
2016,9,7,12,0,865.0,124.0,4.2,30.0,902.0,697.69,519.21
2016,9,7,12,15,866.0,124.0,4.15,30.0,906.5,737.08,547.93
2016,9,7,12,30,867.0,124.0,4.1,30.0,911.0,774.19,573.4
2016,9,7,12,45,584.0,279.5,4.1,30.5,809.0,733.1,539.56
2016,9,7,13,0,301.0,435.0,4.1,31.0,707.0,662.33,483.46
2016,9,7,13,15,578.5,280.0,4.05,31.0,792.0,780.32,572.59
2016,9,7,13,30,856.0,125.0,4.0,31.0,877.0,884.3,645.65
2016,9,7,13,45,849.0,125.0,4.0,31.0,855.5,900.09,656.02
2016,9,7,14,0,842.0,125.0,4.0,31.0,834.0,912.49,664.85
2016,9,7,14,15,834.5,123.5,3.95,31.0,805.5,919.48,670.01
2016,9,7,14,30,827.0,122.0,3.9,31.0,777.0,923.0,673.06
2016,9,7,14,45,805.0,125.5,3.85,31.0,739.0,924.74,675.11
2016,9,7,15,0,783.0,129.0,3.8,31.0,701.0,913.47,668.73
2016,9,7,15,15,768.0,126.0,3.7,31.0,659.5,898.33,659.71
2016,9,7,15,30,753.0,123.0,3.6,31.0,618.0,879.98,648.7
2016,9,7,15,45,730.5,120.0,3.55,31.0,570.5,857.02,634.94
2016,9,7,16,0,708.0,117.0,3.5,31.0,523.0,826.44,616.05
2016,9,7,16,15,680.0,112.0,3.3,30.5,471.5,786.07,590.8
2016,9,7,16,30,652.0,107.0,3.1,30.0,420.0,743.89,563.98
2016,9,7,16,45,607.5,102.5,2.9,29.5,366.0,686.5,525.83
2016,9,7,17,0,563.0,98.0,2.7,29.0,312.0,628.72,486.47
2016,9,7,17,15,507.5,89.5,2.45,28.5,258.0,557.32,435.55
2016,9,7,17,30,452.0,81.0,2.2,28.0,204.0,482.79,380.18
2016,9,7,17,45,365.5,69.0,1.95,27.5,153.5,390.16,307.63
2016,9,7,18,0,279.0,57.0,1.7,27.0,103.0,303.85,236.99
2016,9,7,18,15,167.0,38.5,1.7,26.5,63.0,198.53,147.29
2016,9,7,18,30,55.0,20.0,1.7,26.0,23.0,72.76,0.0
2016,9,7,18,45,27.5,10.0,1.7,26.0,11.5,9.1,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,8.5,2.8,22.5,9.0,7.73,0.0
2016,9,8,6,30,16.0,17.0,3.1,23.0,18.0,14.77,0.0
2016,9,8,6,45,112.5,40.0,3.4,23.5,57.5,31.73,20.03
2016,9,8,7,0,209.0,63.0,3.7,24.0,97.0,49.03,35.88
2016,9,8,7,15,293.0,79.0,3.75,24.5,146.5,59.12,45.0
2016,9,8,7,30,377.0,95.0,3.8,25.0,196.0,69.73,54.22
2016,9,8,7,45,457.5,100.5,3.85,25.5,252.0,72.37,56.38
2016,9,8,8,0,538.0,106.0,3.9,26.0,308.0,75.73,58.98
2016,9,8,8,15,579.5,113.5,3.9,26.0,362.5,78.22,60.87
2016,9,8,8,30,621.0,121.0,3.9,26.0,417.0,80.57,62.62
2016,9,8,8,45,668.5,120.0,3.9,26.5,471.5,76.83,59.12
2016,9,8,9,0,716.0,119.0,3.9,27.0,526.0,83.09,54.19
2016,9,8,9,15,737.0,123.0,3.9,27.5,574.0,133.67,74.25
2016,9,8,9,30,758.0,127.0,3.9,28.0,622.0,193.7,114.56
2016,9,8,9,45,783.0,125.5,3.9,28.5,667.0,245.13,154.35
2016,9,8,10,0,808.0,124.0,3.9,29.0,712.0,299.09,198.88
2016,9,8,10,15,819.0,126.0,3.9,29.0,748.0,353.49,245.32
2016,9,8,10,30,830.0,128.0,3.9,29.0,784.0,408.3,291.67
2016,9,8,10,45,843.0,127.0,3.95,29.5,814.5,465.89,338.45
2016,9,8,11,0,856.0,126.0,4.0,30.0,845.0,518.5,380.4
2016,9,8,11,15,861.5,127.0,4.0,30.0,866.0,568.42,419.96
2016,9,8,11,30,867.0,128.0,4.0,30.0,887.0,617.17,457.63
2016,9,8,11,45,870.5,128.5,4.0,30.5,900.0,662.89,491.25
2016,9,8,12,0,874.0,129.0,4.0,31.0,913.0,706.86,522.75
2016,9,8,12,15,875.0,129.0,4.0,31.0,917.5,746.7,551.72
2016,9,8,12,30,876.0,129.0,4.0,31.0,922.0,784.22,577.6
2016,9,8,12,45,874.0,129.5,4.05,31.5,917.0,817.33,598.88
2016,9,8,13,0,872.0,130.0,4.1,32.0,912.0,847.63,618.18
2016,9,8,13,15,868.5,129.5,4.1,32.0,899.0,872.76,635.07
2016,9,8,13,30,865.0,129.0,4.1,32.0,886.0,894.72,649.92
2016,9,8,13,45,858.0,128.5,4.1,32.0,864.5,910.26,660.63
2016,9,8,14,0,851.0,128.0,4.1,32.0,843.0,922.34,669.23
2016,9,8,14,15,843.0,126.5,4.05,31.5,813.5,929.01,675.54
2016,9,8,14,30,835.0,125.0,4.0,31.0,784.0,941.82,686.12
2016,9,8,14,45,822.5,123.5,4.0,31.0,747.5,937.55,684.43
2016,9,8,15,0,810.0,122.0,4.0,31.0,711.0,929.75,680.69
2016,9,8,15,15,795.0,119.0,3.95,31.0,668.0,914.45,671.87
2016,9,8,15,30,780.0,116.0,3.9,31.0,625.0,895.88,661.02
2016,9,8,15,45,756.5,113.5,3.85,31.0,576.5,866.79,643.16
2016,9,8,16,0,733.0,111.0,3.8,31.0,528.0,840.41,627.17
2016,9,8,16,15,705.0,106.5,3.6,30.5,476.0,800.21,602.1
2016,9,8,16,30,677.0,102.0,3.4,30.0,424.0,758.17,575.44
2016,9,8,16,45,634.5,97.0,3.2,29.5,369.0,701.41,537.8
2016,9,8,17,0,592.0,92.0,3.0,29.0,314.0,644.2,498.88
2016,9,8,17,15,536.0,84.0,2.7,28.0,259.5,572.39,448.37
2016,9,8,17,30,480.0,76.0,2.4,27.0,205.0,501.82,396.6
2016,9,8,17,45,390.0,65.0,2.15,26.5,153.0,401.65,318.09
2016,9,8,18,0,300.0,54.0,1.9,26.0,101.0,313.64,245.52
2016,9,8,18,15,178.5,36.5,1.85,25.5,61.0,203.11,149.87
2016,9,8,18,30,57.0,19.0,1.8,25.0,21.0,71.62,0.0
2016,9,8,18,45,28.5,9.5,1.8,25.0,10.5,8.64,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,7.5,2.75,22.5,8.0,6.82,0.0
2016,9,9,6,30,10.0,15.0,3.0,23.0,16.0,13.19,0.0
2016,9,9,6,45,88.5,40.5,3.3,23.5,54.0,32.02,20.14
2016,9,9,7,0,167.0,66.0,3.6,24.0,92.0,50.96,37.47
2016,9,9,7,15,247.5,84.0,3.7,24.0,141.0,64.25,49.45
2016,9,9,7,30,328.0,102.0,3.8,24.0,190.0,74.75,58.73
2016,9,9,7,45,406.5,110.0,3.95,24.5,244.5,78.96,62.23
2016,9,9,8,0,485.0,118.0,4.1,25.0,299.0,83.07,65.46
2016,9,9,8,15,528.0,126.5,4.1,25.5,352.5,87.13,68.53
2016,9,9,8,30,571.0,135.0,4.1,26.0,406.0,90.93,71.31
2016,9,9,8,45,619.0,135.0,4.1,26.5,460.0,87.2,67.78
2016,9,9,9,0,667.0,135.0,4.1,27.0,514.0,91.91,62.33
2016,9,9,9,15,689.5,140.0,4.1,27.5,561.5,140.46,81.51
2016,9,9,9,30,712.0,145.0,4.1,28.0,609.0,191.78,115.04
2016,9,9,9,45,741.0,142.5,4.1,28.5,653.5,241.66,153.3
2016,9,9,10,0,770.0,140.0,4.1,29.0,698.0,300.42,201.04
2016,9,9,10,15,782.0,142.5,4.1,29.0,734.0,353.46,246.13
2016,9,9,10,30,794.0,145.0,4.1,29.0,770.0,407.11,291.36
2016,9,9,10,45,811.5,141.5,4.1,29.5,801.0,458.76,333.61
2016,9,9,11,0,829.0,138.0,4.1,30.0,832.0,510.99,375.17
2016,9,9,11,15,834.5,139.5,4.05,30.0,853.0,561.21,414.8
2016,9,9,11,30,840.0,141.0,4.0,30.0,874.0,610.67,452.79
2016,9,9,11,45,862.0,129.5,4.0,30.5,891.5,657.27,487.32
2016,9,9,12,0,884.0,118.0,4.0,31.0,909.0,703.25,520.58
2016,9,9,12,15,885.0,118.5,4.0,31.0,913.5,743.69,550.01
2016,9,9,12,30,886.0,119.0,4.0,31.0,918.0,781.79,576.05
2016,9,9,12,45,885.0,118.5,4.0,31.5,913.5,814.89,597.14
2016,9,9,13,0,884.0,118.0,4.0,32.0,909.0,845.16,616.21
2016,9,9,13,15,881.0,117.5,3.95,32.0,896.0,870.75,633.16
2016,9,9,13,30,878.0,117.0,3.9,32.0,883.0,893.13,648.02
2016,9,9,13,45,873.0,115.5,3.9,32.0,861.5,909.43,659.2
2016,9,9,14,0,868.0,114.0,3.9,32.0,840.0,922.25,668.26
2016,9,9,14,15,860.5,112.5,3.85,31.5,811.0,929.24,674.75
2016,9,9,14,30,853.0,111.0,3.8,31.0,782.0,932.67,679.11
2016,9,9,14,45,839.0,111.0,3.8,31.0,745.0,928.07,677.28
2016,9,9,15,0,825.0,111.0,3.8,31.0,708.0,929.71,679.8
2016,9,9,15,15,810.5,108.0,3.75,30.5,665.5,914.66,672.46
2016,9,9,15,30,796.0,105.0,3.7,30.0,623.0,896.31,663.1
2016,9,9,15,45,776.5,102.0,3.65,30.0,575.0,870.17,647.21
2016,9,9,16,0,757.0,99.0,3.6,30.0,527.0,841.22,629.44
2016,9,9,16,15,730.0,95.0,3.4,29.5,475.0,801.69,604.77
2016,9,9,16,30,703.0,91.0,3.2,29.0,423.0,765.24,581.95
2016,9,9,16,45,665.5,86.0,3.05,29.0,368.0,712.27,546.08
2016,9,9,17,0,628.0,81.0,2.9,29.0,313.0,658.68,508.99
2016,9,9,17,15,574.0,74.0,2.7,28.0,258.5,588.97,460.55
2016,9,9,17,30,520.0,67.0,2.5,27.0,204.0,520.56,410.79
2016,9,9,17,45,435.5,57.0,2.3,26.5,152.5,427.87,338.6
