Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.5,16.0,1.95,13.5,39.0,12.78,0.0
2016,9,30,7,0,403.0,32.0,2.2,14.0,78.0,25.86,16.4
2016,9,30,7,15,499.0,41.5,2.2,14.5,130.5,32.55,23.06
2016,9,30,7,30,595.0,51.0,2.2,15.0,183.0,39.05,29.14
2016,9,30,7,45,652.0,57.0,2.25,15.5,239.0,46.33,35.7
2016,9,30,8,0,709.0,63.0,2.3,16.0,295.0,49.93,38.81
2016,9,30,8,15,746.0,68.0,2.1,16.5,351.0,52.51,40.91
2016,9,30,8,30,783.0,73.0,1.9,17.0,407.0,55.01,42.88
2016,9,30,8,45,809.0,76.5,1.7,18.0,459.5,56.21,43.59
2016,9,30,9,0,835.0,80.0,1.5,19.0,512.0,57.38,44.26
2016,9,30,9,15,853.5,82.5,1.5,19.5,560.0,103.07,57.2
2016,9,30,9,30,872.0,85.0,1.5,20.0,608.0,159.89,88.29
2016,9,30,9,45,884.5,87.5,1.5,20.5,650.0,217.32,131.2
2016,9,30,10,0,897.0,90.0,1.5,21.0,692.0,275.43,179.57
2016,9,30,10,15,906.5,92.0,1.45,21.0,727.5,332.79,229.31
2016,9,30,10,30,916.0,94.0,1.4,21.0,763.0,390.03,278.75
2016,9,30,10,45,922.0,95.5,1.35,21.5,790.5,445.15,324.96
2016,9,30,11,0,928.0,97.0,1.3,22.0,818.0,499.31,368.85
2016,9,30,11,15,932.5,97.5,1.25,22.0,837.5,550.71,409.89
2016,9,30,11,30,937.0,98.0,1.2,22.0,857.0,600.53,448.38
2016,9,30,11,45,941.0,97.5,1.15,22.5,868.0,647.39,482.62
2016,9,30,12,0,945.0,97.0,1.1,23.0,879.0,692.17,514.19
2016,9,30,12,15,945.0,97.0,1.1,23.0,881.0,732.42,543.22
2016,9,30,12,30,945.0,97.0,1.1,23.0,883.0,769.92,569.29
2016,9,30,12,45,943.5,96.5,1.15,23.0,876.0,802.91,591.53
2016,9,30,13,0,942.0,96.0,1.2,23.0,869.0,832.73,611.72
2016,9,30,13,15,938.5,95.5,1.2,23.0,853.0,857.65,628.1
2016,9,30,13,30,935.0,95.0,1.2,23.0,837.0,879.07,642.3
2016,9,30,13,45,929.5,93.5,1.3,23.5,813.0,894.19,652.72
2016,9,30,14,0,924.0,92.0,1.4,24.0,789.0,905.59,660.9
2016,9,30,14,15,915.5,90.5,1.45,24.0,757.0,910.63,665.75
2016,9,30,14,30,907.0,89.0,1.5,24.0,725.0,911.92,668.41
2016,9,30,14,45,896.0,87.0,1.55,24.0,686.0,906.7,667.05
2016,9,30,15,0,885.0,85.0,1.6,24.0,647.0,897.87,663.51
2016,9,30,15,15,869.0,82.5,1.6,24.0,602.0,880.49,653.88
2016,9,30,15,30,853.0,80.0,1.6,24.0,557.0,859.83,642.21
2016,9,30,15,45,832.5,76.5,1.6,24.0,506.5,839.27,630.62
2016,9,30,16,0,812.0,73.0,1.6,24.0,456.0,807.59,611.37
2016,9,30,16,15,781.5,69.0,1.5,23.5,402.0,764.34,584.02
2016,9,30,16,30,751.0,65.0,1.4,23.0,348.0,719.27,554.75
2016,9,30,16,45,706.5,60.0,1.3,23.0,292.0,660.39,513.49
2016,9,30,17,0,662.0,55.0,1.2,23.0,236.0,601.18,470.36
2016,9,30,17,15,589.5,48.0,1.1,22.0,181.0,525.24,414.0
2016,9,30,17,30,517.0,41.0,1.0,21.0,126.0,447.41,352.3
2016,9,30,17,45,388.0,30.0,0.95,20.5,79.5,331.55,252.73
2016,9,30,18,0,259.0,19.0,0.9,20.0,33.0,208.42,16.8
2016,9,30,18,15,129.5,9.5,0.9,19.5,16.5,83.05,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.63,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.26,0.0
2016,10,1,7,15,0.0,11.0,0.4,17.0,11.0,9.65,2.83
2016,10,1,7,30,0.0,16.0,0.4,17.0,16.0,14.06,6.86
2016,10,1,7,45,0.0,21.0,0.45,17.5,21.0,18.47,10.82
2016,10,1,8,0,0.0,26.0,0.5,18.0,26.0,22.89,14.71
2016,10,1,8,15,0.0,61.5,0.5,18.5,61.5,54.33,42.25
2016,10,1,8,30,0.0,97.0,0.5,19.0,97.0,84.21,67.77
2016,10,1,8,45,1.0,128.5,0.5,20.0,129.0,109.21,88.39
2016,10,1,9,0,2.0,160.0,0.5,21.0,161.0,133.46,107.88
2016,10,1,9,15,79.0,217.0,0.65,21.5,264.5,169.37,128.88
2016,10,1,9,30,156.0,274.0,0.8,22.0,368.0,213.69,158.21
2016,10,1,9,45,122.0,290.0,0.95,22.5,366.5,233.99,174.15
2016,10,1,10,0,88.0,306.0,1.1,23.0,365.0,258.12,193.68
2016,10,1,10,15,59.5,298.0,1.1,23.0,339.0,254.94,192.29
2016,10,1,10,30,31.0,290.0,1.1,23.0,313.0,247.22,187.21
2016,10,1,10,45,26.0,288.0,1.1,23.5,308.0,255.2,192.92
2016,10,1,11,0,21.0,286.0,1.1,24.0,303.0,254.73,192.12
2016,10,1,11,15,458.0,196.0,1.05,24.0,565.0,391.51,293.96
2016,10,1,11,30,895.0,106.0,1.0,24.0,827.0,582.61,432.39
2016,10,1,11,45,623.5,242.5,1.0,24.5,748.0,582.08,429.58
2016,10,1,12,0,352.0,379.0,1.0,25.0,669.0,557.82,409.77
2016,10,1,12,15,334.0,385.5,0.95,25.0,661.5,573.37,420.92
2016,10,1,12,30,316.0,392.0,0.9,25.0,654.0,586.8,429.97
2016,10,1,12,45,249.0,400.5,0.9,25.5,605.5,563.62,412.59
2016,10,1,13,0,182.0,409.0,0.9,26.0,557.0,528.02,386.74
2016,10,1,13,15,536.5,256.0,0.9,26.0,682.0,695.37,509.85
2016,10,1,13,30,891.0,103.0,0.9,26.0,807.0,848.45,613.02
2016,10,1,13,45,884.5,101.5,0.95,26.0,783.0,861.97,621.16
2016,10,1,14,0,878.0,100.0,1.0,26.0,759.0,871.9,628.96
2016,10,1,14,15,869.5,98.5,1.1,26.0,728.0,876.51,634.31
2016,10,1,14,30,861.0,97.0,1.2,26.0,697.0,877.53,637.53
2016,10,1,14,45,441.5,166.5,1.3,26.0,473.5,594.28,447.38
2016,10,1,15,0,22.0,236.0,1.4,26.0,250.0,241.76,182.83
2016,10,1,15,15,134.5,239.5,1.45,25.5,315.0,379.63,292.57
2016,10,1,15,30,247.0,243.0,1.5,25.0,380.0,503.88,387.41
2016,10,1,15,45,167.5,221.0,1.55,25.0,310.0,395.52,306.6
2016,10,1,16,0,88.0,199.0,1.6,25.0,240.0,288.93,225.54
2016,10,1,16,15,82.5,175.5,1.55,24.5,210.5,260.08,204.76
2016,10,1,16,30,77.0,152.0,1.5,24.0,181.0,230.82,182.82
2016,10,1,16,45,69.5,128.0,1.45,24.0,151.0,198.86,157.79
2016,10,1,17,0,62.0,104.0,1.4,24.0,121.0,166.53,131.81
2016,10,1,17,15,48.0,80.5,1.25,23.0,92.0,129.75,101.72
2016,10,1,17,30,34.0,57.0,1.1,22.0,63.0,92.5,70.41
2016,10,1,17,45,17.0,36.0,1.0,21.0,39.0,56.68,39.0
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,13.22,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,6.82,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,134.0,19.0,0.6,15.5,33.0,14.99,0.0
2016,10,2,7,0,268.0,38.0,0.6,16.0,66.0,29.67,19.33
2016,10,2,7,15,363.5,51.5,0.55,16.5,115.5,41.32,30.49
2016,10,2,7,30,459.0,65.0,0.5,17.0,165.0,50.79,39.21
2016,10,2,7,45,520.5,75.5,0.5,17.5,219.0,57.13,44.9
2016,10,2,8,0,582.0,86.0,0.5,18.0,273.0,63.21,50.13
2016,10,2,8,15,625.0,93.0,0.6,19.0,327.0,66.14,52.35
2016,10,2,8,30,668.0,100.0,0.7,20.0,381.0,68.97,54.4
2016,10,2,8,45,696.5,106.5,0.8,21.0,432.5,71.19,55.88
2016,10,2,9,0,725.0,113.0,0.9,22.0,484.0,73.29,57.22
2016,10,2,9,15,748.0,117.5,1.0,22.5,531.5,104.89,61.67
2016,10,2,9,30,771.0,122.0,1.1,23.0,579.0,158.56,90.5
2016,10,2,9,45,785.0,126.5,1.2,23.5,620.5,219.73,135.4
2016,10,2,10,0,799.0,131.0,1.3,24.0,662.0,274.91,180.09
2016,10,2,10,15,811.5,133.5,1.35,24.5,697.5,329.04,225.51
2016,10,2,10,30,824.0,136.0,1.4,25.0,733.0,383.68,271.2
2016,10,2,10,45,830.5,139.5,1.45,25.5,760.0,437.05,315.14
2016,10,2,11,0,837.0,143.0,1.5,26.0,787.0,489.83,357.37
2016,10,2,11,15,842.5,144.0,1.55,26.0,806.0,539.21,396.68
2016,10,2,11,30,848.0,145.0,1.6,26.0,825.0,587.39,434.09
2016,10,2,11,45,886.5,125.0,1.65,26.5,844.5,635.01,469.68
2016,10,2,12,0,925.0,105.0,1.7,27.0,864.0,682.58,504.48
2016,10,2,12,15,925.5,105.0,1.7,27.0,866.0,722.39,533.36
2016,10,2,12,30,926.0,105.0,1.7,27.0,868.0,759.54,559.89
2016,10,2,12,45,924.5,104.5,1.75,27.0,861.0,791.91,581.77
2016,10,2,13,0,923.0,104.0,1.8,27.0,854.0,821.17,601.6
2016,10,2,13,15,919.0,103.5,1.8,27.0,838.0,845.21,617.57
2016,10,2,13,30,915.0,103.0,1.8,27.0,822.0,865.8,631.39
2016,10,2,13,45,909.0,101.5,1.85,27.5,798.0,880.16,640.53
2016,10,2,14,0,903.0,100.0,1.9,28.0,774.0,890.87,647.46
2016,10,2,14,15,893.5,98.5,1.9,28.0,742.0,894.86,650.99
2016,10,2,14,30,884.0,97.0,1.9,28.0,710.0,895.17,652.36
2016,10,2,14,45,865.0,98.0,1.95,28.0,669.5,886.3,648.45
2016,10,2,15,0,846.0,99.0,2.0,28.0,629.0,882.42,648.05
2016,10,2,15,15,828.0,96.0,2.0,27.5,583.5,863.21,638.37
2016,10,2,15,30,810.0,93.0,2.0,27.0,538.0,840.75,626.65
2016,10,2,15,45,786.0,89.0,2.0,27.0,488.0,808.88,607.24
2016,10,2,16,0,762.0,85.0,2.0,27.0,438.0,774.36,585.86
2016,10,2,16,15,727.5,80.5,1.85,26.5,384.0,728.14,555.88
2016,10,2,16,30,693.0,76.0,1.7,26.0,330.0,685.75,527.88
2016,10,2,16,45,643.0,69.5,1.55,25.5,275.0,622.88,484.03
2016,10,2,17,0,593.0,63.0,1.4,25.0,220.0,560.31,438.55
2016,10,2,17,15,514.5,54.0,1.3,24.0,166.5,474.83,374.32
2016,10,2,17,30,436.0,45.0,1.2,23.0,113.0,392.73,307.83
2016,10,2,17,45,303.5,31.0,1.1,22.0,69.0,275.11,204.9
2016,10,2,18,0,171.0,17.0,1.0,21.0,25.0,146.87,0.0
2016,10,2,18,15,85.5,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,124.0,18.5,0.5,17.5,32.0,14.6,0.0
2016,10,3,7,0,248.0,37.0,0.5,18.0,64.0,28.88,18.38
2016,10,3,7,15,345.0,51.0,0.6,18.5,112.0,39.17,28.33
2016,10,3,7,30,442.0,65.0,0.7,19.0,160.0,50.87,38.92
2016,10,3,7,45,504.0,75.0,0.8,19.5,213.0,56.77,44.2
2016,10,3,8,0,566.0,85.0,0.9,20.0,266.0,62.45,49.06
2016,10,3,8,15,609.0,92.0,1.15,21.0,319.0,65.4,51.3
2016,10,3,8,30,652.0,99.0,1.4,22.0,372.0,68.25,53.36
2016,10,3,8,45,690.0,102.5,1.65,23.0,424.0,68.42,53.09
2016,10,3,9,0,728.0,106.0,1.9,24.0,476.0,68.66,52.88
2016,10,3,9,15,750.0,110.0,1.95,24.5,523.0,98.63,56.78
2016,10,3,9,30,772.0,114.0,2.0,25.0,570.0,158.42,90.06
2016,10,3,9,45,787.5,117.0,2.05,25.5,611.0,211.49,128.32
2016,10,3,10,0,803.0,120.0,2.1,26.0,652.0,265.86,172.33
2016,10,3,10,15,815.0,122.5,2.15,26.0,686.5,319.93,218.3
2016,10,3,10,30,827.0,125.0,2.2,26.0,721.0,374.41,264.74
2016,10,3,10,45,838.5,125.5,2.3,26.5,749.0,427.24,308.81
2016,10,3,11,0,850.0,126.0,2.4,27.0,777.0,479.9,351.63
2016,10,3,11,15,855.0,127.0,2.45,27.0,796.0,529.35,391.6
2016,10,3,11,30,860.0,128.0,2.5,27.0,815.0,578.32,430.14
2016,10,3,11,45,590.5,256.5,2.55,27.5,731.0,572.06,425.08
2016,10,3,12,0,321.0,385.0,2.6,28.0,647.0,542.08,401.14
2016,10,3,12,15,588.5,260.5,2.65,28.0,742.0,637.0,473.55
2016,10,3,12,30,856.0,136.0,2.7,28.0,837.0,739.78,550.3
2016,10,3,12,45,856.0,134.5,2.75,28.5,830.5,771.46,571.84
2016,10,3,13,0,856.0,133.0,2.8,29.0,824.0,800.25,590.5
2016,10,3,13,15,851.5,132.0,2.8,29.0,808.5,822.95,605.96
2016,10,3,13,30,847.0,131.0,2.8,29.0,793.0,842.31,619.3
2016,10,3,13,45,841.0,129.0,2.85,29.0,769.5,855.98,629.3
2016,10,3,14,0,835.0,127.0,2.9,29.0,746.0,866.13,637.16
2016,10,3,14,15,825.0,124.5,2.9,29.0,714.5,868.74,639.85
2016,10,3,14,30,815.0,122.0,2.9,29.0,683.0,867.75,640.37
2016,10,3,14,45,800.0,119.5,2.95,29.0,644.5,858.83,636.08
2016,10,3,15,0,785.0,117.0,3.0,29.0,606.0,846.46,629.65
2016,10,3,15,15,766.0,113.5,2.95,28.5,561.5,826.15,618.55
2016,10,3,15,30,747.0,110.0,2.9,28.0,517.0,807.85,608.9
2016,10,3,15,45,719.5,105.5,2.9,28.0,467.5,773.6,587.2
2016,10,3,16,0,692.0,101.0,2.9,28.0,418.0,737.06,563.7
2016,10,3,16,15,655.5,95.0,2.65,27.5,365.5,689.23,531.56
2016,10,3,16,30,619.0,89.0,2.4,27.0,313.0,640.14,497.74
2016,10,3,16,45,566.5,80.5,2.2,26.5,259.5,574.66,450.9
2016,10,3,17,0,514.0,72.0,2.0,26.0,206.0,509.62,402.46
2016,10,3,17,15,434.0,60.5,1.8,25.0,154.5,422.42,334.53
2016,10,3,17,30,354.0,49.0,1.6,24.0,103.0,338.64,265.65
2016,10,3,17,45,233.0,32.5,1.45,23.0,62.0,229.98,168.31
2016,10,3,18,0,112.0,16.0,1.3,22.0,21.0,82.03,0.0
2016,10,3,18,15,56.0,8.0,1.35,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,27.5,16.26,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,55.0,31.79,20.3
2016,10,4,7,15,240.5,58.0,2.85,21.5,100.5,44.33,32.25
2016,10,4,7,30,333.0,76.0,3.0,22.0,146.0,57.08,43.71
2016,10,4,7,45,195.0,100.0,3.15,22.5,144.0,75.17,59.45
2016,10,4,8,0,57.0,124.0,3.3,23.0,142.0,97.52,78.48
2016,10,4,8,15,42.5,141.0,3.45,23.0,156.0,110.27,89.17
2016,10,4,8,30,28.0,158.0,3.6,23.0,170.0,122.68,99.4
2016,10,4,8,45,36.0,181.5,3.8,23.5,198.5,138.84,112.43
2016,10,4,9,0,44.0,205.0,4.0,24.0,227.0,154.56,124.9
2016,10,4,9,15,62.5,233.0,4.05,24.0,268.0,177.15,135.42
2016,10,4,9,30,81.0,261.0,4.1,24.0,309.0,205.61,155.46
2016,10,4,9,45,42.5,221.0,4.15,24.5,246.5,183.09,138.56
2016,10,4,10,0,4.0,181.0,4.2,25.0,184.0,156.02,118.5
2016,10,4,10,15,151.0,255.5,4.15,25.0,364.0,243.34,181.63
2016,10,4,10,30,298.0,330.0,4.1,25.0,544.0,352.38,261.96
2016,10,4,10,45,232.0,353.5,4.1,25.5,524.0,372.11,278.71
2016,10,4,11,0,166.0,377.0,4.1,26.0,504.0,379.23,285.05
2016,10,4,11,15,233.0,377.5,4.05,26.0,560.5,427.5,321.45
2016,10,4,11,30,300.0,378.0,4.0,26.0,617.0,480.23,361.15
2016,10,4,11,45,566.0,255.0,4.0,26.5,712.5,555.02,418.65
2016,10,4,12,0,832.0,132.0,4.0,27.0,808.0,645.19,487.55
2016,10,4,12,15,832.5,132.0,3.95,27.0,810.0,682.7,515.69
2016,10,4,12,30,833.0,132.0,3.9,27.0,812.0,717.81,541.85
2016,10,4,12,45,549.5,261.5,3.85,27.0,708.5,662.06,498.07
2016,10,4,13,0,266.0,391.0,3.8,27.0,605.0,582.12,435.82
2016,10,4,13,15,542.5,260.5,3.7,27.0,686.0,700.29,527.17
2016,10,4,13,30,819.0,130.0,3.6,27.0,767.0,816.06,611.79
2016,10,4,13,45,814.5,127.0,3.5,27.5,744.0,829.29,619.06
2016,10,4,14,0,810.0,124.0,3.4,28.0,721.0,839.13,624.78
2016,10,4,14,15,800.0,122.0,3.3,28.0,690.5,841.88,627.06
2016,10,4,14,30,790.0,120.0,3.2,28.0,660.0,841.15,627.17
2016,10,4,14,45,776.5,116.5,3.1,28.0,622.5,832.27,621.9
2016,10,4,15,0,763.0,113.0,3.0,28.0,585.0,820.03,614.53
2016,10,4,15,15,743.5,109.5,2.9,28.0,541.5,799.32,601.47
2016,10,4,15,30,724.0,106.0,2.8,28.0,498.0,780.38,589.74
2016,10,4,15,45,699.5,101.0,2.75,28.0,450.0,748.34,569.12
2016,10,4,16,0,675.0,96.0,2.7,28.0,402.0,714.03,546.76
2016,10,4,16,15,637.5,90.0,2.4,27.5,350.5,665.78,513.83
2016,10,4,16,30,600.0,84.0,2.1,27.0,299.0,616.44,479.35
2016,10,4,16,45,547.0,76.0,1.85,27.0,247.0,551.92,431.89
2016,10,4,17,0,494.0,68.0,1.6,27.0,195.0,488.02,383.22
2016,10,4,17,15,411.0,57.5,1.45,26.5,145.0,400.91,314.9
2016,10,4,17,30,328.0,47.0,1.3,26.0,95.0,316.73,245.63
2016,10,4,17,45,204.0,31.0,1.2,25.5,56.5,208.91,147.86
2016,10,4,18,0,80.0,15.0,1.1,25.0,18.0,61.54,0.0
2016,10,4,18,15,40.0,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.0,18.5,1.95,21.5,28.5,14.62,0.0
2016,10,5,7,0,196.0,37.0,2.2,22.0,57.0,28.85,17.69
2016,10,5,7,15,296.5,52.0,2.35,22.5,103.5,39.89,28.32
2016,10,5,7,30,397.0,67.0,2.5,23.0,150.0,50.58,37.94
2016,10,5,7,45,471.0,75.5,2.7,23.5,203.0,57.35,43.92
2016,10,5,8,0,545.0,84.0,2.9,24.0,256.0,61.81,47.7
2016,10,5,8,15,589.5,91.5,2.9,24.5,308.5,65.19,50.4
2016,10,5,8,30,634.0,99.0,2.9,25.0,361.0,68.44,52.89
2016,10,5,8,45,424.5,159.0,2.9,25.5,344.5,106.47,84.56
2016,10,5,9,0,215.0,219.0,2.9,26.0,328.0,155.58,124.67
2016,10,5,9,15,487.0,165.5,2.85,26.5,442.0,125.21,84.17
2016,10,5,9,30,759.0,112.0,2.8,27.0,556.0,153.02,86.12
2016,10,5,9,45,777.5,114.0,2.75,28.0,597.0,204.9,122.6
2016,10,5,10,0,796.0,116.0,2.7,29.0,638.0,258.41,165.04
2016,10,5,10,15,808.0,118.5,2.65,29.0,672.0,311.92,210.12
2016,10,5,10,30,820.0,121.0,2.6,29.0,706.0,365.83,255.7
2016,10,5,10,45,829.5,122.0,2.55,29.5,733.0,417.73,298.58
2016,10,5,11,0,839.0,123.0,2.5,30.0,760.0,469.25,339.98
2016,10,5,11,15,844.0,124.0,2.45,30.0,778.5,517.97,378.83
2016,10,5,11,30,849.0,125.0,2.4,30.0,797.0,566.34,416.27
2016,10,5,11,45,864.0,118.5,2.4,30.5,809.5,610.69,449.33
2016,10,5,12,0,879.0,112.0,2.4,31.0,822.0,653.82,480.66
2016,10,5,12,15,879.0,112.0,2.4,31.0,823.5,691.4,508.24
2016,10,5,12,30,879.0,112.0,2.4,31.0,825.0,726.4,533.55
2016,10,5,12,45,878.0,111.0,2.4,31.5,818.0,757.02,553.66
2016,10,5,13,0,877.0,110.0,2.4,32.0,811.0,784.68,571.02
2016,10,5,13,15,872.5,109.0,2.4,32.0,795.5,806.52,585.67
2016,10,5,13,30,868.0,108.0,2.4,32.0,780.0,825.03,598.24
2016,10,5,13,45,862.0,106.5,2.45,32.0,756.5,838.39,607.92
2016,10,5,14,0,856.0,105.0,2.5,32.0,733.0,848.28,615.52
2016,10,5,14,15,846.5,103.0,2.55,32.0,701.5,851.14,618.69
2016,10,5,14,30,837.0,101.0,2.6,32.0,670.0,858.17,624.84
2016,10,5,14,45,824.5,98.0,2.65,32.0,632.0,850.59,621.47
2016,10,5,15,0,812.0,95.0,2.7,32.0,594.0,839.54,616.04
2016,10,5,15,15,794.0,92.5,2.7,31.5,550.0,820.97,606.59
2016,10,5,15,30,776.0,90.0,2.7,31.0,506.0,799.33,595.09
2016,10,5,15,45,751.5,85.5,2.75,31.0,457.0,766.84,575.17
2016,10,5,16,0,727.0,81.0,2.8,31.0,408.0,731.88,553.28
2016,10,5,16,15,691.5,76.5,2.6,30.5,356.0,690.16,526.0
2016,10,5,16,30,656.0,72.0,2.4,30.0,304.0,643.35,494.33
2016,10,5,16,45,604.5,65.5,2.2,29.5,250.5,580.75,450.0
2016,10,5,17,0,553.0,59.0,2.0,29.0,197.0,518.74,404.15
2016,10,5,17,15,469.0,50.0,1.85,28.0,146.5,431.59,337.39
2016,10,5,17,30,385.0,41.0,1.7,27.0,96.0,348.5,269.15
2016,10,5,17,45,246.0,27.0,1.55,26.5,56.5,230.03,158.46
2016,10,5,18,0,107.0,13.0,1.4,26.0,17.0,75.49,0.0
2016,10,5,18,15,53.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.5,17.5,1.7,22.5,28.5,13.84,0.0
2016,10,6,7,0,217.0,35.0,1.9,23.0,57.0,27.34,16.24
2016,10,6,7,15,320.5,48.5,2.05,23.5,103.5,37.3,25.97
2016,10,6,7,30,424.0,62.0,2.2,24.0,150.0,48.55,36.03
2016,10,6,7,45,513.5,67.0,2.4,24.5,205.0,50.44,37.82
2016,10,6,8,0,603.0,72.0,2.6,25.0,260.0,52.56,39.6
2016,10,6,8,15,646.0,78.0,2.6,25.5,313.0,55.25,41.74
2016,10,6,8,30,689.0,84.0,2.6,26.0,366.0,57.86,43.73
2016,10,6,8,45,433.5,152.0,2.65,26.5,337.5,102.02,80.52
2016,10,6,9,0,178.0,220.0,2.7,27.0,309.0,155.72,124.29
2016,10,6,9,15,493.0,156.5,2.7,27.5,436.0,118.73,79.04
2016,10,6,9,30,808.0,93.0,2.7,28.0,563.0,142.25,75.67
2016,10,6,9,45,829.0,93.0,2.7,28.5,605.5,195.7,113.14
2016,10,6,10,0,850.0,93.0,2.7,29.0,648.0,257.88,162.57
2016,10,6,10,15,861.0,95.0,2.7,29.0,682.5,312.7,209.05
2016,10,6,10,30,872.0,97.0,2.7,29.0,717.0,367.6,255.88
2016,10,6,10,45,885.0,95.5,2.7,29.5,745.0,420.33,299.85
2016,10,6,11,0,898.0,94.0,2.7,30.0,773.0,472.75,342.44
2016,10,6,11,15,666.5,209.0,2.75,30.0,720.0,498.38,365.32
2016,10,6,11,30,435.0,324.0,2.8,30.0,667.0,506.69,372.74
2016,10,6,11,45,339.0,360.0,2.85,30.5,629.5,508.19,373.81
2016,10,6,12,0,243.0,396.0,2.9,31.0,592.0,499.4,366.7
2016,10,6,12,15,256.5,394.5,2.9,31.0,601.5,526.59,386.72
2016,10,6,12,30,270.0,393.0,2.9,31.0,611.0,552.31,405.46
2016,10,6,12,45,300.0,382.0,2.95,31.5,622.0,581.37,426.13
2016,10,6,13,0,330.0,371.0,3.0,32.0,633.0,610.79,446.95
2016,10,6,13,15,618.5,231.0,2.95,32.0,710.5,732.1,537.11
2016,10,6,13,30,907.0,91.0,2.9,32.0,788.0,836.74,609.98
2016,10,6,13,45,620.0,210.0,2.9,32.0,680.0,751.55,551.01
2016,10,6,14,0,333.0,329.0,2.9,32.0,572.0,628.39,461.53
2016,10,6,14,15,605.0,207.0,2.9,32.0,624.5,763.38,562.51
2016,10,6,14,30,877.0,85.0,2.9,32.0,677.0,864.52,631.95
2016,10,6,14,45,853.5,87.5,2.9,32.0,636.0,853.19,625.0
2016,10,6,15,0,830.0,90.0,2.9,32.0,595.0,846.53,622.18
2016,10,6,15,15,811.5,87.5,2.9,31.5,550.5,827.4,612.32
2016,10,6,15,30,793.0,85.0,2.9,31.0,506.0,805.16,600.41
2016,10,6,15,45,767.0,81.5,2.9,31.0,456.5,772.42,579.99
2016,10,6,16,0,741.0,78.0,2.9,31.0,407.0,737.23,557.66
2016,10,6,16,15,705.0,73.5,2.65,30.5,354.5,690.51,526.6
2016,10,6,16,30,669.0,69.0,2.4,30.0,302.0,647.22,497.18
2016,10,6,16,45,612.0,63.5,2.2,29.5,248.0,581.58,450.57
2016,10,6,17,0,555.0,58.0,2.0,29.0,194.0,516.84,402.58
2016,10,6,17,15,469.5,49.0,1.85,28.0,143.5,428.88,334.95
2016,10,6,17,30,384.0,40.0,1.7,27.0,93.0,345.13,265.82
2016,10,6,17,45,236.5,26.0,1.55,26.5,54.0,219.49,145.58
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,63.54,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,126.0,16.0,0.5,22.5,28.0,14.55,0.0
2016,10,7,7,0,252.0,32.0,0.6,23.0,56.0,26.29,15.28
2016,10,7,7,15,357.0,43.5,0.75,23.5,103.0,34.6,23.69
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,42.63,30.98
2016,10,7,7,45,231.0,32.0,1.1,24.5,79.5,22.03,13.41
2016,10,7,8,0,0.0,9.0,1.3,25.0,9.0,7.91,1.19
2016,10,7,8,15,0.0,7.5,1.55,25.0,7.5,6.59,0.04
2016,10,7,8,30,0.0,6.0,1.8,25.0,6.0,5.28,0.0
2016,10,7,8,45,0.0,10.0,2.05,25.5,10.0,8.8,1.89
2016,10,7,9,0,0.0,14.0,2.3,26.0,14.0,12.33,4.86
2016,10,7,9,15,405.0,50.0,2.5,26.0,284.5,45.31,23.11
2016,10,7,9,30,810.0,86.0,2.7,26.0,555.0,135.87,71.52
2016,10,7,9,45,819.0,90.5,2.95,26.5,594.0,190.78,110.72
2016,10,7,10,0,828.0,95.0,3.2,27.0,633.0,246.16,155.84
2016,10,7,10,15,839.0,97.0,3.4,27.0,666.5,306.61,207.13
2016,10,7,10,30,850.0,99.0,3.6,27.0,700.0,360.26,253.64
2016,10,7,10,45,594.0,220.0,3.8,27.5,648.0,399.29,291.69
2016,10,7,11,0,338.0,341.0,4.0,28.0,596.0,421.77,312.9
2016,10,7,11,15,306.0,359.0,4.2,28.0,594.0,444.37,331.32
2016,10,7,11,30,274.0,377.0,4.4,28.0,592.0,463.89,346.84
2016,10,7,11,45,239.5,388.0,4.6,28.0,577.5,473.1,354.5
2016,10,7,12,0,205.0,399.0,4.8,28.0,563.0,477.91,358.63
2016,10,7,12,15,510.0,271.0,4.95,28.0,680.0,588.31,444.84
2016,10,7,12,30,815.0,143.0,5.1,28.0,797.0,709.43,538.17
2016,10,7,12,45,804.0,147.5,5.25,28.0,788.5,737.27,559.33
2016,10,7,13,0,793.0,152.0,5.4,28.0,780.0,761.88,578.41
2016,10,7,13,15,403.5,201.5,5.45,27.5,521.0,528.9,406.48
2016,10,7,13,30,14.0,251.0,5.5,27.0,262.0,238.87,180.8
2016,10,7,13,45,135.5,297.0,5.55,27.0,395.5,407.92,313.12
2016,10,7,14,0,257.0,343.0,5.6,27.0,529.0,577.93,441.62
2016,10,7,14,15,166.0,323.5,5.55,26.5,441.5,475.75,365.28
2016,10,7,14,30,75.0,304.0,5.5,26.0,354.0,368.9,284.1
2016,10,7,14,45,168.5,287.0,5.5,25.5,391.0,451.7,351.3
2016,10,7,15,0,262.0,270.0,5.5,25.0,428.0,535.15,418.08
2016,10,7,15,15,356.5,228.5,5.4,24.5,426.5,573.83,451.65
2016,10,7,15,30,451.0,187.0,5.3,24.0,425.0,625.22,494.55
2016,10,7,15,45,235.0,174.0,5.25,24.0,297.5,409.55,327.14
2016,10,7,16,0,19.0,161.0,5.2,24.0,170.0,171.87,134.57
2016,10,7,16,15,14.0,141.0,5.1,23.5,147.0,148.96,116.86
2016,10,7,16,30,9.0,121.0,5.0,23.0,124.0,126.08,98.58
2016,10,7,16,45,4.5,100.5,4.9,22.5,102.0,102.99,79.8
2016,10,7,17,0,0.0,80.0,4.8,22.0,80.0,79.84,60.56
2016,10,7,17,15,0.0,58.0,4.6,21.5,58.0,57.52,41.81
2016,10,7,17,30,0.0,36.0,4.4,21.0,36.0,33.97,21.84
2016,10,7,17,45,0.0,20.5,4.2,20.5,20.5,18.07,6.45
2016,10,7,18,0,0.0,5.0,4.0,20.0,5.0,4.55,0.0
2016,10,7,18,15,0.0,2.5,3.9,19.5,2.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,8,6,45,130.5,16.0,3.5,13.5,28.0,14.55,0.0
2016,10,8,7,0,261.0,32.0,3.6,14.0,56.0,26.42,15.85
2016,10,8,7,15,365.0,44.5,3.65,14.5,104.0,35.65,25.52
2016,10,8,7,30,469.0,57.0,3.7,15.0,152.0,44.54,33.85
2016,10,8,7,45,535.0,65.0,3.75,15.5,205.0,49.12,38.11
2016,10,8,8,0,601.0,73.0,3.8,16.0,258.0,53.59,42.05
2016,10,8,8,15,644.0,79.5,3.7,16.5,311.0,56.63,44.59
2016,10,8,8,30,687.0,86.0,3.6,17.0,364.0,59.57,46.94
2016,10,8,8,45,717.5,90.5,3.55,18.0,414.5,60.87,47.71
2016,10,8,9,0,748.0,95.0,3.5,19.0,465.0,68.69,54.11
2016,10,8,9,15,498.0,175.0,3.4,19.5,431.5,129.23,91.21
2016,10,8,9,30,248.0,255.0,3.3,20.0,398.0,199.71,146.8
2016,10,8,9,45,195.0,279.5,3.25,20.5,397.0,236.07,175.9
2016,10,8,10,0,142.0,304.0,3.2,21.0,396.0,258.42,195.25
2016,10,8,10,15,144.0,320.0,3.15,21.5,417.0,284.32,215.35
2016,10,8,10,30,146.0,336.0,3.1,22.0,438.0,310.56,235.64
2016,10,8,10,45,508.0,224.0,3.1,22.5,600.5,368.84,275.17
2016,10,8,11,0,870.0,112.0,3.1,23.0,763.0,471.52,351.88
2016,10,8,11,15,875.5,113.0,3.0,23.5,782.0,520.66,391.57
2016,10,8,11,30,881.0,114.0,2.9,24.0,801.0,568.43,429.13
2016,10,8,11,45,885.0,113.5,2.85,24.5,811.5,612.48,462.95
2016,10,8,12,0,889.0,113.0,2.8,25.0,822.0,654.58,494.34
2016,10,8,12,15,889.5,113.0,2.8,25.5,823.5,692.69,522.23
2016,10,8,12,30,890.0,113.0,2.8,26.0,825.0,728.23,547.67
2016,10,8,12,45,890.0,112.0,2.8,26.5,818.0,759.75,569.37
2016,10,8,13,0,890.0,111.0,2.8,27.0,811.0,788.34,587.9
2016,10,8,13,15,885.5,110.0,2.8,27.0,795.0,810.36,603.11
2016,10,8,13,30,881.0,109.0,2.8,27.0,779.0,829.01,616.16
2016,10,8,13,45,876.5,106.5,2.85,27.0,755.5,842.69,626.3
2016,10,8,14,0,872.0,104.0,2.9,27.0,732.0,852.85,634.27
2016,10,8,14,15,862.0,102.0,2.9,27.0,700.0,855.34,636.93
2016,10,8,14,30,852.0,100.0,2.9,27.0,668.0,854.24,637.4
2016,10,8,14,45,836.0,99.0,2.9,27.0,629.0,853.49,638.31
2016,10,8,15,0,820.0,98.0,2.9,27.0,590.0,841.73,631.88
2016,10,8,15,15,801.0,94.5,2.9,26.5,545.0,821.13,620.78
2016,10,8,15,30,782.0,91.0,2.9,26.0,500.0,797.4,607.52
2016,10,8,15,45,760.5,86.0,2.9,26.0,451.0,766.88,588.19
2016,10,8,16,0,739.0,81.0,2.9,26.0,402.0,733.77,566.77
2016,10,8,16,15,702.5,76.0,2.7,25.5,349.5,690.87,537.94
2016,10,8,16,30,666.0,71.0,2.5,25.0,297.0,642.66,504.39
2016,10,8,16,45,615.5,63.5,2.3,25.0,243.5,579.72,457.66
2016,10,8,17,0,565.0,56.0,2.1,25.0,190.0,517.34,409.36
2016,10,8,17,15,477.0,46.5,1.95,24.0,139.0,427.36,338.52
2016,10,8,17,30,389.0,37.0,1.8,23.0,88.0,341.98,266.01
2016,10,8,17,45,241.0,23.5,1.65,22.0,49.5,213.11,126.92
2016,10,8,18,0,93.0,10.0,1.5,21.0,11.0,63.42,0.0
2016,10,8,18,15,46.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.0,2.0,12.5,31.0,11.82,0.0
2016,10,9,7,0,388.0,26.0,2.2,13.0,62.0,21.12,11.44
2016,10,9,7,15,495.0,35.0,2.25,13.5,113.0,30.14,20.8
2016,10,9,7,30,602.0,44.0,2.3,14.0,164.0,37.09,27.39
2016,10,9,7,45,662.5,50.0,2.4,15.0,220.0,41.02,31.0
2016,10,9,8,0,723.0,56.0,2.5,16.0,276.0,44.9,34.37
2016,10,9,8,15,762.5,60.5,2.6,17.0,331.5,47.36,36.34
2016,10,9,8,30,802.0,65.0,2.7,18.0,387.0,49.77,38.19
2016,10,9,8,45,632.0,116.5,2.85,19.0,391.0,79.42,63.6
2016,10,9,9,0,462.0,168.0,3.0,20.0,395.0,110.8,89.92
2016,10,9,9,15,426.5,196.5,2.9,20.5,422.0,140.04,101.28
2016,10,9,9,30,391.0,225.0,2.8,21.0,449.0,193.73,135.95
2016,10,9,9,45,655.0,153.0,2.75,21.5,560.0,203.28,129.72
2016,10,9,10,0,919.0,81.0,2.7,22.0,671.0,258.45,164.51
2016,10,9,10,15,929.0,82.5,2.7,22.0,706.0,316.1,214.82
2016,10,9,10,30,939.0,84.0,2.7,22.0,741.0,373.61,265.39
2016,10,9,10,45,946.0,85.0,2.7,22.5,768.5,429.19,313.28
2016,10,9,11,0,953.0,86.0,2.7,23.0,796.0,483.82,359.1
2016,10,9,11,15,957.0,87.0,2.7,23.0,815.0,535.83,402.31
2016,10,9,11,30,961.0,88.0,2.7,23.0,834.0,586.13,443.01
2016,10,9,11,45,773.0,181.5,2.75,23.5,786.5,604.71,457.28
2016,10,9,12,0,585.0,275.0,2.8,24.0,739.0,608.1,458.81
2016,10,9,12,15,772.0,184.0,2.85,24.0,797.5,680.83,515.18
2016,10,9,12,30,959.0,93.0,2.9,24.0,856.0,754.69,571.88
2016,10,9,12,45,957.0,92.5,2.95,24.0,848.5,787.03,594.68
2016,10,9,13,0,955.0,92.0,3.0,24.0,841.0,816.1,615.11
2016,10,9,13,15,951.5,91.5,3.05,24.0,824.5,840.64,632.49
2016,10,9,13,30,948.0,91.0,3.1,24.0,808.0,861.64,647.59
2016,10,9,13,45,940.5,90.5,3.15,24.0,783.0,875.76,658.15
2016,10,9,14,0,933.0,90.0,3.2,24.0,758.0,886.12,666.36
2016,10,9,14,15,924.0,88.5,3.2,24.0,725.5,890.36,670.29
2016,10,9,14,30,915.0,87.0,3.2,24.0,693.0,890.83,671.88
2016,10,9,14,45,901.0,85.5,3.2,24.0,652.5,883.3,668.2
2016,10,9,15,0,887.0,84.0,3.2,24.0,612.0,872.19,662.27
2016,10,9,15,15,869.5,81.5,3.05,23.5,566.0,853.45,651.53
2016,10,9,15,30,852.0,79.0,2.9,23.0,520.0,839.44,644.16
2016,10,9,15,45,825.0,76.5,2.75,22.5,468.5,806.53,623.41
2016,10,9,16,0,798.0,74.0,2.6,22.0,417.0,771.03,600.63
2016,10,9,16,15,762.0,69.5,2.3,21.5,362.5,723.51,567.71
2016,10,9,16,30,726.0,65.0,2.0,21.0,308.0,674.43,532.73
2016,10,9,16,45,669.0,59.5,1.75,20.5,252.0,612.45,487.06
2016,10,9,17,0,612.0,54.0,1.5,20.0,196.0,546.72,436.33
2016,10,9,17,15,520.5,45.0,1.5,19.5,142.5,453.81,362.8
2016,10,9,17,30,429.0,36.0,1.5,19.0,89.0,365.62,286.48
2016,10,9,17,45,214.5,18.0,1.5,18.5,44.5,186.61,100.53
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
