Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,164.0,14.0,0.85,12.5,28.5,12.73,0.0
2016,10,10,7,0,328.0,28.0,0.8,13.0,57.0,22.96,12.73
2016,10,10,7,15,437.5,39.0,0.8,13.5,107.5,31.09,21.63
2016,10,10,7,30,547.0,50.0,0.8,14.0,158.0,38.95,29.07
2016,10,10,7,45,612.0,57.5,0.8,15.0,213.5,43.48,33.22
2016,10,10,8,0,677.0,65.0,0.8,16.0,269.0,47.9,37.06
2016,10,10,8,15,719.5,70.5,0.75,17.0,324.5,55.4,43.46
2016,10,10,8,30,762.0,76.0,0.7,18.0,380.0,58.27,45.65
2016,10,10,8,45,791.0,80.0,0.65,19.0,432.5,59.79,46.61
2016,10,10,9,0,820.0,84.0,0.6,20.0,485.0,61.29,47.53
2016,10,10,9,15,841.0,87.5,0.7,20.5,533.5,83.01,48.44
2016,10,10,9,30,862.0,91.0,0.8,21.0,582.0,139.89,74.79
2016,10,10,9,45,877.0,93.5,0.9,22.0,624.0,197.14,114.55
2016,10,10,10,0,892.0,96.0,1.0,23.0,666.0,262.26,166.37
2016,10,10,10,15,903.0,98.0,1.0,23.5,701.5,319.25,214.3
2016,10,10,10,30,914.0,100.0,1.0,24.0,737.0,376.25,262.32
2016,10,10,10,45,921.0,101.5,1.0,24.5,764.5,431.12,307.89
2016,10,10,11,0,928.0,103.0,1.0,25.0,792.0,485.09,351.39
2016,10,10,11,15,933.0,104.0,1.0,25.0,811.0,536.57,392.39
2016,10,10,11,30,938.0,105.0,1.0,25.0,830.0,586.49,431.0
2016,10,10,11,45,944.0,104.0,1.05,25.5,841.0,633.48,465.97
2016,10,10,12,0,950.0,103.0,1.1,26.0,852.0,678.49,498.59
2016,10,10,12,15,950.0,103.0,1.1,26.0,853.5,718.34,527.36
2016,10,10,12,30,950.0,103.0,1.1,26.0,855.0,755.39,553.65
2016,10,10,12,45,948.0,102.5,1.15,26.5,847.0,787.57,575.01
2016,10,10,13,0,946.0,102.0,1.2,27.0,839.0,816.53,593.36
2016,10,10,13,15,941.5,101.0,1.2,27.0,822.0,839.71,608.52
2016,10,10,13,30,937.0,100.0,1.2,27.0,805.0,859.32,621.51
2016,10,10,13,45,930.0,99.0,1.3,27.0,780.0,873.27,632.35
2016,10,10,14,0,923.0,98.0,1.4,27.0,755.0,883.49,641.0
2016,10,10,14,15,913.0,96.0,1.4,27.0,721.5,886.37,643.83
2016,10,10,14,30,903.0,94.0,1.4,27.0,688.0,885.48,644.48
2016,10,10,14,45,891.5,91.0,1.45,27.0,648.0,878.48,642.01
2016,10,10,15,0,880.0,88.0,1.5,27.0,608.0,867.86,637.36
2016,10,10,15,15,861.5,85.5,1.55,26.5,561.5,856.31,633.45
2016,10,10,15,30,843.0,83.0,1.6,26.0,515.0,833.72,622.18
2016,10,10,15,45,818.0,79.0,1.7,26.0,464.0,800.78,603.09
2016,10,10,16,0,793.0,75.0,1.8,26.0,413.0,765.2,581.75
2016,10,10,16,15,756.0,70.5,1.6,25.0,358.0,717.05,550.61
2016,10,10,16,30,719.0,66.0,1.4,24.0,303.0,667.37,517.32
2016,10,10,16,45,663.0,59.5,1.25,23.5,247.0,605.46,472.99
2016,10,10,17,0,607.0,53.0,1.1,23.0,191.0,539.47,423.32
2016,10,10,17,15,514.5,43.5,1.1,22.0,138.0,445.76,350.98
2016,10,10,17,30,422.0,34.0,1.1,21.0,85.0,357.08,275.42
2016,10,10,17,45,211.0,17.0,1.15,20.0,42.5,180.43,80.88
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,27.5,12.73,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,55.0,23.05,12.38
2016,10,11,7,15,427.0,39.0,1.0,15.5,104.5,31.16,21.45
2016,10,11,7,30,538.0,50.0,1.1,16.0,154.0,39.02,28.84
2016,10,11,7,45,602.0,57.0,1.25,17.0,208.5,43.13,32.6
2016,10,11,8,0,666.0,64.0,1.4,18.0,263.0,47.16,36.08
2016,10,11,8,15,708.5,69.5,1.4,19.0,317.5,54.61,42.39
2016,10,11,8,30,751.0,75.0,1.4,20.0,372.0,57.5,44.6
2016,10,11,8,45,780.5,79.0,1.45,21.0,424.0,59.05,45.59
2016,10,11,9,0,810.0,83.0,1.5,22.0,476.0,60.58,46.54
2016,10,11,9,15,830.5,86.0,1.55,23.0,523.5,80.07,46.67
2016,10,11,9,30,851.0,89.0,1.6,24.0,571.0,135.81,71.56
2016,10,11,9,45,866.5,91.0,1.7,25.0,612.5,192.02,110.08
2016,10,11,10,0,882.0,93.0,1.8,26.0,654.0,256.18,160.84
2016,10,11,10,15,893.0,95.0,1.8,26.0,689.0,312.49,208.57
2016,10,11,10,30,904.0,97.0,1.8,26.0,724.0,368.8,256.74
2016,10,11,10,45,912.0,98.0,1.8,26.5,751.0,422.98,302.15
2016,10,11,11,0,920.0,99.0,1.8,27.0,778.0,476.36,345.69
2016,10,11,11,15,924.5,100.0,1.85,27.5,797.0,527.05,386.09
2016,10,11,11,30,929.0,101.0,1.9,28.0,816.0,576.16,424.06
2016,10,11,11,45,934.0,100.0,2.0,28.5,826.5,622.0,458.86
2016,10,11,12,0,939.0,99.0,2.1,29.0,837.0,665.8,491.31
2016,10,11,12,15,939.5,99.0,2.1,29.0,838.0,705.38,520.5
2016,10,11,12,30,940.0,99.0,2.1,29.0,839.0,742.22,547.23
2016,10,11,12,45,938.5,98.5,2.15,29.0,831.5,774.27,569.95
2016,10,11,13,0,937.0,98.0,2.2,29.0,824.0,803.16,589.67
2016,10,11,13,15,933.0,97.0,2.25,29.0,807.5,826.33,605.66
2016,10,11,13,30,929.0,96.0,2.3,29.0,791.0,845.98,619.48
2016,10,11,13,45,923.5,94.5,2.35,29.5,766.5,860.32,628.68
2016,10,11,14,0,918.0,93.0,2.4,30.0,742.0,870.99,635.63
2016,10,11,14,15,908.5,91.5,2.4,30.0,709.0,874.63,639.01
2016,10,11,14,30,899.0,90.0,2.4,30.0,676.0,874.55,640.18
2016,10,11,14,45,882.0,89.0,2.4,30.0,635.5,865.03,635.31
2016,10,11,15,0,865.0,88.0,2.4,30.0,595.0,859.73,633.47
2016,10,11,15,15,846.5,85.0,2.35,29.5,549.5,839.87,622.84
2016,10,11,15,30,828.0,82.0,2.3,29.0,504.0,816.79,610.13
2016,10,11,15,45,802.5,78.5,2.3,29.0,453.0,784.26,590.02
2016,10,11,16,0,777.0,75.0,2.3,29.0,402.0,749.18,567.85
2016,10,11,16,15,740.0,70.0,2.0,28.0,348.0,700.81,536.05
2016,10,11,16,30,703.0,65.0,1.7,27.0,294.0,650.99,502.11
2016,10,11,16,45,648.0,58.5,1.45,26.0,239.5,590.4,459.04
2016,10,11,17,0,593.0,52.0,1.2,25.0,185.0,525.79,410.57
2016,10,11,17,15,499.0,43.0,1.2,24.0,133.0,432.54,338.32
2016,10,11,17,30,405.0,34.0,1.2,23.0,81.0,344.36,262.59
2016,10,11,17,45,202.5,17.0,1.25,22.0,40.5,172.86,56.64
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.0,1.8,17.5,25.0,13.64,0.0
2016,10,12,7,0,240.0,30.0,2.0,18.0,50.0,24.97,13.29
2016,10,12,7,15,352.5,43.0,2.2,18.5,97.5,34.75,24.14
2016,10,12,7,30,465.0,56.0,2.4,19.0,145.0,44.18,32.88
2016,10,12,7,45,542.5,63.0,2.6,20.0,199.5,47.98,36.36
2016,10,12,8,0,620.0,70.0,2.8,21.0,254.0,51.79,39.62
2016,10,12,8,15,664.5,76.0,2.9,21.5,307.5,54.58,41.92
2016,10,12,8,30,709.0,82.0,3.0,22.0,361.0,57.31,44.06
2016,10,12,8,45,747.0,84.0,3.2,23.0,413.0,62.83,48.45
2016,10,12,9,0,785.0,86.0,3.4,24.0,465.0,62.75,48.0
2016,10,12,9,15,806.0,89.5,3.45,24.5,512.0,80.42,47.99
2016,10,12,9,30,827.0,93.0,3.5,25.0,559.0,135.09,72.1
2016,10,12,9,45,845.0,94.5,3.55,26.0,600.5,189.84,109.31
2016,10,12,10,0,863.0,96.0,3.6,27.0,642.0,246.01,153.86
2016,10,12,10,15,874.0,97.5,3.6,27.5,676.0,307.58,205.49
2016,10,12,10,30,885.0,99.0,3.6,28.0,710.0,362.42,252.36
2016,10,12,10,45,893.0,100.5,3.6,28.5,736.5,415.95,297.68
2016,10,12,11,0,901.0,102.0,3.6,29.0,763.0,468.72,341.29
2016,10,12,11,15,905.5,103.0,3.55,29.0,781.5,518.45,382.1
2016,10,12,11,30,910.0,104.0,3.5,29.0,800.0,566.64,420.64
2016,10,12,11,45,913.0,104.0,3.5,29.5,810.0,611.36,454.9
2016,10,12,12,0,916.0,104.0,3.5,30.0,820.0,653.96,486.67
2016,10,12,12,15,916.0,104.0,3.45,30.0,821.0,692.34,515.5
2016,10,12,12,30,916.0,104.0,3.4,30.0,822.0,728.02,541.85
2016,10,12,12,45,914.5,103.5,3.4,30.5,814.0,759.32,563.48
2016,10,12,13,0,913.0,103.0,3.4,31.0,806.0,787.52,581.67
2016,10,12,13,15,908.5,102.0,3.3,31.0,789.5,809.72,596.47
2016,10,12,13,30,904.0,101.0,3.2,31.0,773.0,828.48,609.01
2016,10,12,13,45,896.5,99.5,3.15,31.5,748.0,840.78,616.34
2016,10,12,14,0,889.0,98.0,3.1,32.0,723.0,849.45,621.39
2016,10,12,14,15,879.0,96.5,3.05,32.0,690.5,852.41,624.07
2016,10,12,14,30,869.0,95.0,3.0,32.0,658.0,851.77,624.55
2016,10,12,14,45,853.5,93.0,2.95,32.0,618.5,849.91,624.41
2016,10,12,15,0,838.0,91.0,2.9,32.0,579.0,837.31,617.24
2016,10,12,15,15,818.5,88.0,2.8,31.5,533.5,816.77,605.82
2016,10,12,15,30,799.0,85.0,2.7,31.0,488.0,793.1,592.28
2016,10,12,15,45,771.0,81.5,2.6,31.0,438.0,758.9,570.22
2016,10,12,16,0,743.0,78.0,2.5,31.0,388.0,722.29,546.24
2016,10,12,16,15,704.0,73.0,2.15,30.0,335.0,677.7,516.82
2016,10,12,16,30,665.0,68.0,1.8,29.0,282.0,627.97,482.64
2016,10,12,16,45,604.5,61.5,1.5,28.5,228.0,559.65,432.78
2016,10,12,17,0,544.0,55.0,1.2,28.0,174.0,492.41,381.42
2016,10,12,17,15,447.0,44.5,1.15,27.0,124.0,397.03,307.11
2016,10,12,17,30,350.0,34.0,1.1,26.0,74.0,307.12,230.15
2016,10,12,17,45,175.0,17.0,1.1,25.0,37.0,153.74,24.83
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,17.5,12.0,10.91,0.0
2016,10,13,7,0,0.0,24.0,1.9,18.0,24.0,20.92,9.88
2016,10,13,7,15,10.5,46.0,1.95,18.0,48.0,38.97,27.76
2016,10,13,7,30,21.0,68.0,2.0,18.0,72.0,55.53,42.87
2016,10,13,7,45,36.0,90.5,2.05,18.5,100.0,72.67,58.13
2016,10,13,8,0,51.0,113.0,2.1,19.0,128.0,89.45,72.73
2016,10,13,8,15,55.5,136.5,2.0,19.5,156.0,106.4,87.12
2016,10,13,8,30,60.0,160.0,1.9,20.0,184.0,122.93,100.81
2016,10,13,8,45,53.0,177.0,1.85,21.0,200.5,135.15,110.39
2016,10,13,9,0,46.0,194.0,1.8,22.0,217.0,147.02,119.48
2016,10,13,9,15,53.5,217.0,1.55,22.5,245.5,164.33,126.46
2016,10,13,9,30,61.0,240.0,1.3,23.0,274.0,187.73,142.45
2016,10,13,9,45,62.5,258.0,1.1,23.5,295.5,208.38,157.09
2016,10,13,10,0,64.0,276.0,0.9,24.0,317.0,229.35,172.23
2016,10,13,10,15,145.0,300.5,0.8,24.5,399.0,269.4,199.23
2016,10,13,10,30,226.0,325.0,0.7,25.0,481.0,325.88,238.91
2016,10,13,10,45,209.5,340.5,0.65,25.5,489.5,349.4,256.62
2016,10,13,11,0,193.0,356.0,0.6,26.0,498.0,371.22,272.71
2016,10,13,11,15,107.0,319.0,0.75,26.5,398.0,318.32,235.79
2016,10,13,11,30,21.0,282.0,0.9,27.0,298.0,255.89,190.43
2016,10,13,11,45,254.5,290.5,1.1,27.5,488.0,397.47,295.89
2016,10,13,12,0,488.0,299.0,1.3,28.0,678.0,564.32,415.16
2016,10,13,12,15,507.5,283.5,1.5,28.0,678.5,589.89,434.38
2016,10,13,12,30,527.0,268.0,1.7,28.0,679.0,614.67,454.09
2016,10,13,12,45,686.5,195.5,1.9,28.5,725.0,687.68,508.29
2016,10,13,13,0,846.0,123.0,2.1,29.0,771.0,759.18,560.46
2016,10,13,13,15,713.0,185.5,2.15,29.0,723.5,748.2,551.61
2016,10,13,13,30,580.0,248.0,2.2,29.0,676.0,722.15,532.56
2016,10,13,13,45,705.5,179.5,2.3,29.0,683.5,776.55,574.41
2016,10,13,14,0,831.0,111.0,2.4,29.0,691.0,819.47,604.93
2016,10,13,14,15,819.5,109.0,2.4,29.0,659.0,820.65,606.4
2016,10,13,14,30,808.0,107.0,2.4,29.0,627.0,818.32,606.03
2016,10,13,14,45,759.0,117.5,2.4,29.0,582.5,794.75,591.46
2016,10,13,15,0,710.0,128.0,2.4,29.0,538.0,773.09,578.38
2016,10,13,15,15,686.5,123.5,2.35,28.5,494.0,748.73,564.2
2016,10,13,15,30,663.0,119.0,2.3,28.0,450.0,721.65,548.03
2016,10,13,15,45,633.0,112.5,2.25,28.0,402.5,684.44,523.44
2016,10,13,16,0,603.0,106.0,2.2,28.0,355.0,645.23,497.09
2016,10,13,16,15,558.5,98.0,2.0,27.5,304.0,591.16,459.53
2016,10,13,16,30,514.0,90.0,1.8,27.0,253.0,536.36,420.09
2016,10,13,16,45,449.5,79.5,1.65,26.5,202.5,459.76,362.6
2016,10,13,17,0,385.0,69.0,1.5,26.0,152.0,391.23,308.67
2016,10,13,17,15,291.5,54.0,1.45,25.5,106.5,299.91,234.66
2016,10,13,17,30,198.0,39.0,1.4,25.0,61.0,215.3,160.72
2016,10,13,17,45,99.0,19.5,1.35,24.5,30.5,107.27,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,3.5,0.9,19.5,3.5,3.18,0.0
2016,10,14,7,0,0.0,7.0,1.0,20.0,7.0,6.14,0.0
2016,10,14,7,15,0.0,15.5,1.1,20.5,15.5,13.62,5.94
2016,10,14,7,30,0.0,24.0,1.2,21.0,24.0,21.12,12.68
2016,10,14,7,45,0.0,33.5,1.35,21.5,33.5,29.51,20.12
2016,10,14,8,0,0.0,43.0,1.5,22.0,43.0,37.92,27.44
2016,10,14,8,15,0.0,36.0,1.6,22.5,36.0,31.72,21.98
2016,10,14,8,30,0.0,29.0,1.7,23.0,29.0,25.55,16.53
2016,10,14,8,45,1.0,91.0,1.8,23.5,92.0,79.58,62.66
2016,10,14,9,0,2.0,153.0,1.9,24.0,155.0,127.34,102.33
2016,10,14,9,15,4.5,168.0,1.9,24.5,171.0,139.68,106.9
2016,10,14,9,30,7.0,183.0,1.9,25.0,187.0,153.35,116.88
2016,10,14,9,45,141.5,230.0,1.95,25.5,318.5,193.93,142.08
2016,10,14,10,0,276.0,277.0,2.0,26.0,450.0,258.18,185.58
2016,10,14,10,15,272.0,297.0,2.0,26.0,475.0,292.96,213.16
2016,10,14,10,30,268.0,317.0,2.0,26.0,500.0,327.57,240.71
2016,10,14,10,45,296.5,324.0,2.0,26.5,534.0,364.28,268.48
2016,10,14,11,0,325.0,331.0,2.0,27.0,568.0,403.59,298.0
2016,10,14,11,15,574.5,230.0,1.95,27.0,661.0,460.79,340.51
2016,10,14,11,30,824.0,129.0,1.9,27.0,754.0,538.32,399.02
2016,10,14,11,45,840.0,123.0,1.9,27.5,766.5,582.38,432.15
2016,10,14,12,0,856.0,117.0,1.9,28.0,779.0,624.73,463.41
2016,10,14,12,15,856.5,117.0,1.9,28.0,780.0,661.2,490.63
2016,10,14,12,30,857.0,117.0,1.9,28.0,781.0,695.2,515.62
2016,10,14,12,45,857.0,115.5,1.9,28.5,774.0,724.81,536.18
2016,10,14,13,0,857.0,114.0,1.9,29.0,767.0,751.57,553.73
2016,10,14,13,15,853.0,113.0,1.9,29.0,751.5,772.82,568.17
2016,10,14,13,30,849.0,112.0,1.9,29.0,736.0,790.85,580.59
2016,10,14,13,45,842.5,110.0,1.9,29.0,712.0,808.73,593.04
2016,10,14,14,0,836.0,108.0,1.9,29.0,688.0,817.54,599.59
2016,10,14,14,15,825.5,106.0,1.9,29.0,656.5,819.54,601.88
2016,10,14,14,30,815.0,104.0,1.9,29.0,625.0,818.02,602.05
2016,10,14,14,45,800.0,101.5,1.9,29.0,587.0,808.71,597.21
2016,10,14,15,0,785.0,99.0,1.9,29.0,549.0,796.04,590.31
2016,10,14,15,15,764.0,95.5,1.9,28.5,505.0,773.99,578.3
2016,10,14,15,30,743.0,92.0,1.9,28.0,461.0,748.98,564.23
2016,10,14,15,45,713.0,88.0,1.95,28.0,412.0,717.69,544.87
2016,10,14,16,0,683.0,84.0,2.0,28.0,363.0,680.47,520.93
2016,10,14,16,15,641.5,78.5,1.85,27.5,311.5,630.59,487.06
2016,10,14,16,30,600.0,73.0,1.7,27.0,260.0,579.89,451.5
2016,10,14,16,45,536.0,65.5,1.55,27.0,208.5,509.69,399.09
2016,10,14,17,0,472.0,58.0,1.4,27.0,157.0,440.78,344.77
2016,10,14,17,15,370.5,46.5,1.3,26.0,109.5,344.0,267.52
2016,10,14,17,30,269.0,35.0,1.2,25.0,62.0,253.84,187.88
2016,10,14,17,45,134.5,17.5,1.1,24.5,31.0,123.56,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.0,20.5,13.19,0.0
2016,10,15,7,0,158.0,29.0,3.1,20.0,41.0,22.78,10.14
2016,10,15,7,15,270.5,43.5,3.25,20.5,85.0,33.66,22.83
2016,10,15,7,30,383.0,58.0,3.4,21.0,129.0,44.24,32.57
2016,10,15,7,45,460.5,67.5,3.6,21.5,180.0,51.93,39.51
2016,10,15,8,0,538.0,77.0,3.8,22.0,231.0,57.55,44.42
2016,10,15,8,15,586.5,83.5,3.95,22.5,282.5,60.42,46.78
2016,10,15,8,30,635.0,90.0,4.1,23.0,334.0,63.24,49.0
2016,10,15,8,45,355.5,145.5,4.35,24.0,285.5,98.48,78.58
2016,10,15,9,0,76.0,201.0,4.6,25.0,237.0,151.01,121.91
2016,10,15,9,15,77.0,222.0,4.6,25.5,262.0,166.94,127.6
2016,10,15,9,30,78.0,243.0,4.6,26.0,287.0,190.15,143.16
2016,10,15,9,45,69.5,257.5,4.65,26.5,299.0,208.33,156.43
2016,10,15,10,0,61.0,272.0,4.7,27.0,311.0,225.45,169.44
2016,10,15,10,15,140.0,297.5,4.65,27.5,391.5,265.21,196.88
2016,10,15,10,30,219.0,323.0,4.6,28.0,472.0,321.07,237.34
2016,10,15,10,45,179.5,337.5,4.6,28.5,463.0,335.23,249.34
2016,10,15,11,0,140.0,352.0,4.6,29.0,454.0,345.3,257.62
2016,10,15,11,15,80.5,316.5,4.6,29.0,375.5,305.26,228.69
2016,10,15,11,30,21.0,281.0,4.6,29.0,297.0,254.87,191.09
2016,10,15,11,45,194.5,313.0,4.6,29.5,463.0,381.48,286.5
2016,10,15,12,0,368.0,345.0,4.6,30.0,629.0,527.29,393.57
2016,10,15,12,15,621.0,228.0,4.55,30.0,707.0,611.99,458.37
2016,10,15,12,30,874.0,111.0,4.5,30.0,785.0,698.64,524.99
2016,10,15,12,45,875.5,108.5,4.5,30.5,778.0,728.71,546.38
2016,10,15,13,0,877.0,106.0,4.5,31.0,771.0,755.91,564.74
2016,10,15,13,15,872.5,105.5,4.5,31.0,755.0,777.57,580.03
2016,10,15,13,30,868.0,105.0,4.5,31.0,739.0,795.93,593.17
2016,10,15,13,45,863.5,102.0,4.5,31.5,715.0,808.35,601.15
2016,10,15,14,0,859.0,99.0,4.5,32.0,691.0,817.3,606.88
2016,10,15,14,15,848.0,97.0,4.45,31.5,659.0,818.49,609.75
2016,10,15,14,30,837.0,95.0,4.4,31.0,627.0,823.28,615.31
2016,10,15,14,45,818.0,94.5,4.4,31.0,587.5,812.89,609.5
2016,10,15,15,0,799.0,94.0,4.4,31.0,548.0,799.15,601.57
2016,10,15,15,15,778.0,91.0,4.3,31.0,504.0,777.6,587.92
2016,10,15,15,30,757.0,88.0,4.2,31.0,460.0,753.1,572.21
2016,10,15,15,45,726.0,84.5,4.15,31.0,410.5,717.11,548.38
2016,10,15,16,0,695.0,81.0,4.1,31.0,361.0,683.66,526.05
2016,10,15,16,15,653.0,75.5,3.75,30.5,309.5,633.29,490.97
2016,10,15,16,30,611.0,70.0,3.4,30.0,258.0,582.12,454.24
2016,10,15,16,45,546.5,62.5,3.1,29.5,206.0,511.56,401.52
2016,10,15,17,0,482.0,55.0,2.8,29.0,154.0,442.42,346.9
2016,10,15,17,15,378.0,44.0,2.55,28.0,107.0,344.78,267.85
2016,10,15,17,30,274.0,33.0,2.3,27.0,60.0,253.13,184.78
2016,10,15,17,45,137.0,16.5,2.05,26.0,30.0,121.83,0.0
2016,10,15,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,69.0,14.5,3.9,21.5,19.5,13.19,0.0
2016,10,16,7,0,138.0,29.0,4.0,22.0,39.0,22.79,9.37
2016,10,16,7,15,250.5,45.5,4.2,22.5,83.0,35.23,23.86
2016,10,16,7,30,363.0,62.0,4.4,23.0,127.0,47.29,34.84
2016,10,16,7,45,452.5,70.0,4.65,23.5,179.5,54.27,41.16
2016,10,16,8,0,542.0,78.0,4.9,24.0,232.0,58.58,44.93
2016,10,16,8,15,591.0,85.5,5.0,24.5,284.5,62.22,47.93
2016,10,16,8,30,640.0,93.0,5.1,25.0,337.0,65.76,50.74
2016,10,16,8,45,690.0,93.5,5.25,25.5,389.5,64.01,49.0
2016,10,16,9,0,740.0,94.0,5.4,26.0,442.0,62.59,47.52
2016,10,16,9,15,763.5,97.5,5.35,26.5,488.0,79.49,51.55
2016,10,16,9,30,787.0,101.0,5.3,27.0,534.0,131.54,71.8
2016,10,16,9,45,815.5,99.0,5.3,27.5,576.5,182.43,104.57
2016,10,16,10,0,844.0,97.0,5.3,28.0,619.0,235.91,146.24
2016,10,16,10,15,856.0,99.0,5.2,28.5,653.0,290.66,192.48
2016,10,16,10,30,868.0,101.0,5.1,29.0,687.0,350.86,243.45
2016,10,16,10,45,881.5,100.0,5.1,29.5,714.5,403.19,288.06
2016,10,16,11,0,895.0,99.0,5.1,30.0,742.0,455.25,331.55
2016,10,16,11,15,900.0,99.5,5.05,30.5,760.0,504.14,371.55
2016,10,16,11,30,905.0,100.0,5.0,31.0,778.0,551.51,409.21
2016,10,16,11,45,913.5,97.5,5.0,31.5,789.0,596.44,444.14
2016,10,16,12,0,922.0,95.0,5.0,32.0,800.0,639.61,476.86
2016,10,16,12,15,922.5,95.0,4.95,32.0,801.0,678.06,506.23
2016,10,16,12,30,923.0,95.0,4.9,32.0,802.0,713.83,533.11
2016,10,16,12,45,921.0,94.5,4.85,32.5,794.5,744.53,554.76
2016,10,16,13,0,919.0,94.0,4.8,33.0,787.0,772.09,572.56
2016,10,16,13,15,915.0,93.0,4.7,33.0,770.5,794.39,587.66
2016,10,16,13,30,911.0,92.0,4.6,33.0,754.0,813.25,600.64
2016,10,16,13,45,903.5,91.0,4.6,33.0,729.0,825.83,609.85
2016,10,16,14,0,896.0,90.0,4.6,33.0,704.0,834.8,616.79
2016,10,16,14,15,886.0,88.5,4.55,32.5,671.5,837.55,620.77
2016,10,16,14,30,876.0,87.0,4.5,32.0,639.0,836.69,622.49
2016,10,16,14,45,862.5,84.5,4.45,32.0,600.0,828.23,617.91
2016,10,16,15,0,849.0,82.0,4.4,32.0,561.0,816.33,611.14
2016,10,16,15,15,829.5,79.0,4.25,31.5,516.0,803.07,604.39
2016,10,16,15,30,810.0,76.0,4.1,31.0,471.0,779.35,590.34
2016,10,16,15,45,781.5,73.0,4.0,31.0,421.0,745.45,568.03
2016,10,16,16,0,753.0,70.0,3.9,31.0,371.0,709.22,543.74
2016,10,16,16,15,713.0,65.5,3.5,30.5,318.0,660.14,509.64
2016,10,16,16,30,673.0,61.0,3.1,30.0,265.0,609.85,473.56
2016,10,16,16,45,610.0,54.5,2.75,29.5,212.0,545.19,425.33
2016,10,16,17,0,547.0,48.0,2.4,29.0,159.0,477.2,372.15
2016,10,16,17,15,441.5,38.5,2.2,28.0,110.0,379.11,293.01
2016,10,16,17,30,336.0,29.0,2.0,27.0,61.0,287.56,206.57
2016,10,16,17,45,168.0,14.5,1.85,26.0,30.5,112.72,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.5,14.0,3.6,21.5,19.0,12.73,0.0
2016,10,17,7,0,131.0,28.0,3.8,22.0,38.0,22.01,8.12
2016,10,17,7,15,244.5,44.5,4.05,22.5,81.5,34.48,23.17
2016,10,17,7,30,358.0,61.0,4.3,23.0,125.0,46.57,34.19
2016,10,17,7,45,450.5,69.5,4.6,23.5,177.5,54.0,40.91
2016,10,17,8,0,543.0,78.0,4.9,24.0,230.0,58.75,45.07
2016,10,17,8,15,592.5,85.0,5.0,24.5,282.5,61.99,47.75
2016,10,17,8,30,642.0,92.0,5.1,25.0,335.0,65.18,50.25
2016,10,17,8,45,695.5,91.5,5.2,25.5,387.5,62.75,47.94
2016,10,17,9,0,749.0,91.0,5.3,26.0,440.0,67.03,51.29
2016,10,17,9,15,772.0,94.5,5.3,26.5,486.0,75.89,49.66
2016,10,17,9,30,795.0,98.0,5.3,27.0,532.0,128.29,69.37
2016,10,17,9,45,821.5,96.5,5.35,27.5,574.5,179.63,102.22
2016,10,17,10,0,848.0,95.0,5.4,28.0,617.0,233.31,143.99
2016,10,17,10,15,859.5,97.0,5.35,28.5,650.5,294.02,194.79
2016,10,17,10,30,871.0,99.0,5.3,29.0,684.0,348.2,241.29
2016,10,17,10,45,883.0,98.0,5.3,29.5,711.0,400.02,285.67
2016,10,17,11,0,895.0,97.0,5.3,30.0,738.0,451.4,328.82
2016,10,17,11,15,900.0,98.0,5.25,30.5,756.0,500.6,369.18
2016,10,17,11,30,905.0,99.0,5.2,31.0,774.0,548.29,407.21
2016,10,17,11,45,908.0,99.5,5.2,31.5,783.5,592.74,441.88
2016,10,17,12,0,911.0,100.0,5.2,32.0,793.0,635.1,474.09
2016,10,17,12,15,911.0,100.0,5.15,32.0,794.0,672.84,503.06
2016,10,17,12,30,911.0,100.0,5.1,32.0,795.0,707.9,529.56
2016,10,17,12,45,909.0,99.5,5.05,32.0,787.0,738.25,552.31
2016,10,17,13,0,907.0,99.0,5.0,32.0,779.0,765.5,571.5
2016,10,17,13,15,902.5,98.0,4.95,32.0,762.0,787.18,586.6
2016,10,17,13,30,898.0,97.0,4.9,32.0,745.0,805.44,599.43
2016,10,17,13,45,890.5,96.0,4.85,32.5,720.5,817.86,607.1
2016,10,17,14,0,883.0,95.0,4.8,33.0,696.0,826.71,612.46
2016,10,17,14,15,872.5,93.0,4.7,32.5,663.5,828.45,615.38
2016,10,17,14,30,862.0,91.0,4.6,32.0,631.0,826.6,616.18
2016,10,17,14,45,846.0,89.0,4.55,32.0,591.5,823.92,615.58
2016,10,17,15,0,830.0,87.0,4.5,32.0,552.0,810.88,607.97
2016,10,17,15,15,809.5,84.0,4.4,32.0,507.0,789.61,594.6
2016,10,17,15,30,789.0,81.0,4.3,32.0,462.0,765.31,579.13
2016,10,17,15,45,760.0,77.5,4.2,32.0,412.5,730.73,556.27
2016,10,17,16,0,731.0,74.0,4.1,32.0,363.0,693.84,531.44
2016,10,17,16,15,689.5,69.0,3.7,31.0,310.5,648.05,500.68
2016,10,17,16,30,648.0,64.0,3.3,30.0,258.0,597.44,465.15
2016,10,17,16,45,584.5,57.0,2.95,29.5,205.5,527.85,412.96
2016,10,17,17,0,521.0,50.0,2.6,29.0,153.0,459.67,358.99
2016,10,17,17,15,413.0,39.5,2.4,28.0,105.0,359.81,277.99
2016,10,17,17,30,305.0,29.0,2.2,27.0,57.0,266.76,188.03
2016,10,17,17,45,152.5,14.5,2.05,26.0,28.5,102.98,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,7.0,3.55,21.5,7.0,6.37,0.0
2016,10,18,7,0,0.0,14.0,3.7,22.0,14.0,12.32,1.54
2016,10,18,7,15,0.0,31.0,3.95,22.5,31.0,27.21,17.05
2016,10,18,7,30,0.0,48.0,4.2,23.0,48.0,41.55,29.89
2016,10,18,7,45,0.0,68.0,4.5,23.5,68.0,58.02,44.34
2016,10,18,8,0,0.0,88.0,4.8,24.0,88.0,74.28,58.37
2016,10,18,8,15,0.0,93.5,4.8,24.5,93.5,79.71,62.88
2016,10,18,8,30,0.0,99.0,4.8,25.0,99.0,84.93,67.06
2016,10,18,8,45,49.0,149.5,4.85,25.5,172.5,117.7,94.32
2016,10,18,9,0,98.0,200.0,4.9,26.0,246.0,150.12,120.79
2016,10,18,9,15,98.0,222.5,4.85,26.5,272.0,166.15,133.34
2016,10,18,9,30,98.0,245.0,4.8,27.0,298.0,191.49,143.23
2016,10,18,9,45,289.5,233.0,4.8,27.5,407.0,206.16,145.08
2016,10,18,10,0,481.0,221.0,4.8,28.0,516.0,250.36,171.29
2016,10,18,10,15,486.5,232.0,4.7,28.5,544.0,292.27,205.12
2016,10,18,10,30,492.0,243.0,4.6,29.0,572.0,334.5,239.56
2016,10,18,10,45,667.0,181.0,4.55,29.5,645.0,380.35,273.63
2016,10,18,11,0,842.0,119.0,4.5,30.0,718.0,442.6,321.51
2016,10,18,11,15,847.5,120.0,4.4,30.0,735.5,490.65,361.15
2016,10,18,11,30,853.0,121.0,4.3,30.0,753.0,537.41,398.85
2016,10,18,11,45,873.5,111.5,4.25,30.5,766.5,581.94,433.35
2016,10,18,12,0,894.0,102.0,4.2,31.0,780.0,624.37,465.52
2016,10,18,12,15,730.5,183.5,4.1,31.0,738.0,635.58,473.12
2016,10,18,12,30,567.0,265.0,4.0,31.0,696.0,630.85,468.49
2016,10,18,12,45,727.5,184.0,3.95,31.5,730.5,695.17,516.62
2016,10,18,13,0,888.0,103.0,3.9,32.0,765.0,752.88,559.0
2016,10,18,13,15,590.0,219.0,3.8,31.5,655.0,676.78,503.11
2016,10,18,13,30,292.0,335.0,3.7,31.0,545.0,566.2,421.03
2016,10,18,13,45,334.0,312.5,3.6,31.0,544.5,588.83,439.28
2016,10,18,14,0,376.0,290.0,3.5,31.0,544.0,610.61,456.36
2016,10,18,14,15,240.5,289.0,3.4,31.0,449.0,495.71,372.58
2016,10,18,14,30,105.0,288.0,3.3,31.0,354.0,376.59,283.67
2016,10,18,14,45,105.0,269.0,3.25,31.0,331.5,361.11,273.46
2016,10,18,15,0,105.0,250.0,3.2,31.0,309.0,344.96,262.34
2016,10,18,15,15,157.0,228.5,3.0,30.5,308.0,382.62,293.1
2016,10,18,15,30,209.0,207.0,2.8,30.0,307.0,404.15,311.77
2016,10,18,15,45,202.0,185.5,2.65,30.0,273.5,375.93,291.34
2016,10,18,16,0,195.0,164.0,2.5,30.0,240.0,346.75,270.07
2016,10,18,16,15,186.0,140.5,2.15,29.5,205.0,312.43,244.69
2016,10,18,16,30,177.0,117.0,1.8,29.0,170.0,277.21,217.92
2016,10,18,16,45,156.0,94.5,1.5,28.5,134.5,233.97,183.8
2016,10,18,17,0,135.0,72.0,1.2,28.0,99.0,203.37,158.24
2016,10,18,17,15,98.0,51.0,1.2,27.0,67.0,139.09,105.62
2016,10,18,17,30,61.0,30.0,1.2,26.0,35.0,87.12,57.03
2016,10,18,17,45,30.5,15.0,1.2,25.5,17.5,31.49,0.0
2016,10,18,18,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,11.5,2.05,22.5,13.0,10.46,0.0
2016,10,19,7,0,36.0,23.0,2.2,23.0,26.0,19.26,4.59
2016,10,19,7,15,95.0,44.0,2.4,23.0,58.5,34.78,23.22
2016,10,19,7,30,154.0,65.0,2.6,23.0,91.0,50.41,37.4
2016,10,19,7,45,198.0,84.5,2.85,23.5,131.0,64.49,49.85
2016,10,19,8,0,242.0,104.0,3.1,24.0,171.0,78.1,61.6
2016,10,19,8,15,266.0,123.0,3.3,24.5,210.5,90.8,72.29
2016,10,19,8,30,290.0,142.0,3.5,25.0,250.0,103.02,82.34
2016,10,19,8,45,204.0,171.0,3.7,25.5,252.5,126.1,101.28
2016,10,19,9,0,118.0,200.0,3.9,26.0,255.0,143.14,114.9
2016,10,19,9,15,211.0,214.0,3.95,26.0,323.5,154.43,123.84
2016,10,19,9,30,304.0,228.0,4.0,26.0,392.0,180.42,128.13
2016,10,19,9,45,552.0,165.5,4.05,26.5,490.5,186.95,119.59
2016,10,19,10,0,800.0,103.0,4.1,27.0,589.0,226.78,140.85
2016,10,19,10,15,812.0,105.0,4.1,27.5,622.0,278.9,184.62
2016,10,19,10,30,824.0,107.0,4.1,28.0,655.0,331.33,229.44
2016,10,19,10,45,561.5,217.0,4.1,28.5,597.5,369.88,268.21
2016,10,19,11,0,299.0,327.0,4.1,29.0,540.0,386.04,285.71
2016,10,19,11,15,355.0,320.5,4.1,29.0,578.5,427.79,317.74
2016,10,19,11,30,411.0,314.0,4.1,29.0,617.0,473.66,352.8
2016,10,19,11,45,379.0,328.5,4.1,29.5,611.0,493.06,367.44
2016,10,19,12,0,347.0,343.0,4.1,30.0,605.0,509.31,379.29
2016,10,19,12,15,416.0,316.5,4.05,30.0,630.5,549.46,409.97
2016,10,19,12,30,485.0,290.0,4.0,30.0,656.0,597.47,446.03
2016,10,19,12,45,461.5,296.5,4.0,30.0,642.0,610.0,455.42
2016,10,19,13,0,438.0,303.0,4.0,30.0,628.0,619.63,462.75
2016,10,19,13,15,462.5,285.5,3.95,30.0,622.0,639.89,478.47
2016,10,19,13,30,487.0,268.0,3.9,30.0,616.0,658.77,493.18
2016,10,19,13,45,518.5,246.0,3.9,30.0,605.0,677.01,507.83
2016,10,19,14,0,550.0,224.0,3.9,30.0,594.0,693.22,521.15
2016,10,19,14,15,383.5,255.5,3.85,29.5,507.5,588.75,445.8
2016,10,19,14,30,217.0,287.0,3.8,29.0,421.0,481.02,366.05
2016,10,19,14,45,318.0,248.5,3.75,29.0,431.0,542.13,414.66
2016,10,19,15,0,419.0,210.0,3.7,29.0,441.0,601.58,460.95
2016,10,19,15,15,555.5,156.0,3.55,29.0,435.5,655.61,503.96
2016,10,19,15,30,692.0,102.0,3.4,29.0,430.0,710.18,544.77
2016,10,19,15,45,660.0,97.0,3.25,29.0,382.0,673.24,518.99
2016,10,19,16,0,628.0,92.0,3.1,29.0,334.0,634.4,491.99
2016,10,19,16,15,581.0,85.0,2.8,28.5,284.0,580.08,453.36
2016,10,19,16,30,534.0,78.0,2.5,28.0,234.0,525.2,412.96
2016,10,19,16,45,470.5,67.5,2.2,27.5,184.5,454.39,358.22
2016,10,19,17,0,407.0,57.0,1.9,27.0,135.0,385.02,302.22
2016,10,19,17,15,296.5,43.5,1.8,26.5,90.5,283.23,218.62
2016,10,19,17,30,186.0,30.0,1.7,26.0,46.0,189.58,125.4
2016,10,19,17,45,93.0,15.0,1.6,25.5,23.0,67.75,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
