Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,25.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,50.0,15.0,1.5,18.0,17.0,13.64,0.0
2016,10,30,7,15,172.5,33.0,1.75,18.5,55.0,25.83,14.45
2016,10,30,7,30,295.0,51.0,2.0,19.0,93.0,39.41,28.09
2016,10,30,7,45,390.0,62.0,2.3,20.0,141.5,47.17,35.32
2016,10,30,8,0,485.0,73.0,2.6,21.0,190.0,56.58,43.65
2016,10,30,8,15,541.5,81.0,2.6,21.5,240.0,60.8,47.33
2016,10,30,8,30,598.0,89.0,2.6,22.0,290.0,64.96,50.79
2016,10,30,8,45,649.5,91.0,2.6,23.0,340.0,64.31,49.91
2016,10,30,9,0,701.0,93.0,2.6,24.0,390.0,63.93,49.23
2016,10,30,9,15,727.0,97.0,2.5,24.5,434.5,64.94,49.84
2016,10,30,9,30,753.0,101.0,2.4,25.0,479.0,99.35,55.94
2016,10,30,9,45,775.5,103.0,2.3,25.5,518.5,155.47,87.74
2016,10,30,10,0,798.0,105.0,2.2,26.0,558.0,207.04,124.92
2016,10,30,10,15,811.0,107.5,2.1,26.5,590.5,258.67,166.84
2016,10,30,10,30,824.0,110.0,2.0,27.0,623.0,310.73,210.54
2016,10,30,10,45,836.5,110.0,1.95,27.5,649.0,360.71,252.72
2016,10,30,11,0,849.0,110.0,1.9,28.0,675.0,410.51,294.0
2016,10,30,11,15,854.5,111.0,1.9,28.0,692.5,457.77,333.2
2016,10,30,11,30,860.0,112.0,1.9,28.0,710.0,503.72,370.42
2016,10,30,11,45,875.5,106.5,1.9,28.5,721.5,548.11,404.78
2016,10,30,12,0,891.0,101.0,1.9,29.0,733.0,589.83,436.35
2016,10,30,12,15,891.5,101.0,1.95,29.0,733.5,626.31,464.51
2016,10,30,12,30,892.0,101.0,2.0,29.0,734.0,660.22,490.36
2016,10,30,12,45,892.5,99.0,2.1,29.5,726.5,689.49,511.91
2016,10,30,13,0,893.0,97.0,2.2,30.0,719.0,715.82,531.11
2016,10,30,13,15,888.5,96.0,2.25,30.0,702.5,736.59,546.62
2016,10,30,13,30,884.0,95.0,2.3,30.0,686.0,754.05,559.24
2016,10,30,13,45,878.5,92.5,2.35,30.0,662.0,765.81,568.15
2016,10,30,14,0,873.0,90.0,2.4,30.0,638.0,774.1,574.9
2016,10,30,14,15,862.0,88.5,2.45,30.0,606.0,775.79,577.36
2016,10,30,14,30,851.0,87.0,2.5,30.0,574.0,780.33,581.98
2016,10,30,14,45,837.0,83.5,2.55,30.0,535.5,770.78,577.08
2016,10,30,15,0,823.0,80.0,2.6,30.0,497.0,757.85,570.03
2016,10,30,15,15,801.0,77.0,2.6,29.5,453.0,736.05,557.67
2016,10,30,15,30,779.0,74.0,2.6,29.0,409.0,711.35,543.13
2016,10,30,15,45,749.5,69.5,2.6,29.0,361.0,676.44,519.93
2016,10,30,16,0,720.0,65.0,2.6,29.0,313.0,639.34,494.57
2016,10,30,16,15,672.5,60.0,2.25,28.0,262.0,586.72,457.29
2016,10,30,16,30,625.0,55.0,1.9,27.0,211.0,538.84,421.82
2016,10,30,16,45,551.0,47.5,1.6,26.5,160.5,465.31,363.74
2016,10,30,17,0,477.0,40.0,1.3,26.0,110.0,394.05,304.09
2016,10,30,17,15,338.0,28.5,1.25,25.0,67.5,281.59,204.62
2016,10,30,17,30,199.0,17.0,1.2,24.0,25.0,156.98,0.0
2016,10,30,17,45,99.5,8.5,1.2,23.0,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,9.5,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,19.0,12.73,0.0
2016,10,31,7,15,315.0,26.5,1.35,16.0,61.0,21.69,11.08
2016,10,31,7,30,468.0,39.0,1.6,17.0,103.0,31.42,21.44
2016,10,31,7,45,557.5,46.0,1.9,18.0,155.0,35.9,25.79
2016,10,31,8,0,647.0,53.0,2.2,19.0,207.0,44.14,33.15
2016,10,31,8,15,697.0,58.0,2.25,19.5,259.5,47.05,35.73
2016,10,31,8,30,747.0,63.0,2.3,20.0,312.0,49.98,38.2
2016,10,31,8,45,783.5,66.0,2.4,21.0,362.5,51.19,39.0
2016,10,31,9,0,820.0,69.0,2.5,22.0,413.0,52.45,39.8
2016,10,31,9,15,841.5,71.5,2.6,22.5,458.5,53.25,40.28
2016,10,31,9,30,863.0,74.0,2.7,23.0,504.0,95.97,51.92
2016,10,31,9,45,879.0,76.0,2.8,24.0,543.5,150.43,80.49
2016,10,31,10,0,895.0,78.0,2.9,25.0,583.0,205.81,120.59
2016,10,31,10,15,905.0,79.5,2.9,25.5,615.5,260.23,165.45
2016,10,31,10,30,915.0,81.0,2.9,26.0,648.0,314.47,212.01
2016,10,31,10,45,922.0,82.5,2.95,26.5,673.0,367.33,257.76
2016,10,31,11,0,929.0,84.0,3.0,27.0,698.0,419.25,302.03
2016,10,31,11,15,932.5,84.5,3.05,27.0,714.5,467.69,343.35
2016,10,31,11,30,936.0,85.0,3.1,27.0,731.0,514.38,382.35
2016,10,31,11,45,935.0,86.5,3.15,27.5,739.0,557.76,417.12
2016,10,31,12,0,934.0,88.0,3.2,28.0,747.0,598.68,449.09
2016,10,31,12,15,933.0,88.0,3.2,28.0,746.5,635.59,478.14
2016,10,31,12,30,932.0,88.0,3.2,28.0,746.0,669.69,504.58
2016,10,31,12,45,927.5,88.0,3.25,28.5,736.5,698.59,526.01
2016,10,31,13,0,923.0,88.0,3.3,29.0,727.0,724.23,544.77
2016,10,31,13,15,917.0,87.0,3.3,29.0,709.5,744.47,559.75
2016,10,31,13,30,911.0,86.0,3.3,29.0,692.0,761.23,571.86
2016,10,31,13,45,901.5,85.5,3.35,29.0,666.0,772.41,580.49
2016,10,31,14,0,892.0,85.0,3.4,29.0,640.0,780.02,586.83
2016,10,31,14,15,880.0,83.0,3.4,29.0,607.5,780.48,588.18
2016,10,31,14,30,868.0,81.0,3.4,29.0,575.0,777.39,587.26
2016,10,31,14,45,849.5,79.5,3.4,29.0,535.5,772.8,585.46
2016,10,31,15,0,831.0,78.0,3.4,29.0,496.0,758.74,577.14
2016,10,31,15,15,807.5,75.0,3.3,28.5,451.0,735.8,563.3
2016,10,31,15,30,784.0,72.0,3.2,28.0,406.0,709.96,547.26
2016,10,31,15,45,749.5,68.5,3.15,28.0,357.0,672.54,521.68
2016,10,31,16,0,715.0,65.0,3.1,28.0,308.0,633.07,494.01
2016,10,31,16,15,665.5,59.5,2.7,27.0,257.0,578.66,454.92
2016,10,31,16,30,616.0,54.0,2.3,26.0,206.0,529.07,417.68
2016,10,31,16,45,535.5,46.5,1.9,25.0,155.5,451.69,356.34
2016,10,31,17,0,455.0,39.0,1.5,24.0,105.0,377.04,293.71
2016,10,31,17,15,314.5,27.5,1.45,23.0,64.0,265.0,192.04
2016,10,31,17,30,174.0,16.0,1.4,22.0,23.0,114.96,0.0
2016,10,31,17,45,87.0,8.0,1.35,21.5,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,19.5,7.5,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,15.0,11.82,0.0
2016,11,1,7,15,208.5,28.0,2.6,20.5,52.0,21.98,10.6
2016,11,1,7,30,346.0,43.0,2.9,21.0,89.0,34.96,23.95
2016,11,1,7,45,434.5,52.5,3.2,21.5,137.0,41.29,29.98
2016,11,1,8,0,523.0,62.0,3.5,22.0,185.0,47.5,35.6
2016,11,1,8,15,577.5,68.5,3.65,22.5,234.5,50.93,38.61
2016,11,1,8,30,632.0,75.0,3.8,23.0,284.0,54.32,41.44
2016,11,1,8,45,672.0,79.0,4.0,24.0,332.0,55.67,42.34
2016,11,1,9,0,712.0,83.0,4.2,25.0,380.0,57.07,43.23
2016,11,1,9,15,457.5,150.5,4.2,25.5,349.5,101.26,80.28
2016,11,1,9,30,203.0,218.0,4.2,26.0,319.0,165.44,122.56
2016,11,1,9,45,179.0,238.0,4.25,26.5,332.5,193.13,141.14
2016,11,1,10,0,155.0,258.0,4.3,27.0,346.0,218.36,160.53
2016,11,1,10,15,144.5,274.0,4.3,27.0,359.5,241.41,178.9
2016,11,1,10,30,134.0,290.0,4.3,27.0,373.0,263.43,196.69
2016,11,1,10,45,113.5,298.5,4.3,27.5,370.5,279.52,209.68
2016,11,1,11,0,93.0,307.0,4.3,28.0,368.0,288.75,217.1
2016,11,1,11,15,95.5,313.5,4.3,28.5,377.5,303.78,228.35
2016,11,1,11,30,98.0,320.0,4.3,29.0,387.0,318.85,239.53
2016,11,1,11,45,147.0,331.0,4.3,29.5,433.5,362.13,271.66
2016,11,1,12,0,196.0,342.0,4.3,30.0,480.0,409.77,306.89
2016,11,1,12,15,142.5,337.0,4.3,30.0,437.5,387.53,290.61
2016,11,1,12,30,89.0,332.0,4.3,30.0,395.0,355.76,267.03
2016,11,1,12,45,239.0,313.5,4.3,30.0,479.0,449.23,338.71
2016,11,1,13,0,389.0,295.0,4.3,30.0,563.0,552.79,416.47
2016,11,1,13,15,255.0,305.0,4.3,30.0,479.5,484.21,365.19
2016,11,1,13,30,121.0,315.0,4.3,30.0,396.0,399.1,301.11
2016,11,1,13,45,94.5,296.0,4.3,30.0,357.5,357.08,270.36
2016,11,1,14,0,68.0,277.0,4.3,30.0,319.0,322.92,244.91
2016,11,1,14,15,448.5,181.0,4.25,30.0,436.0,555.31,426.57
2016,11,1,14,30,829.0,85.0,4.2,30.0,553.0,754.91,573.88
2016,11,1,14,45,462.0,152.5,4.2,30.0,410.5,547.42,421.82
2016,11,1,15,0,95.0,220.0,4.2,30.0,268.0,301.45,231.6
2016,11,1,15,15,424.0,146.5,4.1,29.5,329.5,516.74,403.42
2016,11,1,15,30,753.0,73.0,4.0,29.0,391.0,684.69,531.18
2016,11,1,15,45,718.0,69.5,3.95,29.0,343.5,647.38,504.22
2016,11,1,16,0,683.0,66.0,3.9,29.0,296.0,608.12,476.31
2016,11,1,16,15,633.0,60.5,3.45,28.5,246.0,558.9,439.88
2016,11,1,16,30,583.0,55.0,3.0,28.0,196.0,505.37,398.54
2016,11,1,16,45,498.5,47.5,2.65,27.5,147.5,426.43,335.2
2016,11,1,17,0,414.0,40.0,2.3,27.0,99.0,350.39,271.18
2016,11,1,17,15,274.5,27.5,2.2,26.5,59.5,239.66,169.31
2016,11,1,17,30,135.0,15.0,2.1,26.0,20.0,91.13,0.0
2016,11,1,17,45,67.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,21.0,6.0,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,21.0,12.0,10.91,0.0
2016,11,2,7,15,135.0,30.5,2.7,21.5,46.5,23.91,11.43
2016,11,2,7,30,248.0,49.0,2.9,22.0,81.0,37.91,26.25
2016,11,2,7,45,347.5,60.0,3.15,22.5,127.5,45.69,33.57
2016,11,2,8,0,447.0,71.0,3.4,23.0,174.0,53.31,40.42
2016,11,2,8,15,506.0,79.0,3.55,23.0,222.5,59.52,45.92
2016,11,2,8,30,565.0,87.0,3.7,23.0,271.0,63.73,49.55
2016,11,2,8,45,614.0,90.5,3.85,23.5,319.5,64.26,49.8
2016,11,2,9,0,663.0,94.0,4.0,24.0,368.0,64.94,50.14
2016,11,2,9,15,690.5,98.0,4.05,24.5,411.0,65.92,50.72
2016,11,2,9,30,718.0,102.0,4.1,25.0,454.0,93.09,54.35
2016,11,2,9,45,359.0,85.5,4.15,26.0,261.5,90.65,53.37
2016,11,2,10,0,0.0,69.0,4.2,27.0,69.0,61.05,43.51
2016,11,2,10,15,30.0,168.5,4.15,27.0,187.5,146.89,110.19
2016,11,2,10,30,60.0,268.0,4.1,27.0,306.0,232.5,175.45
2016,11,2,10,45,436.5,190.5,4.05,27.5,475.0,288.96,209.44
2016,11,2,11,0,813.0,113.0,4.0,28.0,644.0,392.64,283.75
2016,11,2,11,15,545.5,216.0,3.9,28.0,576.5,407.43,301.74
2016,11,2,11,30,278.0,319.0,3.8,28.0,509.0,399.73,299.45
2016,11,2,11,45,549.5,219.5,3.75,28.0,600.5,472.12,354.76
2016,11,2,12,0,821.0,120.0,3.7,28.0,692.0,561.08,422.96
2016,11,2,12,15,821.0,120.0,3.6,28.0,692.0,595.72,449.99
2016,11,2,12,30,821.0,120.0,3.5,28.0,692.0,627.95,474.93
2016,11,2,12,45,437.0,210.5,3.4,28.0,515.0,493.32,374.96
2016,11,2,13,0,53.0,301.0,3.3,28.0,338.0,315.6,238.29
2016,11,2,13,15,421.5,211.0,3.15,28.0,489.0,517.08,395.13
2016,11,2,13,30,790.0,121.0,3.0,28.0,640.0,708.9,537.52
2016,11,2,13,45,501.0,204.5,2.95,28.0,529.5,596.36,452.77
2016,11,2,14,0,212.0,288.0,2.9,28.0,419.0,454.46,345.55
2016,11,2,14,15,472.0,202.0,2.8,27.5,473.0,593.94,454.75
2016,11,2,14,30,732.0,116.0,2.7,27.0,527.0,715.44,546.63
2016,11,2,14,45,685.5,121.5,2.65,27.0,485.5,691.59,529.87
2016,11,2,15,0,639.0,127.0,2.6,27.0,444.0,664.62,511.59
2016,11,2,15,15,609.5,121.5,2.45,27.0,401.5,635.92,491.65
2016,11,2,15,30,580.0,116.0,2.3,27.0,359.0,604.83,469.7
2016,11,2,15,45,526.5,111.5,2.2,27.0,312.0,549.45,429.6
2016,11,2,16,0,473.0,107.0,2.1,27.0,265.0,500.31,393.11
2016,11,2,16,15,414.0,96.5,1.9,26.5,218.0,439.92,347.5
2016,11,2,16,30,355.0,86.0,1.7,26.0,171.0,380.6,301.09
2016,11,2,16,45,262.0,71.5,1.55,25.5,125.5,295.27,232.54
2016,11,2,17,0,169.0,57.0,1.4,25.0,80.0,204.27,157.62
2016,11,2,17,15,89.0,34.5,1.5,24.5,46.5,124.11,84.47
2016,11,2,17,30,9.0,12.0,1.6,24.0,13.0,16.05,0.0
2016,11,2,17,45,4.5,6.0,1.7,24.0,6.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.5,0.95,20.5,1.5,0.0,0.0
2016,11,3,7,0,0.0,3.0,1.0,21.0,3.0,2.73,0.0
2016,11,3,7,15,0.0,11.5,1.2,21.0,11.5,10.1,1.33
2016,11,3,7,30,0.0,20.0,1.4,21.0,20.0,17.6,9.22
2016,11,3,7,45,0.0,32.0,1.6,21.5,32.0,28.2,18.69
2016,11,3,8,0,0.0,44.0,1.8,22.0,44.0,38.82,28.09
2016,11,3,8,15,0.0,56.5,1.85,22.0,56.5,49.91,37.81
2016,11,3,8,30,0.0,69.0,1.9,22.0,69.0,60.62,47.08
2016,11,3,8,45,55.0,121.5,1.95,22.5,144.5,97.86,78.76
2016,11,3,9,0,110.0,174.0,2.0,23.0,220.0,126.91,102.87
2016,11,3,9,15,92.0,191.5,2.0,23.0,233.0,144.48,117.23
2016,11,3,9,30,74.0,209.0,2.0,23.0,246.0,160.64,122.99
2016,11,3,9,45,51.0,212.5,2.0,23.5,239.0,170.16,129.41
2016,11,3,10,0,28.0,216.0,2.0,24.0,232.0,183.12,139.78
2016,11,3,10,15,21.0,215.0,1.9,24.0,227.0,184.92,141.18
2016,11,3,10,30,14.0,214.0,1.8,24.0,222.0,185.39,141.59
2016,11,3,10,45,7.0,115.5,1.75,24.0,119.5,103.94,77.74
2016,11,3,11,0,0.0,17.0,1.7,24.0,17.0,15.02,6.55
2016,11,3,11,15,0.0,16.0,1.6,24.0,16.0,14.14,5.85
2016,11,3,11,30,0.0,15.0,1.5,24.0,15.0,13.25,5.12
2016,11,3,11,45,0.0,21.0,1.45,24.5,21.0,18.57,9.4
2016,11,3,12,0,0.0,27.0,1.4,25.0,27.0,23.88,13.65
2016,11,3,12,15,0.0,27.0,1.3,25.0,27.0,23.88,13.65
2016,11,3,12,30,0.0,27.0,1.2,25.0,27.0,23.88,13.65
2016,11,3,12,45,0.0,82.5,1.2,25.0,82.5,73.16,53.11
2016,11,3,13,0,0.0,138.0,1.2,25.0,138.0,122.95,92.35
2016,11,3,13,15,1.5,157.5,1.25,25.0,158.5,141.99,107.24
2016,11,3,13,30,3.0,177.0,1.3,25.0,179.0,161.56,122.59
2016,11,3,13,45,1.5,95.5,1.4,25.0,96.5,85.83,63.27
2016,11,3,14,0,0.0,14.0,1.5,25.0,14.0,12.36,4.38
2016,11,3,14,15,0.0,17.0,1.55,25.0,17.0,15.0,6.57
2016,11,3,14,30,0.0,20.0,1.6,25.0,20.0,17.64,8.75
2016,11,3,14,45,0.0,28.0,1.65,25.0,28.0,24.7,14.55
2016,11,3,15,0,0.0,36.0,1.7,25.0,36.0,31.76,20.36
2016,11,3,15,15,0.0,21.5,1.65,24.5,21.5,18.94,9.95
2016,11,3,15,30,0.0,7.0,1.6,24.0,7.0,6.16,0.0
2016,11,3,15,45,0.0,6.0,1.6,24.0,6.0,5.27,0.0
2016,11,3,16,0,0.0,5.0,1.6,24.0,5.0,4.39,0.0
2016,11,3,16,15,0.0,4.0,1.5,23.5,4.0,3.51,0.0
2016,11,3,16,30,0.0,3.0,1.4,23.0,3.0,2.63,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.0,2.0,1.75,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.88,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.44,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.64,0.0
2016,11,4,7,15,0.0,18.0,3.25,18.0,18.0,15.86,4.88
2016,11,4,7,30,0.0,32.0,3.3,18.0,32.0,28.05,18.21
2016,11,4,7,45,0.0,51.0,3.4,18.0,51.0,43.85,32.56
2016,11,4,8,0,0.0,70.0,3.5,18.0,70.0,59.43,46.6
2016,11,4,8,15,0.0,90.0,3.55,18.0,90.0,75.56,60.92
2016,11,4,8,30,0.0,110.0,3.6,18.0,110.0,91.48,74.83
2016,11,4,8,45,0.0,117.5,3.7,18.5,117.5,98.36,80.51
2016,11,4,9,0,0.0,125.0,3.8,19.0,125.0,105.05,85.92
2016,11,4,9,15,28.5,163.5,3.8,19.0,177.5,127.18,104.65
2016,11,4,9,30,57.0,202.0,3.8,19.0,230.0,155.4,121.51
2016,11,4,9,45,98.5,227.0,3.8,19.5,279.5,183.19,140.55
2016,11,4,10,0,140.0,252.0,3.8,20.0,329.0,210.31,159.27
2016,11,4,10,15,79.5,238.0,3.75,20.0,282.5,207.09,159.21
2016,11,4,10,30,19.0,224.0,3.7,20.0,236.0,194.32,151.32
2016,11,4,10,45,18.0,228.5,3.65,20.5,240.5,200.38,155.76
2016,11,4,11,0,17.0,233.0,3.6,21.0,245.0,206.18,159.95
2016,11,4,11,15,16.0,235.0,3.55,21.0,246.0,209.71,162.66
2016,11,4,11,30,15.0,237.0,3.5,21.0,247.0,213.01,165.19
2016,11,4,11,45,16.0,242.0,3.5,21.5,252.5,219.67,170.06
2016,11,4,12,0,17.0,247.0,3.5,22.0,258.0,226.43,175.01
2016,11,4,12,15,14.5,238.0,3.45,22.0,247.5,218.96,169.19
2016,11,4,12,30,12.0,229.0,3.4,22.0,237.0,211.02,163.04
2016,11,4,12,45,14.5,236.5,3.35,22.5,246.5,220.82,170.5
2016,11,4,13,0,17.0,244.0,3.3,23.0,256.0,230.97,178.2
2016,11,4,13,15,11.0,217.0,3.25,23.0,224.5,203.42,156.8
2016,11,4,13,30,5.0,190.0,3.2,23.0,193.0,175.12,134.72
2016,11,4,13,45,22.0,221.0,3.2,23.0,234.5,218.1,169.13
2016,11,4,14,0,39.0,252.0,3.2,23.0,276.0,274.6,213.67
2016,11,4,14,15,19.5,173.0,3.15,22.5,185.0,172.82,134.21
2016,11,4,14,30,0.0,94.0,3.1,22.0,94.0,83.45,62.6
2016,11,4,14,45,0.0,74.0,3.1,22.0,74.0,65.48,48.2
2016,11,4,15,0,0.0,54.0,3.1,22.0,54.0,47.7,33.76
2016,11,4,15,15,6.5,101.5,3.0,21.5,104.5,96.49,74.26
2016,11,4,15,30,13.0,149.0,2.9,21.0,155.0,152.8,120.68
2016,11,4,15,45,8.0,131.5,2.85,21.0,135.0,132.97,104.59
2016,11,4,16,0,3.0,114.0,2.8,21.0,115.0,113.17,88.43
2016,11,4,16,15,1.5,94.0,2.6,20.5,94.5,92.87,71.85
2016,11,4,16,30,0.0,74.0,2.4,20.0,74.0,72.24,54.67
2016,11,4,16,45,0.0,54.5,2.25,20.0,54.5,52.74,38.1
2016,11,4,17,0,0.0,35.0,2.1,20.0,35.0,32.36,20.68
2016,11,4,17,15,0.0,20.0,2.0,20.0,20.0,17.63,6.77
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.55,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,9.22,0.11
2016,11,5,7,30,0.0,21.0,3.3,17.0,21.0,18.48,10.09
2016,11,5,7,45,0.0,35.0,3.4,17.0,35.0,30.86,21.36
2016,11,5,8,0,0.0,49.0,3.5,17.0,49.0,43.19,32.51
2016,11,5,8,15,0.0,63.5,3.45,17.0,63.5,55.47,43.51
2016,11,5,8,30,0.0,78.0,3.4,17.0,78.0,67.63,54.23
2016,11,5,8,45,0.0,71.0,3.4,17.5,71.0,62.67,49.69
2016,11,5,9,0,0.0,64.0,3.4,18.0,64.0,56.55,44.12
2016,11,5,9,15,0.0,72.0,3.3,18.5,72.0,63.67,50.09
2016,11,5,9,30,0.0,80.0,3.2,19.0,80.0,70.8,53.4
2016,11,5,9,45,28.5,158.0,3.15,19.5,173.5,130.92,101.19
2016,11,5,10,0,57.0,236.0,3.1,20.0,267.0,193.13,149.18
2016,11,5,10,15,59.0,249.5,3.0,20.0,283.5,210.48,162.55
2016,11,5,10,30,61.0,263.0,2.9,20.0,300.0,228.08,176.36
2016,11,5,10,45,44.0,257.5,2.85,20.5,285.0,226.1,175.03
2016,11,5,11,0,27.0,252.0,2.8,21.0,270.0,224.93,174.18
2016,11,5,11,15,13.5,206.5,2.75,21.0,215.5,184.89,142.94
2016,11,5,11,30,0.0,161.0,2.7,21.0,161.0,141.53,108.74
2016,11,5,11,45,19.5,224.5,2.65,21.5,238.0,206.31,159.57
2016,11,5,12,0,39.0,288.0,2.6,22.0,315.0,274.98,212.32
2016,11,5,12,15,29.5,271.5,2.55,22.0,292.5,259.72,200.4
2016,11,5,12,30,20.0,255.0,2.5,22.0,270.0,239.05,184.49
2016,11,5,12,45,26.5,264.5,2.5,22.0,283.5,253.83,196.2
2016,11,5,13,0,33.0,274.0,2.5,22.0,297.0,276.12,213.63
2016,11,5,13,15,16.5,219.5,2.5,22.0,231.0,209.52,161.98
2016,11,5,13,30,0.0,165.0,2.5,22.0,165.0,148.31,113.8
2016,11,5,13,45,48.5,221.5,2.55,22.5,251.0,246.51,192.2
2016,11,5,14,0,97.0,278.0,2.6,23.0,337.0,345.23,268.78
2016,11,5,14,15,52.0,230.5,2.6,23.0,262.0,265.7,206.99
2016,11,5,14,30,7.0,183.0,2.6,23.0,187.0,174.62,135.15
2016,11,5,14,45,11.0,179.5,2.65,23.0,185.0,175.99,136.91
2016,11,5,15,0,15.0,176.0,2.7,23.0,183.0,177.74,138.82
2016,11,5,15,15,247.0,153.0,2.7,22.5,254.5,368.65,296.11
2016,11,5,15,30,479.0,130.0,2.7,22.0,326.0,533.24,427.05
2016,11,5,15,45,419.0,127.0,2.7,22.0,283.5,483.45,388.16
2016,11,5,16,0,359.0,124.0,2.7,22.0,241.0,433.67,349.54
2016,11,5,16,15,313.5,108.0,2.55,21.5,197.5,366.65,297.38
2016,11,5,16,30,268.0,92.0,2.4,21.0,154.0,313.95,254.62
2016,11,5,16,45,203.5,72.0,2.3,20.5,112.5,244.11,196.35
2016,11,5,17,0,139.0,52.0,2.2,20.0,71.0,176.89,138.39
2016,11,5,17,15,69.5,30.5,2.15,19.5,40.0,102.17,64.91
2016,11,5,17,30,0.0,9.0,2.1,19.0,9.0,8.19,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.0,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,17.0,2.05,15.0,17.0,14.98,3.01
2016,11,6,7,30,0.0,34.0,2.2,15.0,34.0,29.48,19.56
2016,11,6,7,45,0.0,55.0,2.4,15.5,55.0,46.65,35.29
2016,11,6,8,0,0.0,76.0,2.6,16.0,76.0,63.56,50.57
2016,11,6,8,15,8.5,95.5,2.7,16.5,98.5,79.26,64.51
2016,11,6,8,30,17.0,115.0,2.8,17.0,121.0,94.81,78.01
2016,11,6,8,45,21.5,134.0,2.9,17.5,142.5,109.82,90.77
2016,11,6,9,0,26.0,153.0,3.0,18.0,164.0,124.64,103.14
2016,11,6,9,15,13.0,147.5,3.05,18.5,153.0,122.31,100.64
2016,11,6,9,30,0.0,142.0,3.1,19.0,142.0,119.68,93.55
2016,11,6,9,45,0.5,154.0,3.2,19.5,154.5,130.35,101.79
2016,11,6,10,0,1.0,166.0,3.3,20.0,167.0,141.12,110.01
2016,11,6,10,15,0.5,108.5,3.35,20.0,109.0,95.48,72.84
2016,11,6,10,30,0.0,51.0,3.4,20.0,51.0,45.1,31.59
2016,11,6,10,45,0.0,53.0,3.5,20.5,53.0,46.88,32.94
2016,11,6,11,0,0.0,55.0,3.6,21.0,55.0,48.67,34.28
2016,11,6,11,15,0.0,56.5,3.55,21.0,56.5,50.01,35.32
2016,11,6,11,30,0.0,58.0,3.5,21.0,58.0,51.36,36.38
2016,11,6,11,45,0.0,36.5,3.5,21.0,36.5,32.29,20.81
2016,11,6,12,0,0.0,15.0,3.5,21.0,15.0,13.26,5.22
2016,11,6,12,15,0.0,20.5,3.4,21.0,20.5,18.12,9.21
2016,11,6,12,30,0.0,26.0,3.3,21.0,26.0,22.99,13.2
2016,11,6,12,45,0.0,36.0,3.25,21.0,36.0,31.84,20.45
2016,11,6,13,0,0.0,46.0,3.2,21.0,46.0,40.71,27.71
2016,11,6,13,15,0.0,37.0,3.1,21.0,37.0,32.72,21.2
2016,11,6,13,30,0.0,28.0,3.0,21.0,28.0,24.74,14.7
2016,11,6,13,45,0.0,65.0,2.95,21.0,65.0,57.54,41.58
2016,11,6,14,0,0.0,102.0,2.9,21.0,102.0,90.69,68.59
2016,11,6,14,15,0.0,82.5,2.9,20.5,82.5,73.07,54.48
2016,11,6,14,30,0.0,63.0,2.9,20.0,63.0,55.72,40.48
2016,11,6,14,45,0.0,35.5,2.9,20.0,35.5,31.33,20.42
2016,11,6,15,0,0.0,8.0,2.9,20.0,8.0,7.04,0.23
2016,11,6,15,15,0.0,7.0,2.9,20.0,7.0,6.16,0.0
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.28,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.39,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.51,0.0
2016,11,6,16,15,198.5,40.0,2.65,19.5,85.5,204.54,169.84
2016,11,6,16,30,397.0,76.0,2.4,19.0,167.0,391.81,320.86
2016,11,6,16,45,322.5,61.5,2.2,19.0,123.0,318.46,257.68
2016,11,6,17,0,248.0,47.0,2.0,19.0,79.0,248.74,196.14
2016,11,6,17,15,124.0,29.0,1.85,18.5,45.0,142.74,89.78
2016,11,6,17,30,0.0,11.0,1.7,18.0,11.0,10.01,0.0
2016,11,6,17,45,0.0,5.5,1.55,18.0,5.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,130.5,20.5,1.7,17.0,35.5,16.09,2.55
2016,11,7,7,30,261.0,41.0,1.9,17.0,71.0,31.92,21.34
2016,11,7,7,45,356.0,52.0,2.15,17.5,115.5,39.89,29.09
2016,11,7,8,0,451.0,63.0,2.4,18.0,160.0,49.1,37.51
2016,11,7,8,15,225.5,33.5,2.45,18.0,82.0,22.99,14.71
2016,11,7,8,30,0.0,4.0,2.5,18.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,5.0,2.6,18.5,5.0,4.39,0.0
2016,11,7,9,0,0.0,6.0,2.7,19.0,6.0,5.28,0.0
2016,11,7,9,15,0.0,55.5,2.7,19.0,55.5,49.01,37.31
2016,11,7,9,30,0.0,105.0,2.7,19.0,105.0,91.23,70.31
2016,11,7,9,45,0.0,114.0,2.75,19.5,114.0,99.06,76.34
2016,11,7,10,0,0.0,123.0,2.8,20.0,123.0,106.91,82.38
2016,11,7,10,15,0.5,145.5,2.8,20.0,146.0,125.88,97.51
2016,11,7,10,30,1.0,168.0,2.8,20.0,169.0,145.06,112.7
2016,11,7,10,45,2.0,175.0,2.85,20.5,176.5,152.01,117.79
2016,11,7,11,0,3.0,182.0,2.9,21.0,184.0,159.08,123.01
2016,11,7,11,15,7.5,202.5,2.85,21.0,207.5,178.99,138.57
2016,11,7,11,30,12.0,223.0,2.8,21.0,231.0,199.59,154.64
2016,11,7,11,45,9.5,213.5,2.8,21.5,220.0,191.83,148.19
2016,11,7,12,0,7.0,204.0,2.8,22.0,209.0,183.54,141.4
2016,11,7,12,15,3.5,137.5,2.75,22.0,140.0,123.86,94.28
2016,11,7,12,30,0.0,71.0,2.7,22.0,71.0,62.92,45.49
2016,11,7,12,45,0.0,108.0,2.7,22.5,108.0,95.89,71.95
2016,11,7,13,0,0.0,145.0,2.7,23.0,145.0,129.28,98.37
2016,11,7,13,15,0.0,96.5,2.65,23.0,96.5,85.62,63.62
2016,11,7,13,30,0.0,48.0,2.6,23.0,48.0,42.46,28.93
2016,11,7,13,45,0.0,67.0,2.55,23.0,67.0,59.31,42.66
2016,11,7,14,0,0.0,86.0,2.5,23.0,86.0,76.2,56.37
2016,11,7,14,15,0.0,116.5,2.4,23.0,116.5,104.27,79.07
2016,11,7,14,30,0.0,147.0,2.3,23.0,147.0,133.87,102.9
2016,11,7,14,45,14.0,166.5,2.25,23.0,173.0,165.12,128.45
2016,11,7,15,0,28.0,186.0,2.2,23.0,199.0,210.42,165.0
2016,11,7,15,15,77.0,179.0,2.1,22.5,211.0,243.85,193.49
2016,11,7,15,30,126.0,172.0,2.0,22.0,223.0,290.22,231.94
2016,11,7,15,45,115.0,151.5,1.9,22.0,193.5,261.29,209.22
2016,11,7,16,0,104.0,131.0,1.8,22.0,164.0,231.85,185.97
2016,11,7,16,15,268.0,100.5,1.6,21.5,165.5,322.86,261.69
2016,11,7,16,30,432.0,70.0,1.4,21.0,167.0,406.2,327.08
2016,11,7,16,45,342.5,57.5,1.25,21.0,122.0,324.96,259.02
2016,11,7,17,0,253.0,45.0,1.1,21.0,77.0,248.36,192.87
2016,11,7,17,15,140.5,27.5,1.1,20.5,43.5,148.65,88.87
2016,11,7,17,30,28.0,10.0,1.1,20.0,10.0,24.69,0.0
2016,11,7,17,45,14.0,5.0,1.15,19.5,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,11.5,3.15,17.0,11.5,10.11,0.0
2016,11,8,7,30,0.0,23.0,3.3,17.0,23.0,20.26,11.41
2016,11,8,7,45,0.0,38.0,3.45,17.0,38.0,33.47,23.53
2016,11,8,8,0,0.0,53.0,3.6,17.0,53.0,46.2,35.09
2016,11,8,8,15,0.0,68.5,3.6,17.0,68.5,59.18,46.74
2016,11,8,8,30,0.0,84.0,3.6,17.0,84.0,72.03,58.1
2016,11,8,8,45,0.0,103.5,3.65,17.5,103.5,87.73,71.64
2016,11,8,9,0,0.0,123.0,3.7,18.0,123.0,103.19,84.74
2016,11,8,9,15,0.0,109.5,3.7,18.0,109.5,94.03,76.57
2016,11,8,9,30,0.0,96.0,3.7,18.0,96.0,84.0,64.6
2016,11,8,9,45,0.0,114.5,3.7,18.0,114.5,99.41,77.15
2016,11,8,10,0,0.0,133.0,3.7,18.0,133.0,114.91,89.66
2016,11,8,10,15,0.0,101.0,3.75,18.0,101.0,89.05,68.25
2016,11,8,10,30,0.0,69.0,3.8,18.0,69.0,61.07,45.1
2016,11,8,10,45,0.0,106.5,3.9,18.0,106.5,94.02,72.11
2016,11,8,11,0,0.0,144.0,4.0,18.0,144.0,126.15,98.15
2016,11,8,11,15,3.0,169.5,4.1,18.0,171.5,149.39,116.77
2016,11,8,11,30,6.0,195.0,4.2,18.0,199.0,173.16,135.77
2016,11,8,11,45,10.0,215.5,4.3,18.0,222.5,193.73,152.18
2016,11,8,12,0,14.0,236.0,4.4,18.0,246.0,214.97,169.12
2016,11,8,12,15,23.0,255.5,4.4,18.0,271.5,238.86,188.18
2016,11,8,12,30,32.0,275.0,4.4,18.0,297.0,267.99,211.37
2016,11,8,12,45,94.0,297.0,4.45,18.5,360.0,331.35,261.8
2016,11,8,13,0,156.0,319.0,4.5,19.0,423.0,406.49,320.72
2016,11,8,13,15,81.0,257.5,4.5,19.0,312.0,296.46,234.49
2016,11,8,13,30,6.0,196.0,4.5,19.0,201.0,181.47,142.21
2016,11,8,13,45,3.0,179.0,4.5,19.0,181.5,164.27,128.7
2016,11,8,14,0,0.0,162.0,4.5,19.0,162.0,146.76,114.72
2016,11,8,14,15,0.0,137.5,4.45,19.0,137.5,124.09,96.55
2016,11,8,14,30,0.0,113.0,4.4,19.0,113.0,101.29,78.15
2016,11,8,14,45,0.0,107.5,4.35,19.0,107.5,96.42,74.37
2016,11,8,15,0,0.0,102.0,4.3,19.0,102.0,91.58,70.58
2016,11,8,15,15,157.5,128.5,4.15,18.5,191.0,257.17,211.22
2016,11,8,15,30,315.0,155.0,4.0,18.0,280.0,422.37,346.91
2016,11,8,15,45,286.0,140.0,3.85,18.0,243.0,384.36,316.2
2016,11,8,16,0,257.0,125.0,3.7,18.0,206.0,346.03,285.36
2016,11,8,16,15,227.5,105.5,3.6,17.5,168.0,301.2,249.02
2016,11,8,16,30,198.0,86.0,3.5,17.0,130.0,256.41,211.5
2016,11,8,16,45,152.5,66.0,3.4,17.0,94.5,200.81,163.22
2016,11,8,17,0,107.0,46.0,3.3,17.0,59.0,146.56,114.68
2016,11,8,17,15,53.5,26.5,3.3,17.0,33.0,73.44,39.88
2016,11,8,17,30,0.0,7.0,3.3,17.0,7.0,6.37,0.0
2016,11,8,17,45,0.0,3.5,3.35,17.0,3.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
