Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,9,0,736.0,65.0,3.4,15.0,303.0,51.92,40.73
2016,11,29,9,15,768.0,68.5,3.35,15.5,347.0,53.6,42.07
2016,11,29,9,30,800.0,72.0,3.3,16.0,391.0,55.31,43.4
2016,11,29,9,45,822.0,74.5,3.25,17.0,430.5,71.63,43.37
2016,11,29,10,0,844.0,77.0,3.2,18.0,470.0,122.44,65.15
2016,11,29,10,15,859.0,79.0,3.25,18.5,503.0,173.49,100.0
2016,11,29,10,30,874.0,81.0,3.3,19.0,536.0,225.11,141.75
2016,11,29,10,45,884.5,82.5,3.4,20.0,562.0,280.18,188.94
2016,11,29,11,0,895.0,84.0,3.5,21.0,588.0,329.6,232.31
2016,11,29,11,15,902.0,85.0,3.2,21.5,606.5,376.76,273.8
2016,11,29,11,30,909.0,86.0,2.9,22.0,625.0,422.69,313.34
2016,11,29,11,45,916.0,85.0,2.65,22.5,635.5,465.4,349.29
2016,11,29,12,0,923.0,84.0,2.4,23.0,646.0,506.38,382.7
2016,11,29,12,15,923.5,84.0,2.35,23.0,648.0,543.16,413.27
2016,11,29,12,30,924.0,84.0,2.3,23.0,650.0,577.42,441.22
2016,11,29,12,45,923.0,83.0,2.25,23.0,643.5,607.19,465.27
2016,11,29,13,0,922.0,82.0,2.2,23.0,637.0,634.05,486.71
2016,11,29,13,15,916.5,81.5,2.25,23.0,621.5,655.65,504.46
2016,11,29,13,30,911.0,81.0,2.3,23.0,606.0,673.97,519.65
2016,11,29,13,45,903.0,79.5,2.4,23.5,583.5,686.26,529.63
2016,11,29,14,0,895.0,78.0,2.5,24.0,561.0,695.13,537.06
2016,11,29,14,15,882.0,76.5,2.55,23.5,530.5,697.18,541.31
2016,11,29,14,30,869.0,75.0,2.6,23.0,500.0,700.78,546.27
2016,11,29,14,45,853.0,72.0,2.7,23.0,463.5,692.53,541.95
2016,11,29,15,0,837.0,69.0,2.8,23.0,427.0,680.97,535.27
2016,11,29,15,15,811.0,66.0,2.55,22.5,385.0,659.33,520.51
2016,11,29,15,30,785.0,63.0,2.3,22.0,343.0,634.85,503.39
2016,11,29,15,45,746.5,59.0,2.05,21.5,296.5,598.12,476.54
2016,11,29,16,0,708.0,55.0,1.8,21.0,250.0,559.44,446.85
2016,11,29,16,15,647.0,49.5,1.7,19.5,201.5,502.84,404.25
2016,11,29,16,30,586.0,44.0,1.6,18.0,153.0,445.87,358.8
2016,11,29,16,45,480.0,36.0,1.5,17.0,107.5,366.33,291.64
2016,11,29,17,0,374.0,28.0,1.4,16.0,62.0,285.55,211.51
2016,11,29,17,15,187.0,14.0,1.45,15.5,31.0,138.87,0.0
2016,11,29,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,147.5,8.5,3.95,6.0,15.5,7.73,0.0
2016,11,30,7,30,295.0,17.0,4.0,6.0,31.0,15.37,0.0
2016,11,30,7,45,438.5,26.0,4.1,6.5,74.5,22.97,13.69
2016,11,30,8,0,582.0,35.0,4.2,7.0,118.0,30.44,21.62
2016,11,30,8,15,656.0,40.5,4.4,7.5,168.0,34.34,25.58
2016,11,30,8,30,730.0,46.0,4.6,8.0,218.0,38.28,29.35
2016,11,30,8,45,780.0,49.0,4.85,9.0,268.0,39.98,30.87
2016,11,30,9,0,830.0,52.0,5.1,10.0,318.0,46.68,36.82
2016,11,30,9,15,860.0,54.5,5.0,10.5,364.0,48.84,38.64
2016,11,30,9,30,890.0,57.0,4.9,11.0,410.0,50.92,40.35
2016,11,30,9,45,914.0,58.0,4.8,12.0,451.5,65.85,39.86
2016,11,30,10,0,938.0,59.0,4.7,13.0,493.0,119.86,61.5
2016,11,30,10,15,952.0,60.5,4.5,13.0,527.5,174.48,99.13
2016,11,30,10,30,966.0,62.0,4.3,13.0,562.0,229.33,144.7
2016,11,30,10,45,977.0,62.5,4.1,13.5,589.5,282.65,192.28
2016,11,30,11,0,988.0,63.0,3.9,14.0,617.0,335.39,240.36
2016,11,30,11,15,994.0,63.5,3.75,14.5,636.0,385.66,286.34
2016,11,30,11,30,1000.0,64.0,3.6,15.0,655.0,434.42,330.14
2016,11,30,11,45,1003.5,64.5,3.5,15.5,665.5,480.4,370.68
2016,11,30,12,0,1007.0,65.0,3.4,16.0,676.0,524.24,408.32
2016,11,30,12,15,1007.5,65.0,3.35,16.0,677.5,563.77,442.5
2016,11,30,12,30,1008.0,65.0,3.3,16.0,679.0,600.56,473.73
2016,11,30,12,45,1006.0,64.5,3.25,16.5,672.0,632.53,499.7
2016,11,30,13,0,1004.0,64.0,3.2,17.0,665.0,661.31,522.61
2016,11,30,13,15,999.0,63.5,3.15,17.0,650.0,684.94,542.2
2016,11,30,13,30,994.0,63.0,3.1,17.0,635.0,705.06,558.87
2016,11,30,13,45,986.0,62.0,3.1,17.0,611.5,719.09,571.07
2016,11,30,14,0,978.0,61.0,3.1,17.0,588.0,729.43,580.31
2016,11,30,14,15,966.5,60.0,3.1,16.5,557.0,733.73,585.51
2016,11,30,14,30,955.0,59.0,3.1,16.0,526.0,734.35,588.19
2016,11,30,14,45,936.0,58.5,3.1,16.0,488.0,726.82,583.84
2016,11,30,15,0,917.0,58.0,3.1,16.0,450.0,715.88,577.04
2016,11,30,15,15,893.0,56.0,2.9,15.5,406.0,696.38,563.88
2016,11,30,15,30,869.0,54.0,2.7,15.0,362.0,673.96,548.25
2016,11,30,15,45,834.0,50.5,2.5,15.0,314.0,639.51,521.93
2016,11,30,16,0,799.0,47.0,2.3,15.0,266.0,603.08,493.24
2016,11,30,16,15,743.5,43.0,2.0,14.0,216.0,556.23,455.54
2016,11,30,16,30,688.0,39.0,1.7,13.0,166.0,503.23,410.65
2016,11,30,16,45,589.5,32.0,1.4,12.0,117.5,420.7,339.38
2016,11,30,17,0,491.0,25.0,1.1,11.0,69.0,341.2,255.88
2016,11,30,17,15,245.5,12.5,1.1,10.5,34.5,165.43,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.0,8.5,1.3,3.5,14.0,7.73,0.0
2016,12,1,7,30,250.0,17.0,1.5,4.0,28.0,14.12,0.0
2016,12,1,7,45,379.0,27.5,1.7,5.0,69.0,22.42,13.16
2016,12,1,8,0,508.0,38.0,1.9,6.0,110.0,30.46,21.73
2016,12,1,8,15,583.5,45.0,1.95,6.5,158.0,35.14,26.43
2016,12,1,8,30,659.0,52.0,2.0,7.0,206.0,43.45,34.23
2016,12,1,8,45,702.0,57.5,2.1,8.0,253.0,46.98,37.42
2016,12,1,9,0,745.0,63.0,2.2,9.0,300.0,50.48,40.45
2016,12,1,9,15,776.0,67.0,2.45,10.0,344.5,52.61,42.16
2016,12,1,9,30,807.0,71.0,2.7,11.0,389.0,54.76,43.82
2016,12,1,9,45,828.0,73.5,2.95,12.0,428.0,66.56,43.1
2016,12,1,10,0,849.0,76.0,3.2,13.0,467.0,117.44,63.3
2016,12,1,10,15,863.5,78.5,3.35,13.5,500.0,168.95,98.25
2016,12,1,10,30,878.0,81.0,3.5,14.0,533.0,221.0,140.73
2016,12,1,10,45,888.0,82.0,3.65,15.0,559.0,275.68,188.4
2016,12,1,11,0,898.0,83.0,3.8,16.0,585.0,324.65,232.32
2016,12,1,11,15,904.5,84.0,3.75,16.0,603.0,371.74,275.48
2016,12,1,11,30,911.0,85.0,3.7,16.0,621.0,417.57,317.03
2016,12,1,11,45,917.0,85.0,3.65,16.5,631.5,460.82,355.06
2016,12,1,12,0,923.0,85.0,3.6,17.0,642.0,502.31,390.7
2016,12,1,12,15,923.5,85.0,3.6,17.0,644.0,539.18,422.74
2016,12,1,12,30,924.0,85.0,3.6,17.0,646.0,573.53,452.14
2016,12,1,12,45,921.5,84.5,3.6,17.5,639.5,603.07,476.41
2016,12,1,13,0,919.0,84.0,3.6,18.0,633.0,629.64,497.89
2016,12,1,13,15,913.5,83.5,3.6,18.0,618.0,651.34,516.23
2016,12,1,13,30,908.0,83.0,3.6,18.0,603.0,669.78,531.89
2016,12,1,13,45,899.0,81.5,3.6,18.0,580.0,681.58,542.44
2016,12,1,14,0,890.0,80.0,3.6,18.0,557.0,689.93,550.33
2016,12,1,14,15,877.0,78.5,3.6,18.0,527.5,696.74,556.84
2016,12,1,14,30,864.0,77.0,3.6,18.0,498.0,695.95,557.7
2016,12,1,14,45,846.5,74.5,3.6,18.0,461.5,687.49,552.55
2016,12,1,15,0,829.0,72.0,3.6,18.0,425.0,675.73,544.99
2016,12,1,15,15,803.0,69.0,3.3,17.5,383.0,654.4,530.03
2016,12,1,15,30,777.0,66.0,3.0,17.0,341.0,630.21,512.63
2016,12,1,15,45,738.0,61.5,2.75,17.0,295.0,592.9,483.54
2016,12,1,16,0,699.0,57.0,2.5,17.0,249.0,553.6,451.94
2016,12,1,16,15,639.0,51.5,2.2,15.5,201.0,498.02,408.32
2016,12,1,16,30,579.0,46.0,1.9,14.0,153.0,448.24,366.66
2016,12,1,16,45,475.0,37.0,1.6,13.0,107.5,363.39,293.7
2016,12,1,17,0,371.0,28.0,1.3,12.0,62.0,282.93,212.09
2016,12,1,17,15,185.5,14.0,1.3,11.5,31.0,137.57,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,5.0,2.4,8.0,5.0,4.55,0.0
2016,12,2,7,30,0.0,10.0,2.6,8.0,10.0,9.1,0.0
2016,12,2,7,45,0.0,28.0,2.85,8.5,28.0,24.21,14.15
2016,12,2,8,0,0.0,46.0,3.1,9.0,46.0,39.05,28.97
2016,12,2,8,15,9.0,65.5,3.15,9.0,67.5,54.84,43.8
2016,12,2,8,30,18.0,85.0,3.2,9.0,89.0,70.46,58.31
2016,12,2,8,45,26.5,103.5,3.25,9.5,111.5,82.44,69.18
2016,12,2,9,0,35.0,122.0,3.3,10.0,134.0,96.06,81.28
2016,12,2,9,15,60.5,144.0,3.3,10.5,166.5,111.59,94.85
2016,12,2,9,30,86.0,166.0,3.3,11.0,199.0,126.7,107.83
2016,12,2,9,45,103.0,184.5,3.35,11.5,228.5,141.05,113.78
2016,12,2,10,0,120.0,203.0,3.4,12.0,258.0,159.2,125.02
2016,12,2,10,15,84.5,209.5,3.45,12.5,249.5,175.52,138.53
2016,12,2,10,30,49.0,216.0,3.5,13.0,241.0,182.35,145.18
2016,12,2,10,45,40.5,220.0,3.6,14.0,241.5,189.5,150.82
2016,12,2,11,0,32.0,224.0,3.7,15.0,242.0,195.46,155.42
2016,12,2,11,15,29.5,227.5,3.75,15.0,244.0,201.9,160.75
2016,12,2,11,30,27.0,231.0,3.8,15.0,246.0,209.23,166.78
2016,12,2,11,45,13.5,131.5,3.85,15.5,139.0,121.46,95.26
2016,12,2,12,0,0.0,32.0,3.9,16.0,32.0,28.27,18.05
2016,12,2,12,15,0.0,99.5,3.9,16.0,100.0,88.18,67.91
2016,12,2,12,30,0.0,167.0,3.9,16.0,168.0,148.1,117.04
2016,12,2,12,45,0.0,155.0,3.9,16.0,155.5,137.85,108.62
2016,12,2,13,0,0.0,143.0,3.9,16.0,143.0,127.4,100.14
2016,12,2,13,15,0.0,115.5,3.9,15.5,115.5,102.74,80.11
2016,12,2,13,30,0.0,88.0,3.9,15.0,88.0,77.96,59.8
2016,12,2,13,45,14.5,150.5,3.9,15.0,158.0,145.0,115.78
2016,12,2,14,0,29.0,213.0,3.9,15.0,228.0,225.31,181.81
2016,12,2,14,15,57.0,213.5,3.9,15.0,241.5,248.55,201.55
2016,12,2,14,30,85.0,214.0,3.9,15.0,255.0,272.89,222.35
2016,12,2,14,45,42.5,172.5,3.95,15.0,193.0,201.51,163.76
2016,12,2,15,0,0.0,131.0,4.0,15.0,131.0,121.3,96.72
2016,12,2,15,15,0.0,117.5,3.95,14.5,117.5,109.02,86.92
2016,12,2,15,30,0.0,104.0,3.9,14.0,104.0,96.66,76.85
2016,12,2,15,45,0.0,89.5,3.85,14.0,89.5,83.15,65.51
2016,12,2,16,0,0.0,75.0,3.8,14.0,75.0,69.51,53.91
2016,12,2,16,15,0.0,60.0,3.75,13.5,60.0,55.16,41.62
2016,12,2,16,30,0.0,45.0,3.7,13.0,45.0,40.55,28.93
2016,12,2,16,45,0.0,31.5,3.7,13.0,31.5,27.78,17.64
2016,12,2,17,0,0.0,18.0,3.7,13.0,18.0,15.84,6.64
2016,12,2,17,15,0.0,9.0,3.7,12.5,9.0,7.91,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.0,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.82,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,6.58,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,11.42,4.5
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,17.14,9.9
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,22.88,15.28
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,28.62,20.62
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,34.37,25.9
2016,12,3,9,15,0.0,50.0,3.75,8.0,50.0,44.12,34.77
2016,12,3,9,30,0.0,61.0,3.8,8.0,61.0,53.89,43.57
2016,12,3,9,45,0.0,95.5,3.85,8.0,95.5,83.05,69.81
2016,12,3,10,0,0.0,130.0,3.9,8.0,130.0,110.8,90.25
2016,12,3,10,15,0.0,124.0,4.05,8.0,124.0,107.1,86.87
2016,12,3,10,30,0.0,118.0,4.2,8.0,118.0,102.85,83.08
2016,12,3,10,45,0.0,92.5,4.35,8.5,92.5,81.78,64.81
2016,12,3,11,0,0.0,67.0,4.5,9.0,67.0,59.27,45.37
2016,12,3,11,15,0.0,77.0,4.6,9.0,77.0,68.17,52.93
2016,12,3,11,30,0.0,87.0,4.7,9.0,87.0,77.08,60.45
2016,12,3,11,45,0.0,116.0,4.85,9.0,116.0,102.47,81.94
2016,12,3,12,0,0.0,145.0,5.0,9.0,145.0,127.92,103.37
2016,12,3,12,15,0.0,115.5,4.9,9.0,115.5,102.28,81.68
2016,12,3,12,30,0.0,86.0,4.8,9.0,86.0,76.21,59.59
2016,12,3,12,45,0.0,73.5,4.75,9.0,73.5,65.08,50.15
2016,12,3,13,0,0.0,61.0,4.7,9.0,61.0,53.97,40.7
2016,12,3,13,15,0.0,72.0,4.45,9.0,72.0,63.74,49.08
2016,12,3,13,30,0.0,83.0,4.2,9.0,83.0,73.51,57.47
2016,12,3,13,45,0.0,77.5,3.95,9.0,77.5,68.61,53.35
2016,12,3,14,0,0.0,72.0,3.7,9.0,72.0,63.71,49.25
2016,12,3,14,15,0.0,48.0,3.75,9.0,48.0,42.4,31.03
2016,12,3,14,30,0.0,24.0,3.8,9.0,24.0,21.16,12.73
2016,12,3,14,45,0.0,73.0,3.9,9.0,73.0,64.56,50.34
2016,12,3,15,0,0.0,122.0,4.0,9.0,122.0,112.12,91.28
2016,12,3,15,15,0.0,110.0,3.75,9.0,110.0,101.25,82.11
2016,12,3,15,30,0.0,98.0,3.5,9.0,98.0,90.33,72.89
2016,12,3,15,45,0.0,84.0,3.25,9.0,84.0,77.24,61.69
2016,12,3,16,0,0.0,70.0,3.0,9.0,70.0,64.04,50.24
2016,12,3,16,15,0.0,56.5,2.7,9.0,56.5,51.24,39.0
2016,12,3,16,30,0.0,43.0,2.4,9.0,43.0,38.26,27.47
2016,12,3,16,45,0.0,30.0,2.15,9.0,30.0,26.45,16.87
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,14.96,6.14
2016,12,3,17,15,0.0,8.5,1.85,8.5,8.5,7.47,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,8.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,8.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,3.5,3.5,8.5,3.5,3.07,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.26,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,7.9,1.48
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,10.54,3.96
2016,12,4,8,45,0.0,15.0,4.1,9.0,15.0,13.18,6.41
2016,12,4,9,0,0.0,18.0,4.3,9.0,18.0,15.83,8.84
2016,12,4,9,15,0.0,33.5,4.55,9.0,33.5,29.51,21.32
2016,12,4,9,30,0.0,49.0,4.8,9.0,49.0,43.24,33.75
2016,12,4,9,45,0.0,45.0,5.1,9.5,45.0,39.7,30.39
2016,12,4,10,0,0.0,41.0,5.4,10.0,41.0,36.17,25.68
2016,12,4,10,15,0.0,80.0,5.25,10.0,80.0,70.8,55.37
2016,12,4,10,30,0.0,119.0,5.1,10.0,119.0,103.64,83.2
2016,12,4,10,45,0.0,72.0,4.95,10.5,72.0,63.7,48.96
2016,12,4,11,0,0.0,25.0,4.8,11.0,25.0,22.06,13.27
2016,12,4,11,15,0.0,37.0,4.6,11.0,37.0,32.68,22.33
2016,12,4,11,30,0.0,49.0,4.4,11.0,49.0,43.32,31.37
2016,12,4,11,45,0.0,43.5,4.2,11.0,43.5,38.45,27.2
2016,12,4,12,0,0.0,38.0,4.0,11.0,38.0,33.58,23.04
2016,12,4,12,15,0.0,90.0,4.15,11.0,90.0,79.77,62.18
2016,12,4,12,30,0.0,142.0,4.3,11.0,142.0,125.89,100.86
2016,12,4,12,45,4.5,171.0,4.45,11.0,174.0,154.65,124.86
2016,12,4,13,0,9.0,200.0,4.6,11.0,206.0,184.38,149.64
2016,12,4,13,15,4.5,133.0,4.8,11.0,136.0,121.33,97.23
2016,12,4,13,30,0.0,66.0,5.0,11.0,66.0,58.39,44.19
2016,12,4,13,45,0.0,48.0,5.2,11.0,48.0,42.41,30.66
2016,12,4,14,0,0.0,30.0,5.4,11.0,30.0,26.47,17.07
2016,12,4,14,15,25.0,116.5,5.3,11.0,128.5,126.38,102.84
2016,12,4,14,30,50.0,203.0,5.2,11.0,227.0,236.41,195.62
2016,12,4,14,45,93.0,194.0,5.15,11.0,235.0,260.4,216.95
2016,12,4,15,0,136.0,185.0,5.1,11.0,243.0,296.04,248.0
2016,12,4,15,15,130.0,167.5,4.85,11.0,218.5,276.23,231.86
2016,12,4,15,30,124.0,150.0,4.6,11.0,194.0,255.72,215.03
2016,12,4,15,45,114.5,130.5,4.35,11.0,166.5,229.61,193.17
2016,12,4,16,0,105.0,111.0,4.1,11.0,139.0,202.89,170.39
2016,12,4,16,15,91.5,90.5,3.85,10.5,111.5,171.59,143.43
2016,12,4,16,30,78.0,70.0,3.6,10.0,84.0,139.71,115.31
2016,12,4,16,45,52.0,50.5,3.4,10.0,58.5,101.27,80.61
2016,12,4,17,0,26.0,31.0,3.2,10.0,33.0,52.5,35.87
2016,12,4,17,15,13.0,15.5,3.15,9.5,16.5,23.47,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.0,2.55,7.0,1.0,0.0,0.0
2016,12,5,7,30,0.0,2.0,2.6,7.0,2.0,1.82,0.0
2016,12,5,7,45,0.0,8.0,2.7,7.0,8.0,7.02,0.0
2016,12,5,8,0,0.0,14.0,2.8,7.0,14.0,12.3,5.3
2016,12,5,8,15,0.0,21.0,2.65,7.0,21.0,18.47,11.15
2016,12,5,8,30,0.0,28.0,2.5,7.0,28.0,24.65,16.98
2016,12,5,8,45,0.0,34.5,2.35,7.5,34.5,30.39,22.31
2016,12,5,9,0,0.0,41.0,2.2,8.0,41.0,36.14,27.55
2016,12,5,9,15,0.0,48.0,2.0,8.0,48.0,42.35,33.19
2016,12,5,9,30,0.0,55.0,1.8,8.0,55.0,48.56,38.77
2016,12,5,9,45,0.0,58.0,1.65,8.5,58.0,51.23,41.01
2016,12,5,10,0,0.0,61.0,1.5,9.0,61.0,53.9,41.18
2016,12,5,10,15,0.0,80.0,1.45,9.0,80.0,70.8,55.58
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,87.08,69.32
2016,12,5,10,45,0.0,107.0,1.35,9.0,107.0,94.02,75.05
2016,12,5,11,0,0.0,115.0,1.3,9.0,115.0,101.02,80.82
2016,12,5,11,15,0.0,72.0,1.35,9.0,72.0,63.72,49.1
2016,12,5,11,30,0.0,29.0,1.4,9.0,29.0,25.6,16.45
2016,12,5,11,45,0.0,62.0,1.5,9.5,62.0,54.85,41.45
2016,12,5,12,0,0.0,95.0,1.6,10.0,95.0,84.18,66.14
2016,12,5,12,15,1.5,137.5,1.7,10.0,138.5,122.35,98.08
2016,12,5,12,30,3.0,180.0,1.8,10.0,182.0,161.13,130.2
2016,12,5,12,45,6.0,189.0,1.9,10.0,193.0,171.61,138.86
2016,12,5,13,0,9.0,198.0,2.0,10.0,204.0,182.51,147.98
2016,12,5,13,15,4.5,112.0,2.1,10.0,115.0,102.27,81.37
2016,12,5,13,30,0.0,26.0,2.2,10.0,26.0,22.95,14.08
2016,12,5,13,45,13.5,117.5,2.35,10.5,125.0,113.59,91.43
2016,12,5,14,0,27.0,209.0,2.5,11.0,224.0,210.79,172.23
2016,12,5,14,15,69.5,213.0,2.55,11.0,247.5,256.0,210.38
2016,12,5,14,30,112.0,217.0,2.6,11.0,271.0,294.1,242.76
2016,12,5,14,45,56.0,143.5,2.7,11.0,170.5,178.65,147.28
2016,12,5,15,0,0.0,70.0,2.8,11.0,70.0,61.89,47.66
2016,12,5,15,15,0.0,63.0,2.75,11.0,63.0,55.66,42.52
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,49.45,37.25
2016,12,5,15,45,311.5,61.5,2.7,11.0,146.0,298.24,254.97
2016,12,5,16,0,623.0,67.0,2.7,11.0,236.0,516.82,434.29
2016,12,5,16,15,560.5,59.5,2.35,10.5,190.0,459.71,384.96
2016,12,5,16,30,498.0,52.0,2.0,10.0,144.0,402.65,335.36
2016,12,5,16,45,410.5,41.0,1.7,10.0,101.5,327.6,268.35
2016,12,5,17,0,323.0,30.0,1.4,10.0,59.0,256.1,193.77
2016,12,5,17,15,161.5,15.0,1.35,9.5,29.5,125.39,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,98.0,7.0,4.1,5.0,10.0,0.0,0.0
2016,12,6,7,30,196.0,14.0,4.3,5.0,20.0,12.73,0.0
2016,12,6,7,45,349.0,24.5,4.5,5.5,59.5,20.06,9.73
2016,12,6,8,0,502.0,35.0,4.7,6.0,99.0,28.23,19.47
2016,12,6,8,15,583.0,41.5,5.05,6.5,146.5,35.56,26.65
2016,12,6,8,30,664.0,48.0,5.4,7.0,194.0,40.29,31.23
2016,12,6,8,45,716.0,52.0,5.75,7.5,242.0,42.67,33.49
2016,12,6,9,0,768.0,56.0,6.1,8.0,290.0,45.11,35.69
2016,12,6,9,15,392.5,99.0,6.1,8.5,219.5,70.23,58.41
2016,12,6,9,30,17.0,142.0,6.1,9.0,149.0,116.35,99.68
2016,12,6,9,45,19.0,156.5,6.2,9.5,164.5,127.75,109.42
2016,12,6,10,0,21.0,171.0,6.3,10.0,180.0,141.87,115.42
2016,12,6,10,15,10.5,149.5,6.2,10.0,154.0,128.02,103.64
2016,12,6,10,30,0.0,128.0,6.1,10.0,128.0,110.89,89.38
2016,12,6,10,45,0.0,123.0,6.05,10.5,123.0,107.35,86.06
2016,12,6,11,0,0.0,118.0,6.0,11.0,118.0,103.53,82.54
2016,12,6,11,15,1.0,146.5,5.9,11.0,147.0,128.21,103.16
2016,12,6,11,30,2.0,175.0,5.8,11.0,176.0,153.2,123.92
2016,12,6,11,45,1.0,151.5,5.7,11.5,152.0,133.5,107.16
2016,12,6,12,0,0.0,128.0,5.6,12.0,128.0,113.06,89.86
2016,12,6,12,15,2.0,155.5,5.5,12.0,157.0,138.38,110.97
2016,12,6,12,30,4.0,183.0,5.4,12.0,186.0,164.27,132.45
2016,12,6,12,45,2.0,159.5,5.35,12.5,161.0,142.92,114.51
2016,12,6,13,0,0.0,136.0,5.3,13.0,136.0,121.06,96.19
2016,12,6,13,15,0.5,151.5,5.2,13.0,151.5,135.78,108.52
2016,12,6,13,30,1.0,167.0,5.1,13.0,167.0,150.96,121.22
2016,12,6,13,45,0.5,155.0,5.05,13.0,155.0,140.11,112.33
2016,12,6,14,0,0.0,143.0,5.0,13.0,143.0,129.1,103.33
2016,12,6,14,15,0.0,120.5,4.9,13.0,120.5,108.32,86.12
2016,12,6,14,30,0.0,98.0,4.8,13.0,98.0,87.43,68.72
2016,12,6,14,45,0.0,107.5,4.75,13.0,107.5,96.88,76.87
2016,12,6,15,0,0.0,117.0,4.7,13.0,117.0,107.08,85.67
2016,12,6,15,15,0.0,105.0,4.55,12.5,105.0,96.13,76.73
2016,12,6,15,30,0.0,93.0,4.4,12.0,93.0,85.13,67.64
2016,12,6,15,45,265.5,89.5,4.3,11.5,161.5,303.71,258.5
2016,12,6,16,0,531.0,86.0,4.2,11.0,230.0,476.51,403.43
2016,12,6,16,15,466.0,76.0,3.85,10.5,184.5,415.0,350.59
2016,12,6,16,30,401.0,66.0,3.5,10.0,139.0,357.23,300.03
2016,12,6,16,45,297.0,51.5,3.2,10.0,96.5,272.03,224.24
2016,12,6,17,0,193.0,37.0,2.9,10.0,54.0,192.15,145.56
2016,12,6,17,15,96.5,18.5,2.8,9.5,27.0,93.6,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.0,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,16.0,11.82,0.0
2016,12,7,7,45,266.0,26.0,1.65,3.5,52.5,21.44,10.49
2016,12,7,8,0,403.0,39.0,1.9,4.0,89.0,31.77,22.8
2016,12,7,8,15,486.0,47.5,1.85,4.5,134.5,37.59,28.75
2016,12,7,8,30,569.0,56.0,1.8,5.0,180.0,43.33,34.32
2016,12,7,8,45,617.5,62.5,1.75,6.0,225.0,47.16,37.87
2016,12,7,9,0,666.0,69.0,1.7,7.0,270.0,50.93,41.21
2016,12,7,9,15,701.0,73.5,1.65,7.5,313.5,53.02,43.0
2016,12,7,9,30,736.0,78.0,1.6,8.0,357.0,55.13,44.74
2016,12,7,9,45,396.5,132.5,1.6,9.0,284.5,90.73,76.43
2016,12,7,10,0,57.0,187.0,1.6,10.0,212.0,148.03,118.99
2016,12,7,10,15,33.5,182.5,1.55,10.0,197.5,149.71,120.3
2016,12,7,10,30,10.0,178.0,1.5,10.0,183.0,151.75,122.76
2016,12,7,10,45,11.5,186.5,1.5,10.5,192.5,160.84,129.81
2016,12,7,11,0,13.0,195.0,1.5,11.0,202.0,170.05,136.95
2016,12,7,11,15,13.5,201.5,1.5,11.5,209.0,177.48,142.66
2016,12,7,11,30,14.0,208.0,1.5,12.0,216.0,184.93,148.38
2016,12,7,11,45,76.5,245.5,1.5,12.5,290.5,242.59,193.86
2016,12,7,12,0,139.0,283.0,1.5,13.0,365.0,309.29,246.05
2016,12,7,12,15,140.0,283.5,1.5,13.0,366.5,320.33,255.04
2016,12,7,12,30,141.0,284.0,1.5,13.0,368.0,331.01,263.98
2016,12,7,12,45,164.0,281.0,1.55,13.5,378.0,350.1,279.21
2016,12,7,13,0,187.0,278.0,1.6,14.0,388.0,369.99,295.05
2016,12,7,13,15,236.0,265.5,1.55,14.0,401.0,396.84,316.97
2016,12,7,13,30,285.0,253.0,1.5,14.0,414.0,433.08,345.99
2016,12,7,13,45,550.5,175.5,1.5,14.5,472.0,544.82,434.7
2016,12,7,14,0,816.0,98.0,1.5,15.0,530.0,654.47,519.16
2016,12,7,14,15,463.0,156.5,1.35,15.0,399.5,490.61,392.45
2016,12,7,14,30,110.0,215.0,1.2,15.0,269.0,290.06,232.92
2016,12,7,14,45,273.0,181.5,1.05,15.0,300.5,391.07,316.66
2016,12,7,15,0,436.0,148.0,0.9,15.0,332.0,481.92,388.34
2016,12,7,15,15,410.5,139.0,0.75,14.5,298.5,457.38,369.18
2016,12,7,15,30,385.0,130.0,0.6,14.0,265.0,431.29,349.51
2016,12,7,15,45,363.5,114.5,0.45,14.0,228.5,399.12,324.21
2016,12,7,16,0,342.0,99.0,0.3,14.0,192.0,365.69,297.28
2016,12,7,16,15,306.0,83.0,0.45,13.0,154.5,321.45,263.37
2016,12,7,16,30,270.0,67.0,0.6,12.0,117.0,277.18,227.39
2016,12,7,16,45,209.0,50.0,0.8,11.5,81.5,217.16,175.82
2016,12,7,17,0,148.0,33.0,1.0,11.0,46.0,159.6,119.41
2016,12,7,17,15,74.0,16.5,1.2,10.5,23.0,77.91,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,1.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,1.0,9.0,8.19,0.0
2016,12,8,7,45,55.0,28.0,6.95,1.5,34.5,23.14,11.26
2016,12,8,8,0,110.0,47.0,7.1,2.0,60.0,37.01,27.55
2016,12,8,8,15,145.5,66.5,7.2,2.0,92.5,51.41,41.61
2016,12,8,8,30,181.0,86.0,7.3,2.0,125.0,65.37,55.04
2016,12,8,8,45,223.5,99.5,7.45,2.0,159.0,74.94,64.2
2016,12,8,9,0,266.0,113.0,7.6,2.0,193.0,84.25,72.91
2016,12,8,9,15,135.5,123.0,7.6,2.0,164.0,94.44,82.3
2016,12,8,9,30,5.0,133.0,7.6,2.0,135.0,109.86,96.37
2016,12,8,9,45,34.5,160.0,7.6,2.5,175.5,123.76,108.72
2016,12,8,10,0,64.0,187.0,7.6,3.0,216.0,148.04,122.58
2016,12,8,10,15,90.0,206.0,7.55,3.0,249.5,171.13,140.3
2016,12,8,10,30,116.0,225.0,7.5,3.0,283.0,193.28,157.75
2016,12,8,10,45,157.5,237.0,7.45,3.0,320.0,221.47,180.41
2016,12,8,11,0,199.0,249.0,7.4,3.0,357.0,253.71,207.27
2016,12,8,11,15,124.0,247.0,7.3,3.0,315.5,243.41,201.75
2016,12,8,11,30,49.0,245.0,7.2,3.0,274.0,225.8,188.92
2016,12,8,11,45,155.0,258.0,7.1,3.0,349.5,284.25,237.48
2016,12,8,12,0,261.0,271.0,7.0,3.0,425.0,353.91,296.18
2016,12,8,12,15,318.0,261.0,6.9,3.0,449.5,387.7,325.62
2016,12,8,12,30,375.0,251.0,6.8,3.0,474.0,424.22,357.62
2016,12,8,12,45,232.5,260.0,6.75,3.0,398.0,367.45,310.77
2016,12,8,13,0,90.0,269.0,6.7,3.0,322.0,299.73,253.18
2016,12,8,13,15,62.0,249.5,6.6,3.0,285.5,270.05,228.23
2016,12,8,13,30,34.0,230.0,6.5,3.0,249.0,238.07,200.98
2016,12,8,13,45,75.5,235.5,6.45,3.0,276.5,273.89,232.67
2016,12,8,14,0,117.0,241.0,6.4,3.0,304.0,321.19,274.0
2016,12,8,14,15,72.5,215.0,6.35,3.0,253.5,259.68,221.41
2016,12,8,14,30,28.0,189.0,6.3,3.0,203.0,205.67,174.6
2016,12,8,14,45,29.5,177.5,6.25,3.0,191.0,197.72,168.25
2016,12,8,15,0,31.0,166.0,6.2,3.0,179.0,189.69,161.75
2016,12,8,15,15,27.0,150.5,6.0,3.0,161.0,173.11,147.6
2016,12,8,15,30,23.0,135.0,5.8,3.0,143.0,146.4,124.46
2016,12,8,15,45,19.0,118.0,5.65,3.0,124.0,128.07,108.44
2016,12,8,16,0,15.0,101.0,5.5,3.0,105.0,109.69,92.13
2016,12,8,16,15,7.5,82.5,5.15,2.5,84.5,87.1,71.9
2016,12,8,16,30,0.0,64.0,4.8,2.0,64.0,64.37,51.27
2016,12,8,16,45,0.0,45.0,4.45,2.0,45.0,45.01,33.53
2016,12,8,17,0,0.0,26.0,4.1,2.0,26.0,24.17,13.96
2016,12,8,17,15,0.0,13.0,3.85,1.5,13.0,11.45,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,-0.5,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,74.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,149.0,12.0,2.6,-2.0,15.0,10.91,0.0
2016,12,9,7,45,306.0,23.5,2.85,-1.5,53.0,19.32,8.1
2016,12,9,8,0,463.0,35.0,3.1,-1.0,91.0,28.41,20.11
2016,12,9,8,15,548.0,42.5,3.2,-0.5,138.0,33.58,25.54
2016,12,9,8,30,633.0,50.0,3.3,0.0,185.0,42.28,33.98
2016,12,9,8,45,334.0,83.0,3.45,0.0,155.5,61.08,51.76
2016,12,9,9,0,35.0,116.0,3.6,0.0,126.0,91.49,80.16
2016,12,9,9,15,39.5,133.0,3.45,0.5,146.5,103.94,91.44
2016,12,9,9,30,44.0,150.0,3.3,1.0,167.0,116.1,102.27
2016,12,9,9,45,22.0,141.5,3.2,1.5,150.0,117.15,102.81
2016,12,9,10,0,0.0,133.0,3.1,2.0,133.0,112.6,93.86
2016,12,9,10,15,33.0,173.5,2.95,2.5,190.0,143.03,118.35
2016,12,9,10,30,66.0,214.0,2.8,3.0,247.0,181.38,149.04
2016,12,9,10,45,69.5,226.5,2.65,3.5,263.0,198.28,162.81
2016,12,9,11,0,73.0,239.0,2.5,4.0,279.0,215.57,177.04
2016,12,9,11,15,86.0,251.0,2.3,4.5,299.5,235.8,193.41
2016,12,9,11,30,99.0,263.0,2.1,5.0,320.0,257.31,210.83
2016,12,9,11,45,157.0,269.5,1.95,5.5,361.5,293.84,239.94
2016,12,9,12,0,215.0,276.0,1.8,6.0,403.0,335.44,273.23
2016,12,9,12,15,261.5,270.0,1.65,6.0,425.5,368.06,299.87
2016,12,9,12,30,308.0,264.0,1.5,6.0,448.0,401.01,326.76
2016,12,9,12,45,337.0,255.5,1.4,6.5,454.5,424.17,345.3
2016,12,9,13,0,366.0,247.0,1.3,7.0,461.0,447.67,364.0
2016,12,9,13,15,644.5,163.5,1.2,7.0,530.5,558.85,453.15
2016,12,9,13,30,923.0,80.0,1.1,7.0,600.0,660.91,532.89
2016,12,9,13,45,600.0,155.5,1.05,7.0,489.0,558.73,452.8
2016,12,9,14,0,277.0,231.0,1.0,7.0,378.0,424.63,346.79
2016,12,9,14,15,274.5,219.0,1.0,7.0,358.0,418.8,344.38
2016,12,9,14,30,272.0,207.0,1.0,7.0,338.0,411.59,339.75
2016,12,9,14,45,152.0,186.5,1.0,7.0,259.0,302.06,251.18
2016,12,9,15,0,32.0,166.0,1.0,7.0,180.0,190.28,157.74
2016,12,9,15,15,29.0,151.0,1.05,7.0,162.5,174.99,145.74
2016,12,9,15,30,26.0,136.0,1.1,7.0,145.0,159.53,133.0
2016,12,9,15,45,362.0,97.5,1.15,7.0,197.0,376.88,320.81
2016,12,9,16,0,698.0,59.0,1.2,7.0,249.0,549.06,460.23
2016,12,9,16,15,637.5,53.0,1.1,6.0,201.5,498.81,417.59
2016,12,9,16,30,577.0,47.0,1.0,5.0,154.0,444.09,371.34
2016,12,9,16,45,475.5,38.0,0.9,4.5,108.5,361.85,299.33
2016,12,9,17,0,374.0,29.0,0.8,4.0,63.0,283.54,219.44
2016,12,9,17,15,187.0,14.5,0.85,3.5,31.5,138.96,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
