Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,183.0,15.0,0.15,0.5,33.0,12.01,0.0
2016,12,20,8,0,366.0,30.0,0.1,1.0,66.0,24.47,15.75
2016,12,20,8,15,460.0,39.0,0.2,1.5,109.5,31.03,22.89
2016,12,20,8,30,554.0,48.0,0.3,2.0,153.0,37.45,29.22
2016,12,20,8,45,609.0,54.0,0.45,3.0,198.5,41.1,32.71
2016,12,20,9,0,664.0,60.0,0.6,4.0,244.0,44.71,36.0
2016,12,20,9,15,701.5,64.5,0.75,4.5,287.5,51.49,42.18
2016,12,20,9,30,739.0,69.0,0.9,5.0,331.0,54.07,44.38
2016,12,20,9,45,763.5,72.5,1.05,6.0,370.0,55.74,45.64
2016,12,20,10,0,788.0,76.0,1.2,7.0,409.0,77.86,47.79
2016,12,20,10,15,806.5,78.0,1.3,7.5,443.0,125.51,70.8
2016,12,20,10,30,825.0,80.0,1.4,8.0,477.0,174.29,105.93
2016,12,20,10,45,836.5,82.0,1.55,8.5,504.0,222.64,146.77
2016,12,20,11,0,848.0,84.0,1.7,9.0,531.0,270.94,190.11
2016,12,20,11,15,856.5,85.5,1.8,9.5,551.0,317.67,232.95
2016,12,20,11,30,865.0,87.0,1.9,10.0,571.0,363.6,274.88
2016,12,20,11,45,872.0,86.5,2.05,10.5,583.5,408.38,315.29
2016,12,20,12,0,879.0,86.0,2.2,11.0,596.0,448.78,351.44
2016,12,20,12,15,880.5,86.0,2.25,11.5,600.0,485.49,383.65
2016,12,20,12,30,882.0,86.0,2.3,12.0,604.0,519.98,413.29
2016,12,20,12,45,452.0,154.5,2.35,12.5,420.0,389.09,313.37
2016,12,20,13,0,22.0,223.0,2.4,13.0,236.0,211.81,169.89
2016,12,20,13,15,68.0,241.5,2.4,13.0,280.5,263.75,213.1
2016,12,20,13,30,114.0,260.0,2.4,13.0,325.0,314.48,254.48
2016,12,20,13,45,165.5,250.0,2.45,13.5,340.0,351.03,284.23
2016,12,20,14,0,217.0,240.0,2.5,14.0,355.0,381.23,309.01
2016,12,20,14,15,526.0,158.5,2.45,14.0,417.5,526.36,427.73
2016,12,20,14,30,835.0,77.0,2.4,14.0,480.0,656.36,531.21
2016,12,20,14,45,801.0,79.5,2.4,14.0,444.0,644.53,522.43
2016,12,20,15,0,767.0,82.0,2.4,14.0,408.0,629.33,512.02
2016,12,20,15,15,741.0,78.5,2.2,13.5,369.0,609.72,498.21
2016,12,20,15,30,715.0,75.0,2.0,13.0,330.0,590.9,484.51
2016,12,20,15,45,683.0,69.0,1.8,13.0,288.0,559.62,459.9
2016,12,20,16,0,651.0,63.0,1.6,13.0,246.0,526.35,432.99
2016,12,20,16,15,594.0,57.0,1.5,12.0,200.5,475.55,393.0
2016,12,20,16,30,537.0,51.0,1.4,11.0,155.0,424.42,350.74
2016,12,20,16,45,449.5,41.5,1.35,10.0,112.0,351.14,288.34
2016,12,20,17,0,362.0,32.0,1.3,9.0,69.0,280.73,222.26
2016,12,20,17,15,181.0,16.0,1.35,8.5,34.5,142.38,43.89
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,181.5,15.0,3.25,5.0,32.5,12.05,0.0
2016,12,21,8,0,363.0,30.0,3.6,6.0,65.0,24.53,15.17
2016,12,21,8,15,458.0,39.0,3.55,6.5,109.0,31.08,22.27
2016,12,21,8,30,553.0,48.0,3.5,7.0,153.0,37.51,28.52
2016,12,21,8,45,612.0,53.5,3.5,8.0,198.5,40.75,31.61
2016,12,21,9,0,671.0,59.0,3.5,9.0,244.0,48.14,38.3
2016,12,21,9,15,708.0,63.5,3.7,9.5,287.5,50.72,40.58
2016,12,21,9,30,745.0,68.0,3.9,10.0,331.0,53.32,42.79
2016,12,21,9,45,771.5,71.0,4.1,11.0,370.5,54.63,43.71
2016,12,21,10,0,798.0,74.0,4.3,12.0,410.0,75.11,45.19
2016,12,21,10,15,455.5,144.5,4.3,12.5,339.5,140.36,95.98
2016,12,21,10,30,113.0,215.0,4.3,13.0,269.0,180.47,141.28
2016,12,21,10,45,97.5,225.0,4.35,14.0,274.0,198.82,156.38
2016,12,21,11,0,82.0,235.0,4.4,15.0,279.0,211.25,166.75
2016,12,21,11,15,108.0,248.0,4.4,15.5,308.0,236.06,186.07
2016,12,21,11,30,134.0,261.0,4.4,16.0,337.0,262.52,206.93
2016,12,21,11,45,302.0,240.0,4.4,16.5,414.5,319.01,249.74
2016,12,21,12,0,470.0,219.0,4.4,17.0,492.0,390.0,305.16
2016,12,21,12,15,488.0,215.0,4.4,17.0,500.0,418.43,329.49
2016,12,21,12,30,506.0,211.0,4.4,17.0,508.0,446.7,353.61
2016,12,21,12,45,508.5,208.5,4.4,17.5,505.5,467.88,371.27
2016,12,21,13,0,511.0,206.0,4.4,18.0,503.0,487.57,387.48
2016,12,21,13,15,340.0,234.5,4.35,18.0,431.0,427.69,341.14
2016,12,21,13,30,169.0,263.0,4.3,18.0,359.0,357.85,285.58
2016,12,21,13,45,514.5,172.0,4.25,18.5,447.0,507.92,407.52
2016,12,21,14,0,860.0,81.0,4.2,19.0,535.0,651.06,520.53
2016,12,21,14,15,847.0,79.0,4.1,18.5,508.0,654.95,525.06
2016,12,21,14,30,834.0,77.0,4.0,18.0,481.0,655.45,527.67
2016,12,21,14,45,579.0,123.5,3.9,18.0,395.0,546.43,442.34
2016,12,21,15,0,324.0,170.0,3.8,18.0,309.0,413.39,336.24
2016,12,21,15,15,531.5,119.5,3.4,17.5,321.5,512.41,418.7
2016,12,21,15,30,739.0,69.0,3.0,17.0,334.0,596.75,486.97
2016,12,21,15,45,702.5,64.5,2.7,17.0,291.0,563.67,460.28
2016,12,21,16,0,666.0,60.0,2.4,17.0,248.0,532.53,434.88
2016,12,21,16,15,609.5,54.5,2.2,16.0,202.5,482.53,395.48
2016,12,21,16,30,553.0,49.0,2.0,15.0,157.0,432.19,353.89
2016,12,21,16,45,464.0,40.5,1.85,14.0,113.5,358.93,291.76
2016,12,21,17,0,375.0,32.0,1.7,13.0,70.0,288.5,226.37
2016,12,21,17,15,187.5,16.0,1.75,12.5,35.0,146.58,52.54
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,22,7,45,161.0,15.5,4.25,5.5,31.0,12.53,0.0
2016,12,22,8,0,322.0,31.0,4.4,6.0,62.0,25.46,15.84
2016,12,22,8,15,418.5,41.0,4.55,6.5,104.5,32.84,23.8
2016,12,22,8,30,515.0,51.0,4.7,7.0,147.0,40.04,30.78
2016,12,22,8,45,578.5,57.0,4.9,8.0,193.0,43.56,34.14
2016,12,22,9,0,642.0,63.0,5.1,9.0,239.0,47.1,37.34
2016,12,22,9,15,681.0,67.5,5.05,9.5,282.0,49.31,39.28
2016,12,22,9,30,720.0,72.0,5.0,10.0,325.0,56.54,45.69
2016,12,22,9,45,747.0,75.0,5.0,10.5,364.5,57.73,46.58
2016,12,22,10,0,774.0,78.0,5.0,11.0,404.0,76.21,47.55
2016,12,22,10,15,793.0,81.0,4.85,11.5,438.0,123.97,69.8
2016,12,22,10,30,812.0,84.0,4.7,12.0,472.0,172.97,104.5
2016,12,22,10,45,825.5,85.5,4.6,12.5,500.0,220.72,144.34
2016,12,22,11,0,839.0,87.0,4.5,13.0,528.0,268.64,187.03
2016,12,22,11,15,847.5,88.0,4.4,13.0,548.0,314.65,229.59
2016,12,22,11,30,856.0,89.0,4.3,13.0,568.0,359.87,271.45
2016,12,22,11,45,876.0,84.0,4.2,13.5,583.5,405.25,312.08
2016,12,22,12,0,896.0,79.0,4.1,14.0,599.0,447.14,349.13
2016,12,22,12,15,897.5,79.0,4.0,14.0,603.5,484.51,382.67
2016,12,22,12,30,899.0,79.0,3.9,14.0,608.0,519.62,413.64
2016,12,22,12,45,895.5,80.0,3.85,14.5,604.0,550.72,440.04
2016,12,22,13,0,892.0,81.0,3.8,15.0,600.0,579.02,463.59
2016,12,22,13,15,888.0,80.0,3.75,15.0,588.0,602.12,483.54
2016,12,22,13,30,884.0,79.0,3.7,15.0,576.0,622.16,500.82
2016,12,22,13,45,875.5,78.5,3.65,15.5,556.5,636.83,512.76
2016,12,22,14,0,867.0,78.0,3.6,16.0,537.0,648.24,522.01
2016,12,22,14,15,855.5,76.5,3.55,15.5,510.5,657.42,531.28
2016,12,22,14,30,844.0,75.0,3.5,15.0,484.0,659.64,535.29
2016,12,22,14,45,754.5,87.0,3.45,15.0,433.5,621.48,506.54
2016,12,22,15,0,665.0,99.0,3.4,15.0,383.0,582.78,476.97
2016,12,22,15,15,633.5,96.5,3.1,14.5,347.0,561.42,461.49
2016,12,22,15,30,602.0,94.0,2.8,14.0,311.0,537.61,443.57
2016,12,22,15,45,574.5,85.0,2.55,14.0,271.0,507.03,419.38
2016,12,22,16,0,547.0,76.0,2.3,14.0,231.0,474.55,392.98
2016,12,22,16,15,500.0,67.0,2.1,13.0,189.0,428.05,355.73
2016,12,22,16,30,453.0,58.0,1.9,12.0,147.0,381.0,316.3
2016,12,22,16,45,378.5,46.0,1.7,11.5,106.5,314.31,258.32
2016,12,22,17,0,304.0,34.0,1.5,11.0,66.0,250.06,198.17
2016,12,22,17,15,152.0,17.0,1.55,10.5,33.0,129.39,52.87
2016,12,22,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,15.5,2.6,9.5,15.5,13.6,0.0
2016,12,23,8,0,0.0,31.0,3.0,10.0,31.0,26.59,16.39
2016,12,23,8,15,17.0,50.0,3.2,10.0,53.5,41.41,31.0
2016,12,23,8,30,34.0,69.0,3.4,10.0,76.0,56.18,44.86
2016,12,23,8,45,45.0,89.0,3.6,10.5,100.0,71.29,58.72
2016,12,23,9,0,56.0,109.0,3.8,11.0,124.0,86.06,72.03
2016,12,23,9,15,63.5,127.0,3.85,11.5,147.0,99.27,83.69
2016,12,23,9,30,71.0,145.0,3.9,12.0,170.0,112.17,94.86
2016,12,23,9,45,73.0,162.5,3.95,13.0,191.0,124.43,105.09
2016,12,23,10,0,75.0,180.0,4.0,14.0,212.0,139.11,110.92
2016,12,23,10,15,51.5,184.5,4.0,14.5,207.0,148.86,117.71
2016,12,23,10,30,28.0,189.0,4.0,15.0,202.0,160.6,127.61
2016,12,23,10,45,29.5,199.5,4.0,15.5,214.5,167.96,133.11
2016,12,23,11,0,31.0,210.0,4.0,16.0,227.0,180.67,143.09
2016,12,23,11,15,15.5,176.5,4.05,16.5,185.0,156.51,123.65
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,125.1,98.13
2016,12,23,11,45,0.0,145.0,4.15,17.5,145.0,127.24,99.64
2016,12,23,12,0,0.0,147.0,4.2,18.0,147.0,129.37,101.11
2016,12,23,12,15,0.0,148.0,4.2,18.0,148.0,130.62,102.08
2016,12,23,12,30,0.0,149.0,4.2,18.0,149.0,131.87,103.07
2016,12,23,12,45,62.5,211.5,4.2,18.5,248.0,223.7,177.28
2016,12,23,13,0,125.0,274.0,4.2,19.0,347.0,325.68,257.99
2016,12,23,13,15,165.5,268.0,4.15,19.0,362.5,351.47,278.87
2016,12,23,13,30,206.0,262.0,4.1,19.0,378.0,378.65,301.17
2016,12,23,13,45,117.5,236.5,4.1,19.0,302.0,306.82,244.4
2016,12,23,14,0,29.0,211.0,4.1,19.0,226.0,221.04,175.36
2016,12,23,14,15,22.0,195.0,3.95,19.0,206.5,194.63,154.47
2016,12,23,14,30,15.0,179.0,3.8,19.0,187.0,176.04,139.63
2016,12,23,14,45,35.0,179.0,3.65,19.0,195.0,201.42,160.99
2016,12,23,15,0,55.0,179.0,3.5,19.0,203.0,219.09,176.04
2016,12,23,15,15,50.0,163.0,3.05,19.0,183.0,201.65,162.07
2016,12,23,15,30,45.0,147.0,2.6,19.0,163.0,183.9,147.8
2016,12,23,15,45,275.0,116.5,2.2,19.0,196.5,326.86,267.7
2016,12,23,16,0,505.0,86.0,1.8,19.0,230.0,458.2,372.12
2016,12,23,16,15,446.5,76.5,1.55,18.0,187.5,401.36,326.33
2016,12,23,16,30,388.0,67.0,1.3,17.0,145.0,349.12,283.52
2016,12,23,16,45,304.0,53.5,1.1,16.5,104.5,277.39,222.98
2016,12,23,17,0,220.0,40.0,0.9,16.0,64.0,209.1,162.07
2016,12,23,17,15,110.0,20.0,0.9,15.5,32.0,107.91,47.02
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,12,24,7,45,123.5,16.5,2.75,16.5,27.5,13.03,0.0
2016,12,24,8,0,247.0,33.0,3.0,17.0,55.0,25.88,15.15
2016,12,24,8,15,343.0,44.0,3.1,17.5,95.5,35.53,24.95
2016,12,24,8,30,439.0,55.0,3.2,18.0,136.0,43.46,32.34
2016,12,24,8,45,502.5,62.5,3.3,18.5,180.0,48.03,36.58
2016,12,24,9,0,566.0,70.0,3.4,19.0,224.0,52.55,40.6
2016,12,24,9,15,283.0,91.0,3.6,19.5,168.0,64.9,51.3
2016,12,24,9,30,0.0,112.0,3.8,20.0,112.0,94.03,76.37
2016,12,24,9,45,0.0,107.5,4.0,20.5,107.5,91.65,74.0
2016,12,24,10,0,0.0,103.0,4.2,21.0,103.0,88.96,68.14
2016,12,24,10,15,0.0,111.5,4.35,21.0,111.5,96.44,74.12
2016,12,24,10,30,0.0,120.0,4.5,21.0,120.0,103.93,80.08
2016,12,24,10,45,110.5,179.0,4.7,21.5,237.0,164.42,124.03
2016,12,24,11,0,221.0,238.0,4.9,22.0,354.0,242.04,181.85
2016,12,24,11,15,521.0,165.5,5.0,22.0,453.0,281.3,205.26
2016,12,24,11,30,821.0,93.0,5.1,22.0,552.0,349.77,255.74
2016,12,24,11,45,539.5,179.5,5.2,22.5,484.0,355.64,269.21
2016,12,24,12,0,258.0,266.0,5.3,23.0,416.0,338.75,261.22
2016,12,24,12,15,130.0,219.5,5.3,23.0,295.5,254.66,197.78
2016,12,24,12,30,2.0,173.0,5.3,23.0,175.0,153.97,118.69
2016,12,24,12,45,3.0,177.0,5.35,23.5,179.5,158.72,122.37
2016,12,24,13,0,4.0,181.0,5.4,24.0,184.0,163.63,126.09
2016,12,24,13,15,5.5,184.5,5.35,24.0,188.0,168.55,130.09
2016,12,24,13,30,7.0,188.0,5.3,24.0,192.0,173.7,134.32
2016,12,24,13,45,3.5,154.0,5.3,24.0,156.0,140.74,108.19
2016,12,24,14,0,0.0,120.0,5.3,24.0,120.0,107.35,81.53
2016,12,24,14,15,9.5,152.0,5.15,23.5,157.0,144.33,111.83
2016,12,24,14,30,19.0,184.0,5.0,23.0,194.0,183.67,143.96
2016,12,24,14,45,9.5,119.0,4.85,23.0,124.0,114.17,88.05
2016,12,24,15,0,0.0,54.0,4.7,23.0,54.0,47.68,33.73
2016,12,24,15,15,0.0,49.0,4.45,22.5,49.0,43.24,30.24
2016,12,24,15,30,0.0,44.0,4.2,22.0,44.0,38.81,26.7
2016,12,24,15,45,270.0,61.5,4.0,22.0,139.0,267.77,220.01
2016,12,24,16,0,540.0,79.0,3.8,22.0,234.0,474.06,385.08
2016,12,24,16,15,481.0,71.0,3.8,21.5,191.0,421.08,342.06
2016,12,24,16,30,422.0,63.0,3.8,21.0,148.0,367.73,298.13
2016,12,24,16,45,328.0,51.5,3.8,21.0,107.0,289.05,231.54
2016,12,24,17,0,234.0,40.0,3.8,21.0,66.0,217.11,167.43
2016,12,24,17,15,117.0,20.0,3.95,20.5,33.0,112.23,52.88
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,164.5,14.5,5.95,18.0,29.5,11.72,0.0
2016,12,25,8,0,329.0,29.0,6.2,18.0,59.0,23.76,13.26
2016,12,25,8,15,427.0,38.0,6.5,18.5,101.0,30.31,20.33
2016,12,25,8,30,525.0,47.0,6.8,19.0,143.0,36.74,26.33
2016,12,25,8,45,584.0,53.0,7.1,19.5,188.0,40.39,29.73
2016,12,25,9,0,643.0,59.0,7.4,20.0,233.0,44.01,32.95
2016,12,25,9,15,681.5,63.0,7.6,20.0,276.0,50.3,38.46
2016,12,25,9,30,720.0,67.0,7.8,20.0,319.0,52.47,40.31
2016,12,25,9,45,395.5,122.5,8.0,20.5,263.5,85.04,68.4
2016,12,25,10,0,71.0,178.0,8.2,21.0,208.0,137.33,107.06
2016,12,25,10,15,144.0,195.0,8.25,21.5,262.0,157.28,118.54
2016,12,25,10,30,217.0,212.0,8.3,22.0,316.0,190.6,140.78
2016,12,25,10,45,200.5,226.5,8.35,22.5,327.0,213.76,159.71
2016,12,25,11,0,184.0,241.0,8.4,23.0,338.0,235.26,177.89
2016,12,25,11,15,92.0,174.0,8.3,23.0,222.5,172.22,131.35
2016,12,25,11,30,0.0,107.0,8.2,23.0,107.0,94.41,71.32
2016,12,25,11,45,0.0,116.0,8.1,23.5,116.0,102.32,77.51
2016,12,25,12,0,0.0,125.0,8.0,24.0,125.0,110.3,83.71
2016,12,25,12,15,0.0,109.5,7.85,24.0,109.5,96.91,72.9
2016,12,25,12,30,0.0,94.0,7.7,24.0,94.0,83.31,61.93
2016,12,25,12,45,55.5,183.5,7.55,24.0,216.0,194.51,151.28
2016,12,25,13,0,111.0,273.0,7.4,24.0,338.0,311.27,243.65
2016,12,25,13,15,59.5,231.5,7.15,24.0,266.0,248.62,194.25
2016,12,25,13,30,8.0,190.0,6.9,24.0,194.0,176.13,136.41
2016,12,25,13,45,4.0,174.5,6.65,24.0,176.5,160.23,123.87
2016,12,25,14,0,0.0,159.0,6.4,24.0,159.0,143.93,110.92
2016,12,25,14,15,0.0,146.5,6.15,24.0,146.5,132.8,102.17
2016,12,25,14,30,0.0,134.0,5.9,24.0,134.0,121.54,93.3
2016,12,25,14,45,3.5,143.5,5.7,24.0,145.0,134.22,103.8
2016,12,25,15,0,7.0,153.0,5.5,24.0,156.0,147.97,115.18
2016,12,25,15,15,3.5,139.5,5.2,23.5,141.0,133.66,103.96
2016,12,25,15,30,0.0,126.0,4.9,23.0,126.0,119.32,92.61
2016,12,25,15,45,240.5,111.0,4.6,23.0,180.0,296.97,241.44
2016,12,25,16,0,481.0,96.0,4.3,23.0,234.0,451.46,365.65
2016,12,25,16,15,419.0,85.5,4.05,22.5,191.0,395.83,320.52
2016,12,25,16,30,357.0,75.0,3.8,22.0,148.0,340.81,275.11
2016,12,25,16,45,260.5,61.0,3.55,21.5,106.5,261.85,208.85
2016,12,25,17,0,164.0,47.0,3.3,21.0,65.0,176.82,135.79
2016,12,25,17,15,82.0,23.5,3.3,20.5,32.5,88.91,44.04
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,12.66,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,25.63,14.6
2016,12,26,8,15,383.5,41.0,2.6,19.5,97.5,32.97,22.51
2016,12,26,8,30,484.0,51.0,2.6,20.0,139.0,40.14,29.18
2016,12,26,8,45,551.5,57.0,2.65,20.5,184.0,43.63,32.44
2016,12,26,9,0,619.0,63.0,2.7,21.0,229.0,47.14,35.56
2016,12,26,9,15,659.0,67.5,2.8,21.5,272.5,49.33,37.4
2016,12,26,9,30,699.0,72.0,2.9,22.0,316.0,51.53,39.18
2016,12,26,9,45,349.5,43.5,3.0,22.5,165.5,28.29,18.93
2016,12,26,10,0,0.0,15.0,3.1,23.0,15.0,13.2,5.3
2016,12,26,10,15,405.5,47.0,3.2,23.0,240.0,63.45,32.21
2016,12,26,10,30,811.0,79.0,3.3,23.0,465.0,163.82,92.9
2016,12,26,10,45,534.0,156.0,3.4,23.5,416.5,214.87,145.13
2016,12,26,11,0,257.0,233.0,3.5,24.0,368.0,243.31,179.45
2016,12,26,11,15,243.0,245.0,3.5,24.0,377.0,267.97,200.43
2016,12,26,11,30,229.0,257.0,3.5,24.0,386.0,288.56,218.06
2016,12,26,11,45,214.0,265.0,3.55,24.5,387.5,304.2,231.21
2016,12,26,12,0,199.0,273.0,3.6,25.0,389.0,318.25,242.79
2016,12,26,12,15,298.5,258.0,3.5,25.0,433.5,364.92,278.76
2016,12,26,12,30,398.0,243.0,3.4,25.0,478.0,416.05,318.4
2016,12,26,12,45,380.5,245.5,3.35,25.0,469.5,427.65,328.37
2016,12,26,13,0,363.0,248.0,3.3,25.0,461.0,437.12,336.59
2016,12,26,13,15,189.0,227.0,3.15,25.0,338.0,325.32,251.91
2016,12,26,13,30,15.0,206.0,3.0,25.0,215.0,195.23,149.99
2016,12,26,13,45,412.5,150.0,2.95,25.0,370.5,420.74,329.96
2016,12,26,14,0,810.0,94.0,2.9,25.0,526.0,632.13,490.69
2016,12,26,14,15,797.0,92.0,2.65,25.0,500.0,636.06,492.74
2016,12,26,14,30,784.0,90.0,2.4,25.0,474.0,636.72,493.55
2016,12,26,14,45,763.0,88.0,2.2,25.0,441.0,628.82,488.17
2016,12,26,15,0,742.0,86.0,2.0,25.0,408.0,617.77,480.38
2016,12,26,15,15,715.5,82.5,1.7,24.5,370.0,601.56,468.91
2016,12,26,15,30,689.0,79.0,1.4,24.0,332.0,580.01,453.19
2016,12,26,15,45,645.0,75.5,1.15,24.0,289.0,544.41,426.0
2016,12,26,16,0,601.0,72.0,0.9,24.0,246.0,507.05,396.84
2016,12,26,16,15,543.5,65.0,0.75,23.0,202.0,455.51,358.26
2016,12,26,16,30,486.0,58.0,0.6,22.0,158.0,403.56,317.68
2016,12,26,16,45,391.0,48.5,0.5,21.5,115.5,326.33,255.41
2016,12,26,17,0,296.0,39.0,0.4,21.0,73.0,251.67,191.91
2016,12,26,17,15,148.0,19.5,0.4,20.5,36.5,129.46,70.22
2016,12,26,17,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,14.0,2.0,14.0,14.0,12.73,0.0
2016,12,27,8,0,0.0,28.0,2.2,14.0,28.0,24.2,13.74
2016,12,27,8,15,12.5,48.0,2.2,14.0,50.5,40.5,29.62
2016,12,27,8,30,25.0,68.0,2.2,14.0,73.0,55.3,43.32
2016,12,27,8,45,37.5,88.0,2.2,14.5,97.5,70.43,57.01
2016,12,27,9,0,50.0,108.0,2.2,15.0,122.0,85.23,70.14
2016,12,27,9,15,62.5,126.0,2.15,15.5,146.0,98.48,81.65
2016,12,27,9,30,75.0,144.0,2.1,16.0,170.0,111.44,92.68
2016,12,27,9,45,347.5,130.5,2.05,16.5,273.0,90.31,73.93
2016,12,27,10,0,620.0,117.0,2.0,17.0,376.0,91.27,64.52
2016,12,27,10,15,320.5,149.5,2.0,17.0,284.0,134.44,95.09
2016,12,27,10,30,21.0,182.0,2.0,17.0,192.0,154.21,121.44
2016,12,27,10,45,22.0,193.5,2.0,17.5,204.5,166.27,130.67
2016,12,27,11,0,23.0,205.0,2.0,18.0,217.0,178.44,140.02
2016,12,27,11,15,153.5,227.0,2.0,18.0,312.5,229.54,176.73
2016,12,27,11,30,284.0,249.0,2.0,18.0,408.0,298.96,229.0
2016,12,27,11,45,305.5,251.5,2.0,18.5,426.0,326.77,251.25
2016,12,27,12,0,327.0,254.0,2.0,19.0,444.0,355.71,274.43
2016,12,27,12,15,287.0,263.5,1.95,19.0,431.5,364.15,282.5
2016,12,27,12,30,247.0,273.0,1.9,19.0,419.0,365.67,284.84
2016,12,27,12,45,197.5,275.0,1.85,19.5,391.5,354.79,276.75
2016,12,27,13,0,148.0,277.0,1.8,20.0,364.0,340.24,265.46
2016,12,27,13,15,79.5,238.0,1.75,20.0,284.5,266.11,208.38
2016,12,27,13,30,11.0,199.0,1.7,20.0,205.0,186.24,145.32
2016,12,27,13,45,57.0,221.5,1.65,20.0,252.5,245.27,193.06
2016,12,27,14,0,103.0,244.0,1.6,20.0,300.0,302.02,238.08
2016,12,27,14,15,123.0,233.5,1.55,20.0,296.5,319.26,251.97
2016,12,27,14,30,143.0,223.0,1.5,20.0,293.0,327.43,259.15
2016,12,27,14,45,80.0,193.0,1.5,20.0,232.0,246.75,195.78
2016,12,27,15,0,17.0,163.0,1.5,20.0,171.0,165.02,130.06
2016,12,27,15,15,13.5,149.0,1.45,19.5,154.5,150.38,118.9
2016,12,27,15,30,10.0,135.0,1.4,19.0,138.0,135.68,107.35
2016,12,27,15,45,268.0,110.5,1.35,19.0,189.0,314.82,257.22
2016,12,27,16,0,526.0,86.0,1.3,19.0,240.0,473.97,382.85
2016,12,27,16,15,468.0,77.0,1.15,18.5,196.5,420.61,339.48
2016,12,27,16,30,410.0,68.0,1.0,18.0,153.0,365.34,294.75
2016,12,27,16,45,325.0,55.5,0.9,17.5,112.0,293.56,235.22
2016,12,27,17,0,240.0,43.0,0.8,17.0,71.0,225.18,175.65
2016,12,27,17,15,134.5,26.0,0.8,16.5,40.0,134.91,78.75
2016,12,27,17,30,29.0,9.0,0.8,16.0,9.0,23.47,0.0
2016,12,27,17,45,14.5,4.5,0.85,16.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,2.0,15.0,3.35,17.5,15.0,13.64,0.0
2016,12,28,8,0,4.0,30.0,3.7,18.0,30.0,25.69,14.51
2016,12,28,8,15,30.5,51.0,3.9,18.5,56.0,41.89,30.18
2016,12,28,8,30,57.0,72.0,4.1,19.0,82.0,57.96,44.7
2016,12,28,8,45,77.0,93.0,4.3,19.5,111.0,71.72,56.99
2016,12,28,9,0,97.0,114.0,4.5,20.0,140.0,86.47,69.87
2016,12,28,9,15,120.5,130.0,4.55,20.5,168.0,97.83,79.59
2016,12,28,9,30,144.0,146.0,4.6,21.0,196.0,108.89,88.85
2016,12,28,9,45,157.0,164.0,4.7,21.5,224.5,120.75,98.63
2016,12,28,10,0,170.0,182.0,4.8,22.0,253.0,135.4,104.09
2016,12,28,10,15,382.0,163.5,4.8,22.5,340.5,143.04,98.17
2016,12,28,10,30,594.0,145.0,4.8,23.0,428.0,180.91,116.0
2016,12,28,10,45,402.0,192.0,4.85,23.5,388.5,217.21,152.71
2016,12,28,11,0,210.0,239.0,4.9,24.0,349.0,238.73,178.02
2016,12,28,11,15,218.5,248.5,4.9,24.0,367.0,263.11,197.95
2016,12,28,11,30,227.0,258.0,4.9,24.0,385.0,288.02,218.41
2016,12,28,11,45,246.0,262.0,4.9,24.5,402.5,312.9,238.22
2016,12,28,12,0,265.0,266.0,4.9,25.0,420.0,340.1,259.76
2016,12,28,12,15,237.0,272.0,4.85,25.0,411.0,346.4,265.95
2016,12,28,12,30,209.0,278.0,4.8,25.0,402.0,351.42,270.79
2016,12,28,12,45,484.0,201.5,4.75,25.0,486.0,445.55,344.47
2016,12,28,13,0,759.0,125.0,4.7,25.0,570.0,547.78,424.26
2016,12,28,13,15,755.0,124.0,4.6,25.0,559.5,569.79,442.15
2016,12,28,13,30,751.0,123.0,4.5,25.0,549.0,589.11,458.03
2016,12,28,13,45,544.5,175.0,4.4,25.0,479.0,528.09,411.72
2016,12,28,14,0,338.0,227.0,4.3,25.0,409.0,453.28,353.96
2016,12,28,14,15,316.0,218.5,4.1,25.0,382.0,439.84,344.58
2016,12,28,14,30,294.0,210.0,3.9,25.0,355.0,424.51,333.43
2016,12,28,14,45,278.5,197.0,3.75,25.0,327.0,406.95,320.7
2016,12,28,15,0,263.0,184.0,3.6,25.0,299.0,387.87,306.67
2016,12,28,15,15,253.0,169.0,3.2,24.5,271.5,368.88,292.97
2016,12,28,15,30,243.0,154.0,2.8,24.0,244.0,348.67,278.07
2016,12,28,15,45,417.5,114.5,2.4,24.0,246.5,433.6,346.43
2016,12,28,16,0,592.0,75.0,2.0,24.0,249.0,505.91,402.23
2016,12,28,16,15,537.5,68.0,1.8,23.0,205.5,456.4,363.92
2016,12,28,16,30,483.0,61.0,1.6,22.0,162.0,406.29,324.21
2016,12,28,16,45,404.0,50.0,1.45,21.5,119.5,337.0,267.18
2016,12,28,17,0,325.0,39.0,1.3,21.0,77.0,269.79,208.82
2016,12,28,17,15,162.5,25.5,1.35,20.5,44.5,150.37,90.95
2016,12,28,17,30,0.0,12.0,1.4,20.0,12.0,10.91,0.0
2016,12,28,17,45,0.0,6.0,1.5,19.5,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,42.0,15.0,5.4,10.0,18.5,13.64,0.0
2016,12,29,8,0,84.0,30.0,5.4,10.0,37.0,24.18,13.78
2016,12,29,8,15,107.0,49.0,5.5,10.0,64.5,38.58,28.35
2016,12,29,8,30,130.0,68.0,5.6,10.0,92.0,52.52,41.49
2016,12,29,8,45,143.0,87.5,5.7,10.5,120.0,68.48,56.16
2016,12,29,9,0,156.0,107.0,5.8,11.0,148.0,82.42,68.78
2016,12,29,9,15,161.0,126.0,5.95,11.0,175.5,95.62,80.66
2016,12,29,9,30,166.0,145.0,6.1,11.0,203.0,108.42,92.01
2016,12,29,9,45,167.5,163.0,6.3,11.0,227.5,120.23,102.35
2016,12,29,10,0,169.0,181.0,6.5,11.0,252.0,134.48,108.11
2016,12,29,10,15,142.5,197.0,6.45,11.0,260.5,157.18,123.43
2016,12,29,10,30,116.0,213.0,6.4,11.0,269.0,177.17,139.86
2016,12,29,10,45,158.0,226.0,6.4,11.5,306.5,204.56,160.37
2016,12,29,11,0,200.0,239.0,6.4,12.0,344.0,236.17,185.11
2016,12,29,11,15,229.0,246.0,6.35,12.0,371.0,263.85,208.06
2016,12,29,11,30,258.0,253.0,6.3,12.0,398.0,293.0,232.65
2016,12,29,11,45,283.5,255.5,6.3,12.5,418.0,321.25,256.37
2016,12,29,12,0,309.0,258.0,6.3,13.0,438.0,351.03,281.34
2016,12,29,12,15,419.5,230.5,6.2,13.0,477.0,396.82,319.29
2016,12,29,12,30,530.0,203.0,6.1,13.0,516.0,447.18,361.46
2016,12,29,12,45,484.0,217.0,6.1,13.0,502.0,459.29,373.0
2016,12,29,13,0,438.0,231.0,6.1,13.0,488.0,467.33,380.8
2016,12,29,13,15,440.5,225.0,6.0,13.0,479.5,481.1,393.19
2016,12,29,13,30,443.0,219.0,5.9,13.0,471.0,493.29,404.17
2016,12,29,13,45,297.0,234.0,5.8,13.5,400.5,423.75,347.3
2016,12,29,14,0,151.0,249.0,5.7,14.0,330.0,346.68,283.33
2016,12,29,14,15,151.5,236.5,5.65,14.0,314.5,340.9,279.54
2016,12,29,14,30,152.0,224.0,5.6,14.0,299.0,334.3,274.95
2016,12,29,14,45,138.5,208.5,5.55,14.0,273.5,314.13,259.01
2016,12,29,15,0,125.0,193.0,5.5,14.0,248.0,292.96,242.14
2016,12,29,15,15,471.0,129.0,5.25,13.5,308.5,483.86,405.25
2016,12,29,15,30,817.0,65.0,5.0,13.0,369.0,648.62,542.04
2016,12,29,15,45,785.5,61.5,4.8,13.0,325.0,620.08,518.55
2016,12,29,16,0,754.0,58.0,4.6,13.0,281.0,589.07,493.25
2016,12,29,16,15,703.5,53.0,4.15,12.0,233.5,541.85,454.78
2016,12,29,16,30,653.0,48.0,3.7,11.0,186.0,493.42,413.93
2016,12,29,16,45,569.5,41.0,3.3,10.5,139.0,421.92,351.44
2016,12,29,17,0,486.0,34.0,2.9,10.0,92.0,359.41,292.35
2016,12,29,17,15,243.0,24.5,2.85,9.5,53.5,196.81,130.94
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,13.64,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,2.5,0.75,6.5,2.5,2.27,0.0
2016,12,30,8,0,0.0,5.0,0.8,7.0,5.0,4.38,0.0
2016,12,30,8,15,0.0,9.0,0.85,7.5,9.0,7.9,1.41
2016,12,30,8,30,0.0,13.0,0.9,8.0,13.0,11.41,4.74
2016,12,30,8,45,0.0,17.5,1.0,8.5,17.5,15.38,8.45
2016,12,30,9,0,0.0,22.0,1.1,9.0,22.0,19.35,12.11
2016,12,30,9,15,0.0,26.5,1.35,9.5,26.5,23.32,15.71
2016,12,30,9,30,0.0,31.0,1.6,10.0,31.0,27.3,19.27
2016,12,30,9,45,0.0,44.5,1.85,10.5,44.5,39.25,29.99
2016,12,30,10,0,0.0,58.0,2.1,11.0,58.0,51.23,38.65
2016,12,30,10,15,1.0,108.5,2.2,11.0,109.0,94.06,75.03
2016,12,30,10,30,2.0,159.0,2.3,11.0,160.0,134.53,108.81
2016,12,30,10,45,3.5,167.5,2.4,11.0,169.5,142.97,115.51
2016,12,30,11,0,5.0,176.0,2.5,11.0,179.0,151.54,122.4
2016,12,30,11,15,17.0,200.0,2.55,11.0,210.0,175.58,141.76
2016,12,30,11,30,29.0,224.0,2.6,11.0,241.0,198.94,160.58
2016,12,30,11,45,19.5,212.5,2.7,11.0,224.0,191.08,154.33
2016,12,30,12,0,10.0,201.0,2.8,11.0,207.0,179.57,145.04
2016,12,30,12,15,45.5,236.0,2.85,10.5,263.0,227.96,184.9
2016,12,30,12,30,81.0,271.0,2.9,10.0,319.0,280.09,227.72
2016,12,30,12,45,42.5,227.0,2.95,10.0,252.0,226.69,184.42
2016,12,30,13,0,4.0,183.0,3.0,10.0,185.0,165.28,133.83
2016,12,30,13,15,2.0,140.0,3.0,10.0,141.0,125.89,101.21
2016,12,30,13,30,0.0,97.0,3.0,10.0,97.0,86.04,67.78
2016,12,30,13,45,0.0,128.0,3.05,10.0,128.0,114.38,91.82
2016,12,30,14,0,0.0,159.0,3.1,10.0,159.0,143.76,116.56
2016,12,30,14,15,0.0,138.5,3.1,10.0,138.5,125.01,100.97
2016,12,30,14,30,0.0,118.0,3.1,10.0,118.0,106.09,85.2
2016,12,30,14,45,1.5,134.0,3.1,10.0,134.5,123.21,99.94
2016,12,30,15,0,3.0,150.0,3.1,10.0,151.0,141.68,115.79
2016,12,30,15,15,1.5,136.5,3.05,9.5,137.0,128.61,105.11
2016,12,30,15,30,0.0,123.0,3.0,9.0,123.0,115.47,94.3
2016,12,30,15,45,0.0,107.5,3.0,9.0,107.5,101.12,82.18
2016,12,30,16,0,0.0,92.0,3.0,9.0,92.0,86.64,69.8
2016,12,30,16,15,0.0,76.0,2.75,9.0,76.0,71.44,56.61
2016,12,30,16,30,0.0,60.0,2.5,9.0,60.0,55.99,43.03
2016,12,30,16,45,0.0,44.5,2.3,9.0,44.5,40.8,29.52
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,25.57,15.92
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,14.52,4.76
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.64,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
